ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2017 00:00,2,0.000,ALERT,213.29,299.97,59.996,1504843204,"201051344000645","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,837323.1,837323.1,21598,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504843206,2447342.00
09/08/2017 00:00,2,0.000,ALERT,212.16,298.47,59.965,1504843204,"274151322000085","219011344069620",0.00,9.00,0,296.66,301.77,0.0,0.0,0.000,1038165.6,1038165.6,21477,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504843208,2447343.00
09/08/2017 00:00,2,0.000,ALERT,213.51,299.67,59.954,1504843204,"201051344000633","219011344069620",0.00,9.30,0,296.66,301.47,0.0,0.0,0.000,824590.3,824590.3,21653,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504843210,2447344.00
09/08/2017 00:00,2,0.000,ALERT,213.06,299.97,60.012,1504843204,"201051344000469","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,828708.7,828708.7,21611,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504843211,2447345.00
09/08/2017 00:00,2,0.000,ALERT,212.38,301.17,59.981,1504843204,"201051344000646","219011344069620",0.00,8.50,0,297.26,302.68,0.0,0.0,0.000,822742.6,822742.6,21604,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504843213,2447346.00
09/08/2017 00:00,2,0.000,ALERT,211.93,298.17,59.970,1504843204,"274151322000052","219011344069620",0.00,9.00,0,296.36,302.37,0.0,0.0,0.000,1082373.7,1082373.7,21476,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504843215,2447347.00
09/08/2017 00:00,2,0.000,ALERT,212.83,301.47,60.007,1504843204,"201051344000585","219011344069620",0.00,9.00,0,297.57,302.98,0.0,0.0,0.000,837345.5,837345.5,21600,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504843217,2447348.00
09/08/2017 00:00,2,0.000,ALERT,212.61,301.47,59.981,1504843204,"201051344001230","219011344069620",0.00,8.50,0,298.17,303.58,0.0,0.0,0.000,827130.4,827130.4,21650,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504843219,2447349.00
09/08/2017 00:00,2,0.000,ALERT,213.06,301.77,59.975,1504843204,"201051344000582","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,815976.5,815976.5,21589,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504843220,2447350.00
09/08/2017 00:00,2,0.000,ALERT,212.38,301.17,59.970,1504843204,"201051344000955","219011344069620",0.00,8.50,0,298.17,303.28,0.0,0.0,0.000,836497.9,836497.9,21611,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504843222,2447351.00
09/08/2017 00:00,2,0.000,ALERT,212.38,297.87,59.981,1504843204,"274151322000094","219011344069620",0.00,9.00,0,296.06,301.47,0.0,0.0,0.000,896582.8,896582.8,21928,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504843224,2447352.00
09/08/2017 00:00,2,0.000,ALERT,213.06,300.87,59.975,1504843204,"201051344000579","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,847162.0,847162.0,21612,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504843226,2447353.00
09/08/2017 00:00,2,0.000,ALERT,212.61,301.77,59.970,1504843204,"201051344000890","219011344069620",0.00,9.00,0,298.17,304.48,0.0,0.0,0.000,830656.4,830656.4,21612,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504843228,2447354.00
09/08/2017 00:00,2,0.000,ALERT,212.83,300.87,59.917,1504843204,"201051344000438","219011344069620",0.00,8.50,0,297.87,303.88,0.0,0.0,0.000,832809.4,832809.4,21596,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504843229,2447355.00
09/08/2017 00:00,2,0.000,ALERT,212.83,300.57,59.965,1504843204,"201051344000417","219011344069620",0.00,9.00,0,297.57,302.98,0.0,0.0,0.000,735558.0,735558.0,21635,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504843231,2447356.00
09/08/2017 00:00,2,0.000,ALERT,211.93,299.37,59.959,1504843204,"274151322000083","219011344069620",0.00,9.00,0,296.96,302.68,0.0,0.0,0.000,1071411.6,1071411.6,21492,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504843233,2447357.00
09/08/2017 00:00,2,0.000,ALERT,212.83,298.47,59.949,1504843204,"274151322000076","219011344069620",0.00,9.30,0,296.66,302.07,0.0,0.0,0.000,1144336.3,1144336.3,21481,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504843235,2447358.00
09/08/2017 00:00,2,0.000,ALERT,212.83,300.57,59.954,1504843204,"201051344000868","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,826997.4,826997.4,21625,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504843237,2447359.00
09/08/2017 00:00,2,0.000,ALERT,212.16,299.97,59.949,1504843204,"274151322000095","219011344069620",0.00,8.50,0,297.57,302.98,0.0,0.0,0.000,1133291.4,1133291.4,21516,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504843238,2447360.00
09/08/2017 00:00,2,0.000,ALERT,212.83,299.67,59.949,1504843204,"201051344000988","219011344069620",0.00,10.00,0,296.06,301.77,0.0,0.0,0.000,707804.3,707804.3,21584,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504843240,2447361.00
09/08/2017 00:00,2,0.000,ALERT,212.38,300.27,59.944,1504843204,"201051344001025","219011344069620",0.00,8.50,0,297.57,303.88,0.0,0.0,0.000,834107.2,834107.2,21595,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504843242,2447362.00
09/08/2017 00:00,2,0.000,ALERT,212.83,300.27,59.944,1504843204,"201051344000458","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,837993.5,837993.5,21591,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504843244,2447363.00
09/08/2017 00:00,2,0.000,ALERT,213.51,299.97,59.949,1504843204,"201051344000853","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,839514.8,839514.8,21621,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504843246,2447364.00
09/08/2017 00:00,2,0.000,ALERT,213.06,300.57,59.975,1504843204,"201051344000685","219011344069620",0.00,9.00,0,298.17,303.28,0.0,0.0,0.000,832580.9,832580.9,21643,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504843248,2447365.00
09/08/2017 00:00,2,0.000,ALERT,212.61,300.27,59.938,1504843204,"201051344000917","219011344069620",0.00,10.00,0,296.96,302.37,0.0,0.0,0.000,829254.3,829254.3,21636,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504843250,2447366.00
09/08/2017 00:00,2,0.000,ALERT,212.83,300.87,59.944,1504843204,"201051344001145","219011344069620",0.00,9.00,0,298.47,304.48,0.0,0.0,0.000,837322.3,837322.3,21620,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504843251,2447367.00
09/08/2017 00:00,2,0.000,ALERT,212.61,299.97,59.938,1504843204,"201051344000651","219011344069620",0.00,7.70,0,297.57,302.98,0.0,0.0,0.000,826389.2,826389.2,21611,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504843253,2447368.00
09/08/2017 00:00,2,0.000,ALERT,211.93,298.17,59.922,1504843204,"274151322000088","219011344069620",0.00,9.30,0,296.36,301.77,0.0,0.0,0.000,1028415.6,1028415.6,21487,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504843255,2447369.00
09/08/2017 00:00,2,0.000,ALERT,213.06,298.47,59.933,1504843204,"274151322000068","219011344069620",0.00,10.00,0,296.06,301.17,0.0,0.0,0.000,897647.1,897647.1,21938,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504843257,2447370.00
09/08/2017 00:00,2,0.000,ALERT,212.38,300.87,59.933,1504843204,"201051344001135","219011344069620",0.00,8.50,0,297.87,303.88,0.0,0.0,0.000,821965.1,821965.1,21569,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504843258,2447371.00
09/08/2017 00:00,2,0.000,ALERT,212.83,300.57,59.938,1504843204,"201051344000594","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,841573.3,841573.3,21606,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504843260,2447372.00
09/08/2017 00:00,2,0.000,ALERT,212.83,300.57,59.912,1504843204,"201051344001203","219011344069620",0.00,9.00,0,297.87,305.08,0.0,0.0,0.000,832140.6,832140.6,21637,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504843262,2447373.00
09/08/2017 00:00,2,0.000,ALERT,212.16,299.37,59.928,1504843204,"274151322000054","219011344069620",0.00,9.70,0,296.66,302.68,0.0,0.0,0.000,1043855.0,1043855.0,21455,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504843264,2447374.00
09/08/2017 00:00,2,0.000,ALERT,213.29,299.67,59.933,1504843204,"201051344000867","219011344069620",0.00,10.30,0,297.87,302.98,0.0,0.0,0.000,825702.8,825702.8,21637,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504843266,2447375.00
09/08/2017 00:00,2,0.000,ALERT,212.61,300.87,59.965,1504843204,"201051344001093","219011344069620",0.00,9.70,0,297.87,302.98,0.0,0.0,0.000,829244.2,829244.2,21642,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504843267,2447376.00
09/08/2017 00:00,2,0.000,ALERT,213.06,299.97,59.938,1504843204,"201051344000900","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,847806.8,847806.8,21640,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504843269,2447377.00
09/08/2017 00:00,2,0.000,ALERT,213.29,299.37,59.938,1504843204,"201051344000648","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,833799.1,833799.1,21605,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504843271,2447378.00
09/08/2017 00:00,2,0.000,ALERT,213.06,300.57,59.922,1504843204,"201051344000569","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,849320.9,849320.9,21574,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504843273,2447379.00
09/08/2017 00:00,2,0.000,ALERT,213.06,300.27,59.949,1504843204,"201051344000983","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,840330.5,840330.5,21609,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504843275,2447380.00
09/08/2017 00:00,2,0.000,ALERT,213.06,299.67,59.949,1504843204,"201051344001158","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,823836.2,823836.2,21612,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504843276,2447381.00
09/08/2017 00:00,2,0.000,ALERT,213.51,300.57,59.933,1504843204,"201051344000576","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,838416.6,838416.6,21627,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504843278,2447382.00
09/08/2017 00:00,2,0.000,ALERT,212.38,298.17,59.933,1504843204,"274151322000087","219011344069620",0.00,10.00,0,295.76,301.47,0.0,0.0,0.000,1019722.5,1019722.5,21734,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504843280,2447383.00
09/08/2017 00:15,2,0.000,ALERT,213.29,299.97,59.965,1504844103,"201051344000645","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,837323.1,837323.1,21600,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844105,2447384.00
09/08/2017 00:15,2,0.000,ALERT,212.38,298.47,59.922,1504844103,"274151322000085","219011344069620",0.00,9.30,0,295.76,300.27,0.0,0.0,0.000,1038165.6,1038165.6,21479,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844107,2447385.00
09/08/2017 00:15,2,0.000,ALERT,213.51,299.67,59.959,1504844103,"201051344000633","219011344069620",0.00,9.30,0,295.76,300.87,0.0,0.0,0.000,824590.3,824590.3,21655,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844109,2447386.00
09/08/2017 00:15,2,0.000,ALERT,212.83,299.97,59.965,1504844103,"201051344000469","219011344069620",0.00,9.30,0,296.36,301.47,0.0,0.0,0.000,828708.7,828708.7,21613,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844111,2447387.00
09/08/2017 00:15,2,0.000,ALERT,212.16,299.97,59.928,1504844103,"201051344000646","219011344069620",0.00,9.00,0,297.26,302.37,0.0,0.0,0.000,822742.6,822742.6,21606,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844113,2447388.00
09/08/2017 00:15,2,0.000,ALERT,211.93,298.77,59.944,1504844103,"274151322000052","219011344069620",0.00,9.30,0,295.16,300.57,0.0,0.0,0.000,1082373.7,1082373.7,21478,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844114,2447389.00
09/08/2017 00:15,2,0.000,ALERT,212.83,300.27,59.912,1504844103,"201051344000585","219011344069620",0.00,9.70,0,297.26,302.68,0.0,0.0,0.000,837345.5,837345.5,21602,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844116,2447390.00
09/08/2017 00:15,2,0.000,ALERT,212.61,300.27,59.928,1504844103,"201051344001230","219011344069620",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,827130.4,827130.4,21652,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844118,2447391.00
09/08/2017 00:15,2,0.000,ALERT,212.83,300.87,59.975,1504844103,"201051344000582","219011344069620",0.00,8.50,0,298.47,303.28,0.0,0.0,0.000,815976.5,815976.5,21591,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844120,2447392.00
09/08/2017 00:15,2,0.000,ALERT,212.16,300.27,59.917,1504844103,"201051344000955","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,836497.9,836497.9,21613,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844122,2447393.00
09/08/2017 00:15,2,0.000,ALERT,212.38,298.17,59.938,1504844103,"274151322000094","219011344069620",0.00,9.00,0,295.16,299.37,0.0,0.0,0.000,896582.8,896582.8,21930,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844123,2447394.00
09/08/2017 00:15,2,0.000,ALERT,213.06,300.87,59.944,1504844103,"201051344000579","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,847162.0,847162.0,21614,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504844125,2447395.00
09/08/2017 00:15,2,0.000,ALERT,212.38,300.57,59.965,1504844103,"201051344000890","219011344069620",0.00,9.30,0,298.47,303.88,0.0,0.0,0.000,830656.4,830656.4,21614,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844127,2447396.00
09/08/2017 00:15,2,0.000,ALERT,212.61,299.97,59.975,1504844103,"201051344000438","219011344069620",0.00,8.50,0,297.57,302.98,0.0,0.0,0.000,832809.4,832809.4,21598,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504844129,2447397.00
09/08/2017 00:15,2,0.000,ALERT,212.83,299.67,59.938,1504844103,"201051344000417","219011344069620",0.00,9.00,0,297.26,302.07,0.0,0.0,0.000,735558.0,735558.0,21637,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844131,2447398.00
09/08/2017 00:15,2,0.000,ALERT,212.61,299.07,59.944,1504844103,"274151322000083","219011344069620",0.00,9.00,0,295.76,300.87,0.0,0.0,0.000,1071411.6,1071411.6,21494,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844133,2447399.00
09/08/2017 00:15,2,0.000,ALERT,213.06,298.77,59.975,1504844103,"274151322000076","219011344069620",0.00,9.30,0,295.46,300.57,0.0,0.0,0.000,1144336.3,1144336.3,21483,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504844135,2447400.00
09/08/2017 00:15,2,0.000,ALERT,213.06,300.87,59.954,1504844103,"201051344000868","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,826997.4,826997.4,21627,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844136,2447401.00
09/08/2017 00:15,2,0.000,ALERT,212.38,299.67,59.938,1504844103,"274151322000095","219011344069620",0.00,8.50,0,296.36,301.17,0.0,0.0,0.000,1133291.4,1133291.4,21518,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504844138,2447402.00
09/08/2017 00:15,2,0.000,ALERT,212.83,300.27,59.949,1504844103,"201051344000988","219011344069620",0.00,10.00,0,295.16,301.17,0.0,0.0,0.000,707804.3,707804.3,21586,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844140,2447403.00
09/08/2017 00:15,2,0.000,ALERT,212.38,299.07,59.949,1504844103,"201051344001025","219011344069620",0.00,8.50,0,296.96,302.98,0.0,0.0,0.000,834107.2,834107.2,21597,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844142,2447404.00
09/08/2017 00:15,2,0.000,ALERT,212.83,300.27,59.949,1504844103,"201051344000458","219011344069620",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,837993.5,837993.5,21593,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844144,2447405.00
09/08/2017 00:15,2,0.000,ALERT,213.51,299.97,59.944,1504844103,"201051344000853","219011344069620",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,839514.8,839514.8,21623,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844145,2447406.00
09/08/2017 00:15,2,0.000,ALERT,212.61,299.97,59.954,1504844103,"201051344000685","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,832580.9,832580.9,21645,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844147,2447407.00
09/08/2017 00:15,2,0.000,ALERT,212.61,299.67,59.954,1504844103,"201051344000917","219011344069620",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,829254.3,829254.3,21638,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844149,2447408.00
09/08/2017 00:15,2,0.000,ALERT,212.83,300.27,59.954,1504844103,"201051344001145","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,837322.3,837322.3,21622,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844151,2447409.00
09/08/2017 00:15,2,0.000,ALERT,212.61,299.37,59.949,1504844103,"201051344000651","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,826389.2,826389.2,21613,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844152,2447410.00
09/08/2017 00:15,2,0.000,ALERT,212.16,299.07,59.938,1504844103,"274151322000088","219011344069620",0.00,9.30,0,295.46,299.97,0.0,0.0,0.000,1028415.6,1028415.6,21489,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504844154,2447411.00
09/08/2017 00:15,2,0.000,ALERT,213.06,298.17,59.928,1504844103,"274151322000068","219011344069620",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,897647.1,897647.1,21940,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844156,2447412.00
09/08/2017 00:15,2,0.000,ALERT,212.16,300.27,59.954,1504844103,"201051344001135","219011344069620",0.00,9.00,0,297.87,302.98,0.0,0.0,0.000,821965.1,821965.1,21571,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844158,2447413.00
09/08/2017 00:15,2,0.000,ALERT,212.83,300.87,59.907,1504844103,"201051344000594","219011344069620",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,841573.3,841573.3,21608,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844160,2447414.00
09/08/2017 00:15,2,0.000,ALERT,212.61,299.97,59.944,1504844103,"201051344001203","219011344069620",0.00,9.00,0,297.57,303.88,0.0,0.0,0.000,832140.6,832140.6,21639,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504844162,2447415.00
09/08/2017 00:15,2,0.000,ALERT,212.38,299.07,59.949,1504844103,"274151322000054","219011344069620",0.00,9.70,0,295.46,300.57,0.0,0.0,0.000,1043855.0,1043855.0,21457,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844163,2447416.00
09/08/2017 00:15,2,0.000,ALERT,213.29,299.97,59.954,1504844103,"201051344000867","219011344069620",0.00,10.30,0,296.96,302.07,0.0,0.0,0.000,825702.8,825702.8,21639,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844165,2447417.00
09/08/2017 00:15,2,0.000,ALERT,212.61,300.27,59.965,1504844103,"201051344001093","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,829244.2,829244.2,21644,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844167,2447418.00
09/08/2017 00:15,2,0.000,ALERT,212.83,300.27,59.959,1504844103,"201051344000900","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,847806.8,847806.8,21642,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844169,2447419.00
09/08/2017 00:15,2,0.000,ALERT,213.29,299.67,59.965,1504844103,"201051344000648","219011344069620",0.00,9.30,0,296.66,301.77,0.0,0.0,0.000,833799.1,833799.1,21607,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844171,2447420.00
09/08/2017 00:15,2,0.000,ALERT,213.06,300.57,59.959,1504844103,"201051344000569","219011344069620",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,849320.9,849320.9,21576,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844173,2447421.00
09/08/2017 00:15,2,0.000,ALERT,213.06,300.57,59.996,1504844103,"201051344000983","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,840330.5,840330.5,21611,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844175,2447422.00
09/08/2017 00:15,2,0.000,ALERT,213.29,300.27,59.928,1504844103,"201051344001158","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,823836.2,823836.2,21614,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844176,2447423.00
09/08/2017 00:15,2,0.000,ALERT,213.51,300.87,59.928,1504844103,"201051344000576","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,838416.6,838416.6,21629,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504844178,2447424.00
09/08/2017 00:15,2,0.000,ALERT,212.61,298.47,59.933,1504844103,"274151322000087","219011344069620",0.00,10.00,0,294.86,299.67,0.0,0.0,0.000,1019722.5,1019722.5,21736,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504844180,2447425.00
09/08/2017 00:30,2,0.000,ALERT,213.29,299.97,60.007,1504845004,"201051344000645","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,837323.1,837323.1,21602,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845006,2447426.00
09/08/2017 00:30,2,0.000,ALERT,212.16,298.77,59.996,1504845004,"274151322000085","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,1038165.6,1038165.6,21481,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845008,2447427.00
09/08/2017 00:30,2,0.000,ALERT,213.51,299.97,59.959,1504845004,"201051344000633","219011344069620",0.00,9.70,0,296.36,301.47,0.0,0.0,0.000,824590.3,824590.3,21657,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845009,2447428.00
09/08/2017 00:30,2,0.000,ALERT,213.06,299.97,59.996,1504845004,"201051344000469","219011344069620",0.00,9.70,0,296.96,301.77,0.0,0.0,0.000,828708.7,828708.7,21615,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845011,2447429.00
09/08/2017 00:30,2,0.000,ALERT,212.38,299.97,59.996,1504845004,"201051344000646","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,822742.6,822742.6,21608,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504845013,2447430.00
09/08/2017 00:30,2,0.000,ALERT,211.93,299.37,59.981,1504845004,"274151322000052","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,1082373.7,1082373.7,21480,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504845015,2447431.00
09/08/2017 00:30,2,0.000,ALERT,212.61,299.97,60.007,1504845004,"201051344000585","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,837345.5,837345.5,21604,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845017,2447432.00
09/08/2017 00:30,2,0.000,ALERT,212.61,300.57,59.938,1504845004,"201051344001230","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,827130.4,827130.4,21654,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504845019,2447433.00
09/08/2017 00:30,2,0.000,ALERT,213.06,300.87,59.986,1504845004,"201051344000582","219011344069620",0.00,9.00,0,299.07,302.37,0.0,0.0,0.000,815976.5,815976.5,21593,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504845020,2447434.00
09/08/2017 00:30,2,0.000,ALERT,212.38,300.27,59.991,1504845004,"201051344000955","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,836497.9,836497.9,21615,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504845022,2447435.00
09/08/2017 00:30,2,0.000,ALERT,212.16,298.47,59.944,1504845004,"274151322000094","219011344069620",0.00,9.00,0,296.36,299.97,0.0,0.0,0.000,896582.8,896582.8,21932,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845024,2447436.00
09/08/2017 00:30,2,0.000,ALERT,212.83,300.57,59.986,1504845004,"201051344000579","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,847162.0,847162.0,21616,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845026,2447437.00
09/08/2017 00:30,2,0.000,ALERT,212.61,300.87,59.986,1504845004,"201051344000890","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,830656.4,830656.4,21616,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845028,2447438.00
09/08/2017 00:30,2,0.000,ALERT,212.61,300.27,59.981,1504845004,"201051344000438","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,832809.4,832809.4,21600,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845029,2447439.00
09/08/2017 00:30,2,0.000,ALERT,212.83,299.97,59.981,1504845004,"201051344000417","219011344069620",0.00,9.00,0,297.87,301.17,0.0,0.0,0.000,735558.0,735558.0,21639,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845031,2447440.00
09/08/2017 00:30,2,0.000,ALERT,212.16,299.37,59.981,1504845004,"274151322000083","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,1071411.6,1071411.6,21496,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845033,2447441.00
09/08/2017 00:30,2,0.000,ALERT,212.61,298.77,59.975,1504845004,"274151322000076","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,1144336.3,1144336.3,21485,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504845035,2447442.00
09/08/2017 00:30,2,0.000,ALERT,212.83,300.57,59.965,1504845004,"201051344000868","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,826997.4,826997.4,21629,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845036,2447443.00
09/08/2017 00:30,2,0.000,ALERT,211.93,299.97,59.970,1504845004,"274151322000095","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,1133291.4,1133291.4,21520,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504845038,2447444.00
09/08/2017 00:30,2,0.000,ALERT,212.61,299.67,59.970,1504845004,"201051344000988","219011344069620",0.00,10.00,0,295.76,301.77,0.0,0.0,0.000,707804.3,707804.3,21588,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845040,2447445.00
09/08/2017 00:30,2,0.000,ALERT,212.38,299.37,59.970,1504845004,"201051344001025","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,834107.2,834107.2,21599,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845042,2447446.00
09/08/2017 00:30,2,0.000,ALERT,212.83,299.67,59.965,1504845004,"201051344000458","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,837993.5,837993.5,21595,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845044,2447447.00
09/08/2017 00:30,2,0.000,ALERT,213.51,299.67,59.959,1504845004,"201051344000853","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,839514.8,839514.8,21625,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504845046,2447448.00
09/08/2017 00:30,2,0.000,ALERT,213.06,300.27,59.954,1504845004,"201051344000685","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,832580.9,832580.9,21647,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504845047,2447449.00
09/08/2017 00:30,2,0.000,ALERT,212.83,299.67,59.959,1504845004,"201051344000917","219011344069620",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,829254.3,829254.3,21640,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845049,2447450.00
09/08/2017 00:30,2,0.000,ALERT,213.06,300.57,60.002,1504845004,"201051344001145","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,837322.3,837322.3,21624,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845051,2447451.00
09/08/2017 00:30,2,0.000,ALERT,212.83,299.37,59.959,1504845004,"201051344000651","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,826389.2,826389.2,21615,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845053,2447452.00
09/08/2017 00:30,2,0.000,ALERT,211.70,299.37,59.949,1504845004,"274151322000088","219011344069620",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,1028415.6,1028415.6,21491,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845055,2447453.00
09/08/2017 00:30,2,0.000,ALERT,212.83,298.17,59.944,1504845004,"274151322000068","219011344069620",0.00,10.00,0,296.36,299.97,0.0,0.0,0.000,897647.1,897647.1,21942,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504845056,2447454.00
09/08/2017 00:30,2,0.000,ALERT,212.38,300.27,59.949,1504845004,"201051344001135","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,821965.1,821965.1,21573,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845058,2447455.00
09/08/2017 00:30,2,0.000,ALERT,212.61,300.57,59.970,1504845004,"201051344000594","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,841573.3,841573.3,21610,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504845060,2447456.00
09/08/2017 00:30,2,0.000,ALERT,212.83,299.97,59.965,1504845004,"201051344001203","219011344069620",0.00,9.00,0,298.47,303.58,0.0,0.0,0.000,832140.6,832140.6,21641,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845062,2447457.00
09/08/2017 00:30,2,0.000,ALERT,212.16,299.67,59.954,1504845004,"274151322000054","219011344069620",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,1043855.0,1043855.0,21459,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504845064,2447458.00
09/08/2017 00:30,2,0.000,ALERT,213.06,299.67,59.970,1504845004,"201051344000867","219011344069620",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,825702.8,825702.8,21641,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845065,2447459.00
09/08/2017 00:30,2,0.000,ALERT,212.83,300.27,59.938,1504845004,"201051344001093","219011344069620",0.00,10.00,0,298.47,301.77,0.0,0.0,0.000,829244.2,829244.2,21646,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845067,2447460.00
09/08/2017 00:30,2,0.000,ALERT,212.83,299.97,59.965,1504845004,"201051344000900","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,847806.8,847806.8,21644,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845069,2447461.00
09/08/2017 00:30,2,0.000,ALERT,213.06,299.07,59.965,1504845004,"201051344000648","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,833799.1,833799.1,21609,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845071,2447462.00
09/08/2017 00:30,2,0.000,ALERT,212.83,300.27,59.965,1504845004,"201051344000569","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,849320.9,849320.9,21578,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504845073,2447463.00
09/08/2017 00:30,2,0.000,ALERT,212.83,299.97,59.981,1504845004,"201051344000983","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,840330.5,840330.5,21613,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845074,2447464.00
09/08/2017 00:30,2,0.000,ALERT,213.06,299.67,59.986,1504845004,"201051344001158","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,823836.2,823836.2,21616,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504845076,2447465.00
09/08/2017 00:30,2,0.000,ALERT,213.29,299.97,59.975,1504845004,"201051344000576","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,838416.6,838416.6,21631,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504845078,2447466.00
09/08/2017 00:30,2,0.000,ALERT,212.16,297.87,59.970,1504845004,"274151322000087","219011344069620",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,1019722.5,1019722.5,21738,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504845080,2447467.00
09/08/2017 00:45,2,0.000,ALERT,213.51,300.57,60.007,1504845903,"201051344000645","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,837323.1,837323.1,21604,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845905,2447468.00
09/08/2017 00:45,2,0.000,ALERT,212.83,299.37,60.002,1504845903,"274151322000085","219011344069620",0.00,9.30,0,297.57,300.87,0.0,0.0,0.000,1038165.6,1038165.6,21483,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845907,2447469.00
09/08/2017 00:45,2,0.000,ALERT,213.74,300.57,60.007,1504845903,"201051344000633","219011344069620",0.00,9.70,0,296.66,301.47,0.0,0.0,0.000,824590.3,824590.3,21659,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845908,2447470.00
09/08/2017 00:45,2,0.000,ALERT,213.29,300.57,60.007,1504845903,"201051344000469","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,828708.7,828708.7,21617,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504845910,2447471.00
09/08/2017 00:45,2,0.000,ALERT,212.61,300.87,60.002,1504845903,"201051344000646","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,822742.6,822742.6,21610,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845912,2447472.00
09/08/2017 00:45,2,0.000,ALERT,212.61,299.37,60.028,1504845903,"274151322000052","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,1082373.7,1082373.7,21482,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845914,2447473.00
09/08/2017 00:45,2,0.000,ALERT,213.06,301.17,60.007,1504845903,"201051344000585","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,837345.5,837345.5,21606,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845916,2447474.00
09/08/2017 00:45,2,0.000,ALERT,212.83,301.47,60.007,1504845903,"201051344001230","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,827130.4,827130.4,21656,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845918,2447475.00
09/08/2017 00:45,2,0.000,ALERT,213.51,302.07,60.007,1504845903,"201051344000582","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,815976.5,815976.5,21595,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504845920,2447476.00
09/08/2017 00:45,2,0.000,ALERT,212.61,301.17,60.007,1504845903,"201051344000955","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,836497.9,836497.9,21617,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845921,2447477.00
09/08/2017 00:45,2,0.000,ALERT,212.61,299.37,60.007,1504845903,"274151322000094","219011344069620",0.00,9.00,0,297.26,300.57,0.0,0.0,0.000,896582.8,896582.8,21934,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845923,2447478.00
09/08/2017 00:45,2,0.000,ALERT,213.29,301.47,59.959,1504845903,"201051344000579","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,847162.0,847162.0,21618,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845925,2447479.00
09/08/2017 00:45,2,0.000,ALERT,212.83,301.47,59.996,1504845903,"201051344000890","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,830656.4,830656.4,21618,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845927,2447480.00
09/08/2017 00:45,2,0.000,ALERT,213.06,301.17,59.996,1504845903,"201051344000438","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,832809.4,832809.4,21602,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845929,2447481.00
09/08/2017 00:45,2,0.000,ALERT,213.06,300.57,59.996,1504845903,"201051344000417","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,735558.0,735558.0,21641,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845930,2447482.00
09/08/2017 00:45,2,0.000,ALERT,212.83,300.57,59.996,1504845903,"274151322000083","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,1071411.6,1071411.6,21498,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845932,2447483.00
09/08/2017 00:45,2,0.000,ALERT,213.29,299.37,59.991,1504845903,"274151322000076","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,1144336.3,1144336.3,21487,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845934,2447484.00
09/08/2017 00:45,2,0.000,ALERT,213.06,301.17,60.034,1504845903,"201051344000868","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,826997.4,826997.4,21631,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845936,2447485.00
09/08/2017 00:45,2,0.000,ALERT,212.61,300.87,60.007,1504845903,"274151322000095","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,1133291.4,1133291.4,21522,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845938,2447486.00
