ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2017 00:45,2,0.000,ALERT,212.83,300.57,60.002,1504845903,"201051344000988","219011344069620",0.00,10.30,0,295.46,301.77,0.0,0.0,0.000,707804.3,707804.3,21590,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845940,2447487.00
09/08/2017 00:45,2,0.000,ALERT,212.83,300.57,59.981,1504845903,"201051344001025","219011344069620",0.00,8.50,0,297.87,302.98,0.0,0.0,0.000,834107.2,834107.2,21601,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504845941,2447488.00
09/08/2017 00:45,2,0.000,ALERT,213.06,300.87,59.996,1504845903,"201051344000458","219011344069620",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,837993.5,837993.5,21597,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504845943,2447489.00
09/08/2017 00:45,2,0.000,ALERT,213.74,300.57,59.991,1504845903,"201051344000853","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,839514.8,839514.8,21627,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504845945,2447490.00
09/08/2017 00:45,2,0.000,ALERT,213.29,301.47,59.996,1504845903,"201051344000685","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,832580.9,832580.9,21649,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845947,2447491.00
09/08/2017 00:45,2,0.000,ALERT,213.06,300.87,59.996,1504845903,"201051344000917","219011344069620",0.00,10.30,0,296.96,301.77,0.0,0.0,0.000,829254.3,829254.3,21642,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845949,2447492.00
09/08/2017 00:45,2,0.000,ALERT,213.06,301.47,59.991,1504845903,"201051344001145","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,837322.3,837322.3,21626,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845950,2447493.00
09/08/2017 00:45,2,0.000,ALERT,213.06,300.87,59.996,1504845903,"201051344000651","219011344069620",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,826389.2,826389.2,21617,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845952,2447494.00
09/08/2017 00:45,2,0.000,ALERT,212.38,299.67,59.991,1504845903,"274151322000088","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,1028415.6,1028415.6,21493,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845954,2447495.00
09/08/2017 00:45,2,0.000,ALERT,213.29,299.07,59.991,1504845903,"274151322000068","219011344069620",0.00,10.00,0,297.26,300.27,0.0,0.0,0.000,897647.1,897647.1,21944,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845956,2447496.00
09/08/2017 00:45,2,0.000,ALERT,212.83,301.47,59.986,1504845903,"201051344001135","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,821965.1,821965.1,21575,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845958,2447497.00
09/08/2017 00:45,2,0.000,ALERT,212.83,301.47,59.986,1504845903,"201051344000594","219011344069620",0.00,9.70,0,297.26,302.68,0.0,0.0,0.000,841573.3,841573.3,21612,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504845959,2447498.00
09/08/2017 00:45,2,0.000,ALERT,213.06,301.17,59.986,1504845903,"201051344001203","219011344069620",0.00,9.30,0,298.17,304.18,0.0,0.0,0.000,832140.6,832140.6,21643,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845961,2447499.00
09/08/2017 00:45,2,0.000,ALERT,212.61,300.57,59.986,1504845903,"274151322000054","219011344069620",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,1043855.0,1043855.0,21461,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845963,2447500.00
09/08/2017 00:45,2,0.000,ALERT,213.29,300.27,59.954,1504845903,"201051344000867","219011344069620",0.00,10.70,0,297.26,302.68,0.0,0.0,0.000,825702.8,825702.8,21643,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504845965,2447501.00
09/08/2017 00:45,2,0.000,ALERT,212.83,301.47,59.981,1504845903,"201051344001093","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,829244.2,829244.2,21648,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845967,2447502.00
09/08/2017 00:45,2,0.000,ALERT,213.06,300.87,59.991,1504845903,"201051344000900","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,847806.8,847806.8,21646,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845968,2447503.00
09/08/2017 00:45,2,0.000,ALERT,213.29,299.97,59.991,1504845903,"201051344000648","219011344069620",0.00,9.70,0,297.26,302.37,0.0,0.0,0.000,833799.1,833799.1,21611,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845970,2447504.00
09/08/2017 00:45,2,0.000,ALERT,213.29,301.17,59.991,1504845903,"201051344000569","219011344069620",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,849320.9,849320.9,21580,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845972,2447505.00
09/08/2017 00:45,2,0.000,ALERT,213.29,300.87,59.949,1504845903,"201051344000983","219011344069620",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,840330.5,840330.5,21615,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845974,2447506.00
09/08/2017 00:45,2,0.000,ALERT,213.29,300.57,59.975,1504845903,"201051344001158","219011344069620",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,823836.2,823836.2,21618,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504845976,2447507.00
09/08/2017 00:45,2,0.000,ALERT,213.51,301.17,59.991,1504845903,"201051344000576","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,838416.6,838416.6,21633,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504845978,2447508.00
09/08/2017 00:45,2,0.000,ALERT,212.61,298.77,59.986,1504845903,"274151322000087","219011344069620",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,1019722.5,1019722.5,21740,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504845979,2447509.00
09/08/2017 01:00,2,0.000,ALERT,213.74,300.87,59.986,1504846804,"201051344000645","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,837323.1,837323.1,21606,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846806,2447510.00
09/08/2017 01:00,2,0.000,ALERT,212.83,299.37,59.981,1504846804,"274151322000085","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,1038165.6,1038165.6,21485,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846808,2447511.00
09/08/2017 01:00,2,0.000,ALERT,213.96,300.57,59.981,1504846804,"201051344000633","219011344069620",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,824590.3,824590.3,21661,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846809,2447512.00
09/08/2017 01:00,2,0.000,ALERT,213.51,300.87,59.981,1504846804,"201051344000469","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,828708.7,828708.7,21619,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846811,2447513.00
09/08/2017 01:00,2,0.000,ALERT,212.83,301.17,59.975,1504846804,"201051344000646","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,822742.6,822742.6,21612,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846813,2447514.00
09/08/2017 01:00,2,0.000,ALERT,212.38,300.27,59.975,1504846804,"274151322000052","219011344069620",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,1082373.7,1082373.7,21484,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846815,2447515.00
09/08/2017 01:00,2,0.000,ALERT,213.06,301.47,59.991,1504846804,"201051344000585","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,837345.5,837345.5,21608,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504846817,2447516.00
09/08/2017 01:00,2,0.000,ALERT,212.83,301.47,59.981,1504846804,"201051344001230","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,827130.4,827130.4,21658,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846818,2447517.00
09/08/2017 01:00,2,0.000,ALERT,213.51,302.07,59.981,1504846804,"201051344000582","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,815976.5,815976.5,21597,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846820,2447518.00
09/08/2017 01:00,2,0.000,ALERT,212.61,301.17,59.981,1504846804,"201051344000955","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,836497.9,836497.9,21619,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846822,2447519.00
09/08/2017 01:00,2,0.000,ALERT,212.61,299.67,59.975,1504846804,"274151322000094","219011344069620",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,896582.8,896582.8,21936,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846824,2447520.00
09/08/2017 01:00,2,0.000,ALERT,213.29,301.77,59.986,1504846804,"201051344000579","219011344069620",0.00,10.00,0,299.67,302.98,0.0,0.0,0.000,847162.0,847162.0,21620,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846826,2447521.00
09/08/2017 01:00,2,0.000,ALERT,212.83,302.07,60.028,1504846804,"201051344000890","219011344069620",0.00,9.30,0,299.67,304.48,0.0,0.0,0.000,830656.4,830656.4,21620,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846827,2447522.00
09/08/2017 01:00,2,0.000,ALERT,213.06,301.17,59.970,1504846804,"201051344000438","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,832809.4,832809.4,21604,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504846829,2447523.00
09/08/2017 01:00,2,0.000,ALERT,213.29,300.87,60.028,1504846804,"201051344000417","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,735558.0,735558.0,21643,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846831,2447524.00
09/08/2017 01:00,2,0.000,ALERT,212.83,300.27,59.986,1504846804,"274151322000083","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,1071411.6,1071411.6,21500,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846833,2447525.00
09/08/2017 01:00,2,0.000,ALERT,213.06,300.27,59.975,1504846804,"274151322000076","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,1144336.3,1144336.3,21489,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846835,2447526.00
09/08/2017 01:00,2,0.000,ALERT,213.29,301.47,59.991,1504846804,"201051344000868","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,826997.4,826997.4,21633,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846837,2447527.00
09/08/2017 01:00,2,0.000,ALERT,212.83,300.87,60.012,1504846804,"274151322000095","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,1133291.4,1133291.4,21524,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504846839,2447528.00
09/08/2017 01:00,2,0.000,ALERT,213.06,300.87,59.991,1504846804,"201051344000988","219011344069620",0.00,10.30,0,296.66,302.07,0.0,0.0,0.000,707804.3,707804.3,21592,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846840,2447529.00
09/08/2017 01:00,2,0.000,ALERT,212.83,300.57,59.981,1504846804,"201051344001025","219011344069620",0.00,8.50,0,298.77,303.88,0.0,0.0,0.000,834107.2,834107.2,21603,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846842,2447530.00
09/08/2017 01:00,2,0.000,ALERT,213.06,301.17,59.949,1504846804,"201051344000458","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,837993.5,837993.5,21599,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846844,2447531.00
09/08/2017 01:00,2,0.000,ALERT,213.74,300.87,59.991,1504846804,"201051344000853","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,839514.8,839514.8,21629,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504846846,2447532.00
09/08/2017 01:00,2,0.000,ALERT,213.29,301.17,59.991,1504846804,"201051344000685","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,832580.9,832580.9,21651,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846848,2447533.00
09/08/2017 01:00,2,0.000,ALERT,213.06,300.87,60.039,1504846804,"201051344000917","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,829254.3,829254.3,21644,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846849,2447534.00
09/08/2017 01:00,2,0.000,ALERT,213.29,301.47,59.991,1504846804,"201051344001145","219011344069620",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,837322.3,837322.3,21628,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846851,2447535.00
09/08/2017 01:00,2,0.000,ALERT,213.06,300.57,59.981,1504846804,"201051344000651","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,826389.2,826389.2,21619,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504846853,2447536.00
09/08/2017 01:00,2,0.000,ALERT,212.38,299.97,59.996,1504846804,"274151322000088","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,1028415.6,1028415.6,21495,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846855,2447537.00
09/08/2017 01:00,2,0.000,ALERT,213.29,299.07,59.981,1504846804,"274151322000068","219011344069620",0.00,10.00,0,296.96,300.27,0.0,0.0,0.000,897647.1,897647.1,21946,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846856,2447538.00
09/08/2017 01:00,2,0.000,ALERT,212.83,301.17,59.991,1504846804,"201051344001135","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,821965.1,821965.1,21577,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846858,2447539.00
09/08/2017 01:00,2,0.000,ALERT,213.06,301.47,59.981,1504846804,"201051344000594","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,841573.3,841573.3,21614,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504846860,2447540.00
09/08/2017 01:00,2,0.000,ALERT,213.06,301.17,60.023,1504846804,"201051344001203","219011344069620",0.00,9.00,0,299.37,305.08,0.0,0.0,0.000,832140.6,832140.6,21645,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846862,2447541.00
09/08/2017 01:00,2,0.000,ALERT,212.61,300.27,59.981,1504846804,"274151322000054","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,1043855.0,1043855.0,21463,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846864,2447542.00
09/08/2017 01:00,2,0.000,ALERT,213.51,300.87,59.944,1504846804,"201051344000867","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,825702.8,825702.8,21645,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846865,2447543.00
09/08/2017 01:00,2,0.000,ALERT,213.06,301.17,59.986,1504846804,"201051344001093","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,829244.2,829244.2,21650,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504846867,2447544.00
09/08/2017 01:00,2,0.000,ALERT,213.29,301.17,59.991,1504846804,"201051344000900","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,847806.8,847806.8,21648,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846869,2447545.00
09/08/2017 01:00,2,0.000,ALERT,213.51,300.27,59.986,1504846804,"201051344000648","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,833799.1,833799.1,21613,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846871,2447546.00
09/08/2017 01:00,2,0.000,ALERT,213.51,301.47,59.991,1504846804,"201051344000569","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,849320.9,849320.9,21582,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846873,2447547.00
09/08/2017 01:00,2,0.000,ALERT,213.29,301.17,59.996,1504846804,"201051344000983","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,840330.5,840330.5,21617,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504846874,2447548.00
09/08/2017 01:00,2,0.000,ALERT,213.29,300.87,59.991,1504846804,"201051344001158","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,823836.2,823836.2,21620,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504846876,2447549.00
09/08/2017 01:00,2,0.000,ALERT,213.74,301.47,59.996,1504846804,"201051344000576","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,838416.6,838416.6,21635,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504846878,2447550.00
09/08/2017 01:00,2,0.000,ALERT,212.83,298.77,59.996,1504846804,"274151322000087","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,1019722.5,1019722.5,21742,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504846880,2447551.00
09/08/2017 01:15,2,0.000,ALERT,212.61,299.07,59.917,1504847703,"201051344000645","219011344069620",0.00,10.30,0,296.06,302.37,0.0,0.0,0.000,837323.1,837323.1,21608,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847705,2447552.00
09/08/2017 01:15,2,0.000,ALERT,211.70,299.07,59.949,1504847703,"274151322000085","219011344069620",0.00,9.70,0,294.86,301.17,0.0,0.0,0.000,1038165.6,1038165.6,21487,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847707,2447553.00
09/08/2017 01:15,2,0.000,ALERT,212.83,298.77,59.949,1504847703,"201051344000633","219011344069620",0.00,9.70,0,294.26,302.07,0.0,0.0,0.000,824590.3,824590.3,21663,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504847709,2447554.00
09/08/2017 01:15,2,0.000,ALERT,212.38,299.07,59.944,1504847703,"201051344000469","219011344069620",0.00,9.30,0,295.16,302.07,0.0,0.0,0.000,828708.7,828708.7,21621,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847711,2447555.00
09/08/2017 01:15,2,0.000,ALERT,211.93,299.97,59.959,1504847703,"201051344000646","219011344069620",0.00,9.30,0,295.76,302.68,0.0,0.0,0.000,822742.6,822742.6,21614,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847712,2447556.00
09/08/2017 01:15,2,0.000,ALERT,211.48,299.67,59.954,1504847703,"274151322000052","219011344069620",0.00,9.30,0,294.56,301.77,0.0,0.0,0.000,1082373.7,1082373.7,21486,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847714,2447557.00
09/08/2017 01:15,2,0.000,ALERT,212.38,300.27,59.965,1504847703,"201051344000585","219011344069620",0.00,9.70,0,295.76,302.68,0.0,0.0,0.000,837345.5,837345.5,21610,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847716,2447558.00
09/08/2017 01:15,2,0.000,ALERT,212.16,300.57,59.954,1504847703,"201051344001230","219011344069620",0.00,9.30,0,296.66,302.98,0.0,0.0,0.000,827130.4,827130.4,21660,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504847718,2447559.00
09/08/2017 01:15,2,0.000,ALERT,212.61,300.87,59.928,1504847703,"201051344000582","219011344069620",0.00,9.00,0,297.26,303.58,0.0,0.0,0.000,815976.5,815976.5,21599,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847720,2447560.00
09/08/2017 01:15,2,0.000,ALERT,211.70,300.27,59.912,1504847703,"201051344000955","219011344069620",0.00,9.30,0,296.36,302.68,0.0,0.0,0.000,836497.9,836497.9,21621,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847721,2447561.00
09/08/2017 01:15,2,0.000,ALERT,211.93,298.17,59.975,1504847703,"274151322000094","219011344069620",0.00,9.00,0,294.26,300.57,0.0,0.0,0.000,896582.8,896582.8,21938,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847723,2447562.00
09/08/2017 01:15,2,0.000,ALERT,212.16,299.67,60.002,1504847703,"201051344000579","219011344069620",0.00,9.70,0,296.96,303.58,0.0,0.0,0.000,847162.0,847162.0,21622,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847725,2447563.00
09/08/2017 01:15,2,0.000,ALERT,212.16,300.87,59.949,1504847703,"201051344000890","219011344069620",0.00,9.30,0,296.96,303.88,0.0,0.0,0.000,830656.4,830656.4,21622,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504847727,2447564.00
09/08/2017 01:15,2,0.000,ALERT,212.61,300.27,59.959,1504847703,"201051344000438","219011344069620",0.00,8.50,0,296.36,303.28,0.0,0.0,0.000,832809.4,832809.4,21606,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847729,2447565.00
09/08/2017 01:15,2,0.000,ALERT,212.61,299.67,59.959,1504847703,"201051344000417","219011344069620",0.00,9.30,0,296.06,302.37,0.0,0.0,0.000,735558.0,735558.0,21645,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847730,2447566.00
09/08/2017 01:15,2,0.000,ALERT,212.38,299.37,59.959,1504847703,"274151322000083","219011344069620",0.00,9.30,0,295.16,301.77,0.0,0.0,0.000,1071411.6,1071411.6,21502,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847732,2447567.00
09/08/2017 01:15,2,0.000,ALERT,212.61,299.07,59.933,1504847703,"274151322000076","219011344069620",0.00,9.30,0,294.56,301.47,0.0,0.0,0.000,1144336.3,1144336.3,21491,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847734,2447568.00
09/08/2017 01:15,2,0.000,ALERT,212.38,300.27,60.012,1504847703,"201051344000868","219011344069620",0.00,10.00,0,296.96,303.58,0.0,0.0,0.000,826997.4,826997.4,21635,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847736,2447569.00
09/08/2017 01:15,2,0.000,ALERT,212.16,299.97,59.959,1504847703,"274151322000095","219011344069620",0.00,9.00,0,295.76,302.37,0.0,0.0,0.000,1133291.4,1133291.4,21526,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847738,2447570.00
09/08/2017 01:15,2,0.000,ALERT,212.38,299.67,59.991,1504847703,"201051344000988","219011344069620",0.00,10.00,0,293.66,302.37,0.0,0.0,0.000,707804.3,707804.3,21594,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847739,2447571.00
09/08/2017 01:15,2,0.000,ALERT,212.38,299.67,59.965,1504847703,"201051344001025","219011344069620",0.00,8.50,0,295.76,303.28,0.0,0.0,0.000,834107.2,834107.2,21605,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847741,2447572.00
09/08/2017 01:15,2,0.000,ALERT,212.61,299.97,59.970,1504847703,"201051344000458","219011344069620",0.00,11.00,0,296.36,303.28,0.0,0.0,0.000,837993.5,837993.5,21601,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847743,2447573.00
09/08/2017 01:15,2,0.000,ALERT,213.29,299.67,59.949,1504847703,"201051344000853","219011344069620",0.00,9.70,0,296.06,302.68,0.0,0.0,0.000,839514.8,839514.8,21631,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847745,2447574.00
09/08/2017 01:15,2,0.000,ALERT,212.83,300.57,59.970,1504847703,"201051344000685","219011344069620",0.00,9.30,0,296.36,302.68,0.0,0.0,0.000,832580.9,832580.9,21653,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504847747,2447575.00
09/08/2017 01:15,2,0.000,ALERT,212.83,299.97,59.975,1504847703,"201051344000917","219011344069620",0.00,10.30,0,295.16,302.37,0.0,0.0,0.000,829254.3,829254.3,21646,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847748,2447576.00
09/08/2017 01:15,2,0.000,ALERT,212.83,300.57,59.975,1504847703,"201051344001145","219011344069620",0.00,9.30,0,296.66,303.58,0.0,0.0,0.000,837322.3,837322.3,21630,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847750,2447577.00
09/08/2017 01:15,2,0.000,ALERT,212.61,299.67,59.981,1504847703,"201051344000651","219011344069620",0.00,8.00,0,296.06,302.37,0.0,0.0,0.000,826389.2,826389.2,21621,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504847752,2447578.00
09/08/2017 01:15,2,0.000,ALERT,211.93,299.07,59.975,1504847703,"274151322000088","219011344069620",0.00,9.70,0,294.56,301.17,0.0,0.0,0.000,1028415.6,1028415.6,21497,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847754,2447579.00
09/08/2017 01:15,2,0.000,ALERT,212.83,298.47,59.975,1504847703,"274151322000068","219011344069620",0.00,10.00,0,294.26,300.27,0.0,0.0,0.000,897647.1,897647.1,21948,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847756,2447580.00
09/08/2017 01:15,2,0.000,ALERT,212.16,300.57,59.981,1504847703,"201051344001135","219011344069620",0.00,9.00,0,296.36,303.28,0.0,0.0,0.000,821965.1,821965.1,21579,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847757,2447581.00
09/08/2017 01:15,2,0.000,ALERT,212.38,300.57,59.981,1504847703,"201051344000594","219011344069620",0.00,9.70,0,295.76,302.98,0.0,0.0,0.000,841573.3,841573.3,21616,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847759,2447582.00
09/08/2017 01:15,2,0.000,ALERT,212.61,300.27,60.012,1504847703,"201051344001203","219011344069620",0.00,9.30,0,296.36,304.48,0.0,0.0,0.000,832140.6,832140.6,21647,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847761,2447583.00
09/08/2017 01:15,2,0.000,ALERT,211.93,299.37,59.970,1504847703,"274151322000054","219011344069620",0.00,10.00,0,294.56,301.47,0.0,0.0,0.000,1043855.0,1043855.0,21465,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847763,2447584.00
09/08/2017 01:15,2,0.000,ALERT,212.83,299.37,59.986,1504847703,"201051344000867","219011344069620",0.00,10.30,0,296.06,302.98,0.0,0.0,0.000,825702.8,825702.8,21647,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504847765,2447585.00
09/08/2017 01:15,2,0.000,ALERT,212.61,300.27,60.028,1504847703,"201051344001093","219011344069620",0.00,10.00,0,296.36,302.68,0.0,0.0,0.000,829244.2,829244.2,21652,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847766,2447586.00
09/08/2017 01:15,2,0.000,ALERT,212.38,299.67,59.996,1504847703,"201051344000900","219011344069620",0.00,9.70,0,295.76,302.37,0.0,0.0,0.000,847806.8,847806.8,21650,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847768,2447587.00
09/08/2017 01:15,2,0.000,ALERT,212.83,299.07,59.996,1504847703,"201051344000648","219011344069620",0.00,9.30,0,295.76,302.68,0.0,0.0,0.000,833799.1,833799.1,21615,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504847770,2447588.00
09/08/2017 01:15,2,0.000,ALERT,212.61,300.27,59.996,1504847703,"201051344000569","219011344069620",0.00,10.00,0,296.96,303.58,0.0,0.0,0.000,849320.9,849320.9,21584,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847772,2447589.00
09/08/2017 01:15,2,0.000,ALERT,212.61,299.97,59.986,1504847703,"201051344000983","219011344069620",0.00,10.00,0,296.66,302.98,0.0,0.0,0.000,840330.5,840330.5,21619,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847774,2447590.00
09/08/2017 01:15,2,0.000,ALERT,212.61,299.67,59.986,1504847703,"201051344001158","219011344069620",0.00,9.30,0,295.46,302.07,0.0,0.0,0.000,823836.2,823836.2,21622,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847775,2447591.00
09/08/2017 01:15,2,0.000,ALERT,213.06,300.27,59.996,1504847703,"201051344000576","219011344069620",0.00,9.70,0,296.06,302.68,0.0,0.0,0.000,838416.6,838416.6,21637,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504847777,2447592.00
09/08/2017 01:15,2,0.000,ALERT,212.16,298.47,59.986,1504847703,"274151322000087","219011344069620",0.00,10.30,0,293.96,300.57,0.0,0.0,0.000,1019722.5,1019722.5,21744,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504847779,2447593.00
09/08/2017 01:30,2,0.000,ALERT,212.83,299.07,59.949,1504848603,"201051344000645","219011344069620",0.00,10.00,0,296.06,301.17,0.0,0.0,0.000,837323.1,837323.1,21610,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848605,2447594.00
09/08/2017 01:30,2,0.000,ALERT,211.70,298.17,59.944,1504848603,"274151322000085","219011344069620",0.00,9.30,0,295.76,301.17,0.0,0.0,0.000,1038165.6,1038165.6,21489,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848607,2447595.00
09/08/2017 01:30,2,0.000,ALERT,213.29,299.37,59.938,1504848603,"201051344000633","219011344069620",0.00,9.30,0,294.26,300.87,0.0,0.0,0.000,824590.3,824590.3,21665,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848609,2447596.00
09/08/2017 01:30,2,0.000,ALERT,212.61,299.37,59.917,1504848603,"201051344000469","219011344069620",0.00,9.00,0,294.86,301.17,0.0,0.0,0.000,828708.7,828708.7,21623,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848611,2447597.00
09/08/2017 01:30,2,0.000,ALERT,211.93,299.97,59.949,1504848603,"201051344000646","219011344069620",0.00,8.50,0,295.76,301.77,0.0,0.0,0.000,822742.6,822742.6,21616,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504848612,2447598.00
09/08/2017 01:30,2,0.000,ALERT,211.70,299.07,59.975,1504848603,"274151322000052","219011344069620",0.00,9.30,0,295.46,301.47,0.0,0.0,0.000,1082373.7,1082373.7,21488,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848614,2447599.00
09/08/2017 01:30,2,0.000,ALERT,212.38,300.57,59.981,1504848603,"201051344000585","219011344069620",0.00,9.30,0,296.06,302.07,0.0,0.0,0.000,837345.5,837345.5,21612,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848616,2447600.00
09/08/2017 01:30,2,0.000,ALERT,212.16,300.57,59.938,1504848603,"201051344001230","219011344069620",0.00,9.00,0,296.66,302.07,0.0,0.0,0.000,827130.4,827130.4,21662,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848618,2447601.00
09/08/2017 01:30,2,0.000,ALERT,212.61,300.87,59.954,1504848603,"201051344000582","219011344069620",0.00,9.00,0,297.26,302.68,0.0,0.0,0.000,815976.5,815976.5,21601,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848620,2447602.00
09/08/2017 01:30,2,0.000,ALERT,211.70,299.97,59.959,1504848603,"201051344000955","219011344069620",0.00,9.00,0,296.36,301.77,0.0,0.0,0.000,836497.9,836497.9,21623,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848622,2447603.00
09/08/2017 01:30,2,0.000,ALERT,211.93,298.47,59.970,1504848603,"274151322000094","219011344069620",0.00,9.00,0,295.16,300.57,0.0,0.0,0.000,896582.8,896582.8,21940,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848623,2447604.00
09/08/2017 01:30,2,0.000,ALERT,212.38,299.97,59.959,1504848603,"201051344000579","219011344069620",0.00,9.30,0,296.66,302.07,0.0,0.0,0.000,847162.0,847162.0,21624,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848625,2447605.00
09/08/2017 01:30,2,0.000,ALERT,212.16,300.57,59.954,1504848603,"201051344000890","219011344069620",0.00,9.30,0,296.96,303.28,0.0,0.0,0.000,830656.4,830656.4,21624,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848627,2447606.00
09/08/2017 01:30,2,0.000,ALERT,212.38,299.97,59.959,1504848603,"201051344000438","219011344069620",0.00,8.50,0,296.36,302.37,0.0,0.0,0.000,832809.4,832809.4,21608,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848629,2447607.00
09/08/2017 01:30,2,0.000,ALERT,212.38,299.67,59.959,1504848603,"201051344000417","219011344069620",0.00,9.00,0,296.06,301.47,0.0,0.0,0.000,735558.0,735558.0,21647,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848630,2447608.00
09/08/2017 01:30,2,0.000,ALERT,211.93,299.07,59.938,1504848603,"274151322000083","219011344069620",0.00,9.30,0,296.06,301.47,0.0,0.0,0.000,1071411.6,1071411.6,21504,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848632,2447609.00
09/08/2017 01:30,2,0.000,ALERT,212.61,299.37,59.949,1504848603,"274151322000076","219011344069620",0.00,9.30,0,295.76,301.47,0.0,0.0,0.000,1144336.3,1144336.3,21493,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504848634,2447610.00
09/08/2017 01:30,2,0.000,ALERT,212.38,299.97,59.975,1504848603,"201051344000868","219011344069620",0.00,9.30,0,296.66,302.07,0.0,0.0,0.000,826997.4,826997.4,21637,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504848636,2447611.00
09/08/2017 01:30,2,0.000,ALERT,212.16,299.97,59.944,1504848603,"274151322000095","219011344069620",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,1133291.4,1133291.4,21528,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848638,2447612.00
09/08/2017 01:30,2,0.000,ALERT,212.16,299.07,59.954,1504848603,"201051344000988","219011344069620",0.00,9.70,0,293.66,301.17,0.0,0.0,0.000,707804.3,707804.3,21596,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848639,2447613.00
09/08/2017 01:30,2,0.000,ALERT,212.16,299.67,59.959,1504848603,"201051344001025","219011344069620",0.00,8.50,0,295.76,302.37,0.0,0.0,0.000,834107.2,834107.2,21607,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848641,2447614.00
09/08/2017 01:30,2,0.000,ALERT,212.38,299.67,59.954,1504848603,"201051344000458","219011344069620",0.00,10.30,0,296.36,302.07,0.0,0.0,0.000,837993.5,837993.5,21603,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504848643,2447615.00
09/08/2017 01:30,2,0.000,ALERT,213.06,299.37,59.954,1504848603,"201051344000853","219011344069620",0.00,9.30,0,296.06,301.77,0.0,0.0,0.000,839514.8,839514.8,21633,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848645,2447616.00
09/08/2017 01:30,2,0.000,ALERT,212.61,300.57,59.959,1504848603,"201051344000685","219011344069620",0.00,9.00,0,296.36,302.07,0.0,0.0,0.000,832580.9,832580.9,21655,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848647,2447617.00
09/08/2017 01:30,2,0.000,ALERT,212.38,299.67,59.965,1504848603,"201051344000917","219011344069620",0.00,10.30,0,295.16,301.47,0.0,0.0,0.000,829254.3,829254.3,21648,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504848649,2447618.00
09/08/2017 01:30,2,0.000,ALERT,212.61,300.57,59.949,1504848603,"201051344001145","219011344069620",0.00,9.00,0,296.96,302.68,0.0,0.0,0.000,837322.3,837322.3,21632,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848650,2447619.00
09/08/2017 01:30,2,0.000,ALERT,212.38,299.37,59.975,1504848603,"201051344000651","219011344069620",0.00,8.00,0,295.76,301.77,0.0,0.0,0.000,826389.2,826389.2,21623,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504848652,2447620.00
09/08/2017 01:30,2,0.000,ALERT,211.48,298.77,59.959,1504848603,"274151322000088","219011344069620",0.00,9.70,0,295.46,301.17,0.0,0.0,0.000,1028415.6,1028415.6,21499,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848654,2447621.00
09/08/2017 01:30,2,0.000,ALERT,212.38,298.47,59.928,1504848603,"274151322000068","219011344069620",0.00,10.00,0,294.86,300.27,0.0,0.0,0.000,897647.1,897647.1,21950,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848656,2447622.00
09/08/2017 01:30,2,0.000,ALERT,211.93,299.97,59.922,1504848603,"201051344001135","219011344069620",0.00,9.00,0,296.36,302.68,0.0,0.0,0.000,821965.1,821965.1,21581,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848657,2447623.00
09/08/2017 01:30,2,0.000,ALERT,212.16,299.67,59.954,1504848603,"201051344000594","219011344069620",0.00,9.30,0,295.76,301.77,0.0,0.0,0.000,841573.3,841573.3,21618,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504848659,2447624.00
09/08/2017 01:30,2,0.000,ALERT,212.38,299.97,59.959,1504848603,"201051344001203","219011344069620",0.00,9.00,0,296.36,303.58,0.0,0.0,0.000,832140.6,832140.6,21649,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848661,2447625.00
09/08/2017 01:30,2,0.000,ALERT,211.93,299.67,59.959,1504848603,"274151322000054","219011344069620",0.00,9.70,0,295.76,301.47,0.0,0.0,0.000,1043855.0,1043855.0,21467,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504848663,2447626.00
09/08/2017 01:30,2,0.000,ALERT,212.61,299.07,59.965,1504848603,"201051344000867","219011344069620",0.00,10.00,0,296.06,301.77,0.0,0.0,0.000,825702.8,825702.8,21649,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848665,2447627.00
09/08/2017 01:30,2,0.000,ALERT,212.16,299.97,59.959,1504848603,"201051344001093","219011344069620",0.00,10.00,0,296.36,301.77,0.0,0.0,0.000,829244.2,829244.2,21654,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848666,2447628.00
09/08/2017 01:30,2,0.000,ALERT,212.38,299.37,59.986,1504848603,"201051344000900","219011344069620",0.00,9.30,0,295.76,301.17,0.0,0.0,0.000,847806.8,847806.8,21652,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848668,2447629.00
09/08/2017 01:30,2,0.000,ALERT,212.61,298.77,59.965,1504848603,"201051344000648","219011344069620",0.00,9.00,0,295.46,301.47,0.0,0.0,0.000,833799.1,833799.1,21617,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848670,2447630.00
09/08/2017 01:30,2,0.000,ALERT,212.38,299.67,59.965,1504848603,"201051344000569","219011344069620",0.00,9.70,0,296.96,302.07,0.0,0.0,0.000,849320.9,849320.9,21586,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848672,2447631.00
