ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2017 01:30,2,0.000,ALERT,212.38,299.37,59.954,1504848603,"201051344000983","219011344069620",0.00,9.70,0,296.36,301.77,0.0,0.0,0.000,840330.5,840330.5,21621,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848674,2447632.00
09/08/2017 01:30,2,0.000,ALERT,212.61,299.07,59.959,1504848603,"201051344001158","219011344069620",0.00,9.00,0,295.46,301.17,0.0,0.0,0.000,823836.2,823836.2,21624,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848676,2447633.00
09/08/2017 01:30,2,0.000,ALERT,212.83,299.97,59.917,1504848603,"201051344000576","219011344069620",0.00,9.30,0,296.06,301.47,0.0,0.0,0.000,838416.6,838416.6,21639,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848677,2447634.00
09/08/2017 01:30,2,0.000,ALERT,212.16,297.87,59.954,1504848603,"274151322000087","219011344069620",0.00,10.00,0,294.86,300.57,0.0,0.0,0.000,1019722.5,1019722.5,21746,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504848679,2447635.00
09/08/2017 01:45,2,0.000,ALERT,213.06,299.97,59.949,1504849504,"201051344000645","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,837323.1,837323.1,21612,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849506,2447636.00
09/08/2017 01:45,2,0.000,ALERT,212.16,299.37,59.944,1504849504,"274151322000085","219011344069620",0.00,9.30,0,296.96,300.57,0.0,0.0,0.000,1038165.6,1038165.6,21491,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849508,2447637.00
09/08/2017 01:45,2,0.000,ALERT,213.29,299.67,59.944,1504849504,"201051344000633","219011344069620",0.00,9.00,0,296.06,300.87,0.0,0.0,0.000,824590.3,824590.3,21667,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849509,2447638.00
09/08/2017 01:45,2,0.000,ALERT,212.83,299.97,59.944,1504849504,"201051344000469","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,828708.7,828708.7,21625,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504849511,2447639.00
09/08/2017 01:45,2,0.000,ALERT,212.16,300.57,59.954,1504849504,"201051344000646","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,822742.6,822742.6,21618,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849513,2447640.00
09/08/2017 01:45,2,0.000,ALERT,211.93,298.77,59.938,1504849504,"274151322000052","219011344069620",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,1082373.7,1082373.7,21490,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849515,2447641.00
09/08/2017 01:45,2,0.000,ALERT,212.61,300.87,59.949,1504849504,"201051344000585","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,837345.5,837345.5,21614,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849517,2447642.00
09/08/2017 01:45,2,0.000,ALERT,212.38,301.17,59.954,1504849504,"201051344001230","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,827130.4,827130.4,21664,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849519,2447643.00
09/08/2017 01:45,2,0.000,ALERT,213.06,301.77,59.954,1504849504,"201051344000582","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,815976.5,815976.5,21603,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849520,2447644.00
09/08/2017 01:45,2,0.000,ALERT,212.16,300.57,59.970,1504849504,"201051344000955","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,836497.9,836497.9,21625,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504849522,2447645.00
09/08/2017 01:45,2,0.000,ALERT,212.16,298.47,59.944,1504849504,"274151322000094","219011344069620",0.00,8.50,0,296.36,299.97,0.0,0.0,0.000,896582.8,896582.8,21942,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849524,2447646.00
09/08/2017 01:45,2,0.000,ALERT,212.61,300.87,59.949,1504849504,"201051344000579","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,847162.0,847162.0,21626,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849526,2447647.00
09/08/2017 01:45,2,0.000,ALERT,212.38,301.17,59.949,1504849504,"201051344000890","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,830656.4,830656.4,21626,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504849528,2447648.00
09/08/2017 01:45,2,0.000,ALERT,212.61,300.87,59.991,1504849504,"201051344000438","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,832809.4,832809.4,21610,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504849529,2447649.00
09/08/2017 01:45,2,0.000,ALERT,212.61,300.57,59.954,1504849504,"201051344000417","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,735558.0,735558.0,21649,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504849531,2447650.00
09/08/2017 01:45,2,0.000,ALERT,212.16,299.07,59.954,1504849504,"274151322000083","219011344069620",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,1071411.6,1071411.6,21506,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504849533,2447651.00
09/08/2017 01:45,2,0.000,ALERT,212.83,299.07,59.949,1504849504,"274151322000076","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,1144336.3,1144336.3,21495,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849535,2447652.00
09/08/2017 01:45,2,0.000,ALERT,212.61,300.57,59.928,1504849504,"201051344000868","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,826997.4,826997.4,21639,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849537,2447653.00
09/08/2017 01:45,2,0.000,ALERT,212.16,299.97,59.965,1504849504,"274151322000095","219011344069620",0.00,8.50,0,297.87,301.17,0.0,0.0,0.000,1133291.4,1133291.4,21530,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849539,2447654.00
09/08/2017 01:45,2,0.000,ALERT,212.61,299.97,59.975,1504849504,"201051344000988","219011344069620",0.00,9.30,0,294.86,300.87,0.0,0.0,0.000,707804.3,707804.3,21598,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849541,2447655.00
09/08/2017 01:45,2,0.000,ALERT,212.38,300.27,59.954,1504849504,"201051344001025","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,834107.2,834107.2,21609,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849542,2447656.00
09/08/2017 01:45,2,0.000,ALERT,212.61,299.97,59.954,1504849504,"201051344000458","219011344069620",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,837993.5,837993.5,21605,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849544,2447657.00
09/08/2017 01:45,2,0.000,ALERT,213.29,299.97,59.959,1504849504,"201051344000853","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,839514.8,839514.8,21635,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504849546,2447658.00
09/08/2017 01:45,2,0.000,ALERT,212.83,300.87,59.949,1504849504,"201051344000685","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,832580.9,832580.9,21657,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849548,2447659.00
09/08/2017 01:45,2,0.000,ALERT,212.61,300.27,59.975,1504849504,"201051344000917","219011344069620",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,829254.3,829254.3,21650,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849550,2447660.00
09/08/2017 01:45,2,0.000,ALERT,212.83,301.17,59.928,1504849504,"201051344001145","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,837322.3,837322.3,21634,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849551,2447661.00
09/08/2017 01:45,2,0.000,ALERT,212.61,300.27,59.965,1504849504,"201051344000651","219011344069620",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,826389.2,826389.2,21625,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849553,2447662.00
09/08/2017 01:45,2,0.000,ALERT,211.93,298.77,59.991,1504849504,"274151322000088","219011344069620",0.00,9.30,0,296.66,300.27,0.0,0.0,0.000,1028415.6,1028415.6,21501,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849555,2447663.00
09/08/2017 01:45,2,0.000,ALERT,212.83,298.17,59.928,1504849504,"274151322000068","219011344069620",0.00,9.70,0,296.06,299.67,0.0,0.0,0.000,897647.1,897647.1,21952,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849557,2447664.00
09/08/2017 01:45,2,0.000,ALERT,212.38,301.17,59.954,1504849504,"201051344001135","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,821965.1,821965.1,21583,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849558,2447665.00
09/08/2017 01:45,2,0.000,ALERT,212.61,300.87,59.944,1504849504,"201051344000594","219011344069620",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,841573.3,841573.3,21620,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849560,2447666.00
09/08/2017 01:45,2,0.000,ALERT,212.61,300.87,59.954,1504849504,"201051344001203","219011344069620",0.00,8.50,0,298.17,303.88,0.0,0.0,0.000,832140.6,832140.6,21651,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849562,2447667.00
09/08/2017 01:45,2,0.000,ALERT,211.93,299.37,59.933,1504849504,"274151322000054","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,1043855.0,1043855.0,21469,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849564,2447668.00
09/08/2017 01:45,2,0.000,ALERT,212.83,299.67,59.954,1504849504,"201051344000867","219011344069620",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,825702.8,825702.8,21651,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849566,2447669.00
09/08/2017 01:45,2,0.000,ALERT,212.38,300.87,59.954,1504849504,"201051344001093","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,829244.2,829244.2,21656,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849567,2447670.00
09/08/2017 01:45,2,0.000,ALERT,212.61,300.27,59.954,1504849504,"201051344000900","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,847806.8,847806.8,21654,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849569,2447671.00
09/08/2017 01:45,2,0.000,ALERT,212.83,299.37,59.959,1504849504,"201051344000648","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,833799.1,833799.1,21619,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849571,2447672.00
09/08/2017 01:45,2,0.000,ALERT,212.83,300.87,59.965,1504849504,"201051344000569","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,849320.9,849320.9,21588,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849573,2447673.00
09/08/2017 01:45,2,0.000,ALERT,212.83,300.27,59.944,1504849504,"201051344000983","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,840330.5,840330.5,21623,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849575,2447674.00
09/08/2017 01:45,2,0.000,ALERT,212.83,299.67,59.965,1504849504,"201051344001158","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,823836.2,823836.2,21626,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849577,2447675.00
09/08/2017 01:45,2,0.000,ALERT,213.29,300.57,60.002,1504849504,"201051344000576","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,838416.6,838416.6,21641,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849578,2447676.00
09/08/2017 01:45,2,0.000,ALERT,212.16,298.17,59.954,1504849504,"274151322000087","219011344069620",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,1019722.5,1019722.5,21748,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504849580,2447677.00
09/08/2017 02:00,2,0.000,ALERT,213.29,300.57,60.007,1504850403,"201051344000645","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,837323.1,837323.1,21614,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850405,2447678.00
09/08/2017 02:00,2,0.000,ALERT,212.38,300.27,60.007,1504850403,"274151322000085","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,1038165.6,1038165.6,21493,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850407,2447679.00
09/08/2017 02:00,2,0.000,ALERT,213.06,299.97,60.002,1504850403,"201051344000633","219011344069620",0.00,8.50,0,296.36,301.47,0.0,0.0,0.000,824590.3,824590.3,21669,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850409,2447680.00
09/08/2017 02:00,2,0.000,ALERT,213.06,300.57,60.007,1504850403,"201051344000469","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,828708.7,828708.7,21627,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850410,2447681.00
09/08/2017 02:00,2,0.000,ALERT,212.38,301.17,60.007,1504850403,"201051344000646","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,822742.6,822742.6,21620,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850412,2447682.00
09/08/2017 02:00,2,0.000,ALERT,212.16,300.87,60.002,1504850403,"274151322000052","219011344069620",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,1082373.7,1082373.7,21492,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850414,2447683.00
09/08/2017 02:00,2,0.000,ALERT,212.83,301.77,60.007,1504850403,"201051344000585","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,837345.5,837345.5,21616,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850416,2447684.00
09/08/2017 02:00,2,0.000,ALERT,212.61,301.77,59.996,1504850403,"201051344001230","219011344069620",0.00,8.50,0,299.37,302.68,0.0,0.0,0.000,827130.4,827130.4,21666,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850417,2447685.00
09/08/2017 02:00,2,0.000,ALERT,213.29,302.37,60.023,1504850403,"201051344000582","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,815976.5,815976.5,21605,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850419,2447686.00
09/08/2017 02:00,2,0.000,ALERT,212.38,301.17,60.023,1504850403,"201051344000955","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,836497.9,836497.9,21627,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850421,2447687.00
09/08/2017 02:00,2,0.000,ALERT,212.16,299.37,60.002,1504850403,"274151322000094","219011344069620",0.00,8.50,0,296.96,300.57,0.0,0.0,0.000,896582.8,896582.8,21944,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850423,2447688.00
09/08/2017 02:00,2,0.000,ALERT,212.83,301.17,60.002,1504850403,"201051344000579","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,847162.0,847162.0,21628,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850425,2447689.00
09/08/2017 02:00,2,0.000,ALERT,212.61,302.07,60.007,1504850403,"201051344000890","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,830656.4,830656.4,21628,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850426,2447690.00
09/08/2017 02:00,2,0.000,ALERT,212.83,301.47,60.012,1504850403,"201051344000438","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,832809.4,832809.4,21612,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850428,2447691.00
09/08/2017 02:00,2,0.000,ALERT,212.83,300.57,60.002,1504850403,"201051344000417","219011344069620",0.00,8.50,0,298.77,302.07,0.0,0.0,0.000,735558.0,735558.0,21651,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850430,2447692.00
09/08/2017 02:00,2,0.000,ALERT,212.16,300.57,60.039,1504850403,"274151322000083","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,1071411.6,1071411.6,21508,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850432,2447693.00
09/08/2017 02:00,2,0.000,ALERT,212.83,299.37,59.996,1504850403,"274151322000076","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,1144336.3,1144336.3,21497,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504850434,2447694.00
09/08/2017 02:00,2,0.000,ALERT,212.83,301.17,60.002,1504850403,"201051344000868","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,826997.4,826997.4,21641,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850435,2447695.00
09/08/2017 02:00,2,0.000,ALERT,212.16,300.57,59.991,1504850403,"274151322000095","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,1133291.4,1133291.4,21532,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504850437,2447696.00
09/08/2017 02:00,2,0.000,ALERT,212.61,300.27,60.002,1504850403,"201051344000988","219011344069620",0.00,9.00,0,295.76,301.77,0.0,0.0,0.000,707804.3,707804.3,21600,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850439,2447697.00
09/08/2017 02:00,2,0.000,ALERT,212.61,300.57,60.002,1504850403,"201051344001025","219011344069620",0.00,7.70,0,298.17,303.28,0.0,0.0,0.000,834107.2,834107.2,21611,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850441,2447698.00
09/08/2017 02:00,2,0.000,ALERT,212.61,300.57,60.007,1504850403,"201051344000458","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,837993.5,837993.5,21607,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850443,2447699.00
09/08/2017 02:00,2,0.000,ALERT,213.29,300.27,60.002,1504850403,"201051344000853","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,839514.8,839514.8,21637,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504850444,2447700.00
09/08/2017 02:00,2,0.000,ALERT,213.06,301.17,59.981,1504850403,"201051344000685","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,832580.9,832580.9,21659,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850446,2447701.00
09/08/2017 02:00,2,0.000,ALERT,212.61,300.57,60.007,1504850403,"201051344000917","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,829254.3,829254.3,21652,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850448,2447702.00
09/08/2017 02:00,2,0.000,ALERT,213.06,301.17,59.975,1504850403,"201051344001145","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,837322.3,837322.3,21636,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504850450,2447703.00
09/08/2017 02:00,2,0.000,ALERT,212.83,300.57,60.002,1504850403,"201051344000651","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,826389.2,826389.2,21627,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850452,2447704.00
09/08/2017 02:00,2,0.000,ALERT,211.93,299.67,60.007,1504850403,"274151322000088","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,1028415.6,1028415.6,21503,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504850454,2447705.00
09/08/2017 02:00,2,0.000,ALERT,213.06,299.07,59.996,1504850403,"274151322000068","219011344069620",0.00,9.70,0,296.66,300.27,0.0,0.0,0.000,897647.1,897647.1,21954,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850455,2447706.00
09/08/2017 02:00,2,0.000,ALERT,212.38,301.17,60.002,1504850403,"201051344001135","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,821965.1,821965.1,21585,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850457,2447707.00
09/08/2017 02:00,2,0.000,ALERT,212.38,300.87,59.991,1504850403,"201051344000594","219011344069620",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,841573.3,841573.3,21622,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504850459,2447708.00
09/08/2017 02:00,2,0.000,ALERT,212.83,300.87,59.996,1504850403,"201051344001203","219011344069620",0.00,8.50,0,299.07,304.48,0.0,0.0,0.000,832140.6,832140.6,21653,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504850461,2447709.00
09/08/2017 02:00,2,0.000,ALERT,212.16,299.67,60.012,1504850403,"274151322000054","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,1043855.0,1043855.0,21471,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504850463,2447710.00
09/08/2017 02:00,2,0.000,ALERT,212.83,299.97,59.986,1504850403,"201051344000867","219011344069620",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,825702.8,825702.8,21653,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850465,2447711.00
09/08/2017 02:00,2,0.000,ALERT,212.83,301.17,59.996,1504850403,"201051344001093","219011344069620",0.00,9.30,0,299.07,302.37,0.0,0.0,0.000,829244.2,829244.2,21658,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504850466,2447712.00
09/08/2017 02:00,2,0.000,ALERT,212.61,300.27,60.018,1504850403,"201051344000900","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,847806.8,847806.8,21656,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504850468,2447713.00
09/08/2017 02:00,2,0.000,ALERT,212.83,299.97,59.965,1504850403,"201051344000648","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,833799.1,833799.1,21621,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850470,2447714.00
09/08/2017 02:00,2,0.000,ALERT,212.83,300.87,59.991,1504850403,"201051344000569","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,849320.9,849320.9,21590,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850472,2447715.00
09/08/2017 02:00,2,0.000,ALERT,212.61,300.57,60.002,1504850403,"201051344000983","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,840330.5,840330.5,21625,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850474,2447716.00
09/08/2017 02:00,2,0.000,ALERT,212.83,300.27,59.986,1504850403,"201051344001158","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,823836.2,823836.2,21628,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850475,2447717.00
09/08/2017 02:00,2,0.000,ALERT,213.29,300.57,60.012,1504850403,"201051344000576","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,838416.6,838416.6,21643,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850477,2447718.00
09/08/2017 02:00,2,0.000,ALERT,212.38,298.77,59.996,1504850403,"274151322000087","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,1019722.5,1019722.5,21750,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504850479,2447719.00
09/08/2017 02:15,2,0.000,ALERT,212.16,298.47,59.975,1504851303,"201051344000645","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,837323.1,837323.1,21616,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851305,2447720.00
09/08/2017 02:15,2,0.000,ALERT,211.48,297.87,59.986,1504851303,"274151322000085","219011344069620",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,1038165.6,1038165.6,21495,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851307,2447721.00
09/08/2017 02:15,2,0.000,ALERT,212.38,298.77,59.954,1504851303,"201051344000633","219011344069620",0.00,8.00,0,296.06,301.77,0.0,0.0,0.000,824590.3,824590.3,21671,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504851309,2447722.00
09/08/2017 02:15,2,0.000,ALERT,211.93,299.07,59.986,1504851303,"201051344000469","219011344069620",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,828708.7,828708.7,21629,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504851310,2447723.00
09/08/2017 02:15,2,0.000,ALERT,211.25,299.07,59.996,1504851303,"201051344000646","219011344069620",0.00,8.00,0,297.87,302.98,0.0,0.0,0.000,822742.6,822742.6,21622,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851312,2447724.00
09/08/2017 02:15,2,0.000,ALERT,211.03,297.87,59.996,1504851303,"274151322000052","219011344069620",0.00,8.50,0,296.96,301.77,0.0,0.0,0.000,1082373.7,1082373.7,21494,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851314,2447725.00
09/08/2017 02:15,2,0.000,ALERT,211.70,299.37,59.975,1504851303,"201051344000585","219011344069620",0.00,8.50,0,297.87,302.98,0.0,0.0,0.000,837345.5,837345.5,21618,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851316,2447726.00
09/08/2017 02:15,2,0.000,ALERT,211.48,299.37,59.986,1504851303,"201051344001230","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,827130.4,827130.4,21668,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851318,2447727.00
09/08/2017 02:15,2,0.000,ALERT,212.16,299.97,60.002,1504851303,"201051344000582","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,815976.5,815976.5,21607,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851320,2447728.00
09/08/2017 02:15,2,0.000,ALERT,211.25,299.07,59.991,1504851303,"201051344000955","219011344069620",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,836497.9,836497.9,21629,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851321,2447729.00
09/08/2017 02:15,2,0.000,ALERT,211.48,297.57,60.028,1504851303,"274151322000094","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,896582.8,896582.8,21946,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851323,2447730.00
09/08/2017 02:15,2,0.000,ALERT,211.48,299.37,60.002,1504851303,"201051344000579","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,847162.0,847162.0,21630,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504851325,2447731.00
09/08/2017 02:15,2,0.000,ALERT,211.48,299.37,59.991,1504851303,"201051344000890","219011344069620",0.00,8.50,0,298.77,304.18,0.0,0.0,0.000,830656.4,830656.4,21630,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851327,2447732.00
09/08/2017 02:15,2,0.000,ALERT,211.70,299.07,59.996,1504851303,"201051344000438","219011344069620",0.00,7.70,0,298.17,303.28,0.0,0.0,0.000,832809.4,832809.4,21614,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851329,2447733.00
09/08/2017 02:15,2,0.000,ALERT,211.70,298.47,60.002,1504851303,"201051344000417","219011344069620",0.00,8.00,0,297.87,302.68,0.0,0.0,0.000,735558.0,735558.0,21653,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851330,2447734.00
09/08/2017 02:15,2,0.000,ALERT,211.48,298.77,59.986,1504851303,"274151322000083","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,1071411.6,1071411.6,21510,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851332,2447735.00
09/08/2017 02:15,2,0.000,ALERT,211.93,297.87,60.002,1504851303,"274151322000076","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,1144336.3,1144336.3,21499,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504851334,2447736.00
09/08/2017 02:15,2,0.000,ALERT,211.70,299.67,60.002,1504851303,"201051344000868","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,826997.4,826997.4,21643,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851336,2447737.00
09/08/2017 02:15,2,0.000,ALERT,211.25,299.07,60.023,1504851303,"274151322000095","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,1133291.4,1133291.4,21534,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851338,2447738.00
09/08/2017 02:15,2,0.000,ALERT,211.48,298.77,59.965,1504851303,"201051344000988","219011344069620",0.00,9.00,0,295.16,301.77,0.0,0.0,0.000,707804.3,707804.3,21602,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851339,2447739.00
09/08/2017 02:15,2,0.000,ALERT,211.48,298.17,60.034,1504851303,"201051344001025","219011344069620",0.00,7.70,0,297.57,303.28,0.0,0.0,0.000,834107.2,834107.2,21613,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851341,2447740.00
09/08/2017 02:15,2,0.000,ALERT,211.48,298.77,59.996,1504851303,"201051344000458","219011344069620",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,837993.5,837993.5,21609,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851343,2447741.00
09/08/2017 02:15,2,0.000,ALERT,212.38,299.07,60.034,1504851303,"201051344000853","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,839514.8,839514.8,21639,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851345,2447742.00
09/08/2017 02:15,2,0.000,ALERT,212.16,299.07,59.991,1504851303,"201051344000685","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,832580.9,832580.9,21661,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851347,2447743.00
09/08/2017 02:15,2,0.000,ALERT,211.93,298.77,60.007,1504851303,"201051344000917","219011344069620",0.00,9.30,0,296.96,302.07,0.0,0.0,0.000,829254.3,829254.3,21654,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504851348,2447744.00
09/08/2017 02:15,2,0.000,ALERT,212.16,299.37,60.023,1504851303,"201051344001145","219011344069620",0.00,8.00,0,298.47,303.58,0.0,0.0,0.000,837322.3,837322.3,21638,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504851350,2447745.00
09/08/2017 02:15,2,0.000,ALERT,211.93,298.47,59.991,1504851303,"201051344000651","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,826389.2,826389.2,21629,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851352,2447746.00
09/08/2017 02:15,2,0.000,ALERT,211.25,298.77,59.991,1504851303,"274151322000088","219011344069620",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,1028415.6,1028415.6,21505,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851354,2447747.00
09/08/2017 02:15,2,0.000,ALERT,212.38,297.57,59.981,1504851303,"274151322000068","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,897647.1,897647.1,21956,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851355,2447748.00
09/08/2017 02:15,2,0.000,ALERT,211.70,299.67,59.991,1504851303,"201051344001135","219011344069620",0.00,8.00,0,298.17,303.28,0.0,0.0,0.000,821965.1,821965.1,21587,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504851357,2447749.00
09/08/2017 02:15,2,0.000,ALERT,211.93,299.97,59.996,1504851303,"201051344000594","219011344069620",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,841573.3,841573.3,21624,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851359,2447750.00
09/08/2017 02:15,2,0.000,ALERT,212.16,299.37,59.986,1504851303,"201051344001203","219011344069620",0.00,8.00,0,297.87,304.48,0.0,0.0,0.000,832140.6,832140.6,21655,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851361,2447751.00
09/08/2017 02:15,2,0.000,ALERT,211.70,299.07,59.965,1504851303,"274151322000054","219011344069620",0.00,9.30,0,296.96,301.77,0.0,0.0,0.000,1043855.0,1043855.0,21473,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851363,2447752.00
09/08/2017 02:15,2,0.000,ALERT,212.38,299.37,59.981,1504851303,"201051344000867","219011344069620",0.00,9.30,0,297.26,302.37,0.0,0.0,0.000,825702.8,825702.8,21655,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851365,2447753.00
09/08/2017 02:15,2,0.000,ALERT,212.16,299.37,59.991,1504851303,"201051344001093","219011344069620",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,829244.2,829244.2,21660,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851367,2447754.00
09/08/2017 02:15,2,0.000,ALERT,211.93,299.37,59.975,1504851303,"201051344000900","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,847806.8,847806.8,21658,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504851368,2447755.00
09/08/2017 02:15,2,0.000,ALERT,212.38,299.07,59.970,1504851303,"201051344000648","219011344069620",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,833799.1,833799.1,21623,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851370,2447756.00
09/08/2017 02:15,2,0.000,ALERT,212.16,300.27,59.981,1504851303,"201051344000569","219011344069620",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,849320.9,849320.9,21592,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851372,2447757.00
09/08/2017 02:15,2,0.000,ALERT,212.16,299.67,59.975,1504851303,"201051344000983","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,840330.5,840330.5,21627,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851374,2447758.00
09/08/2017 02:15,2,0.000,ALERT,212.16,299.37,59.965,1504851303,"201051344001158","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,823836.2,823836.2,21630,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851376,2447759.00
09/08/2017 02:15,2,0.000,ALERT,212.61,299.97,59.970,1504851303,"201051344000576","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,838416.6,838416.6,21645,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504851377,2447760.00
09/08/2017 02:15,2,0.000,ALERT,211.93,297.87,59.970,1504851303,"274151322000087","219011344069620",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,1019722.5,1019722.5,21752,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504851379,2447761.00
09/08/2017 02:30,2,0.000,ALERT,213.06,300.27,60.002,1504852203,"201051344000645","219011344069620",0.00,9.00,0,286.14,301.47,0.0,0.0,0.000,837323.1,837323.1,21618,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852205,2447762.00
09/08/2017 02:30,2,0.000,ALERT,212.16,299.07,59.965,1504852203,"274151322000085","219011344069620",0.00,8.50,0,285.84,300.57,0.0,0.0,0.000,1038165.6,1038165.6,21497,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852207,2447763.00
09/08/2017 02:30,2,0.000,ALERT,213.29,299.97,59.991,1504852203,"201051344000633","219011344069620",0.00,8.00,0,284.64,301.17,0.0,0.0,0.000,824590.3,824590.3,21673,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504852209,2447764.00
09/08/2017 02:30,2,0.000,ALERT,212.83,300.27,59.959,1504852203,"201051344000469","219011344069620",0.00,7.70,0,285.54,301.47,0.0,0.0,0.000,828708.7,828708.7,21631,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504852210,2447765.00
09/08/2017 02:30,2,0.000,ALERT,212.16,300.27,59.996,1504852203,"201051344000646","219011344069620",0.00,7.70,0,286.74,301.47,0.0,0.0,0.000,822742.6,822742.6,21624,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852212,2447766.00
09/08/2017 02:30,2,0.000,ALERT,211.93,299.37,59.975,1504852203,"274151322000052","219011344069620",0.00,8.50,0,285.54,301.17,0.0,0.0,0.000,1082373.7,1082373.7,21496,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852214,2447767.00
09/08/2017 02:30,2,0.000,ALERT,212.61,300.87,59.991,1504852203,"201051344000585","219011344069620",0.00,8.00,0,286.74,301.47,0.0,0.0,0.000,837345.5,837345.5,21620,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852216,2447768.00
09/08/2017 02:30,2,0.000,ALERT,212.38,300.87,60.018,1504852203,"201051344001230","219011344069620",0.00,8.00,0,287.35,301.77,0.0,0.0,0.000,827130.4,827130.4,21670,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504852218,2447769.00
09/08/2017 02:30,2,0.000,ALERT,213.06,301.17,60.012,1504852203,"201051344000582","219011344069620",0.00,7.70,0,287.95,302.37,0.0,0.0,0.000,815976.5,815976.5,21609,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852219,2447770.00
09/08/2017 02:30,2,0.000,ALERT,212.16,300.57,59.986,1504852203,"201051344000955","219011344069620",0.00,8.00,0,287.05,301.47,0.0,0.0,0.000,836497.9,836497.9,21631,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504852221,2447771.00
09/08/2017 02:30,2,0.000,ALERT,211.93,299.07,59.981,1504852203,"274151322000094","219011344069620",0.00,8.00,0,285.54,299.97,0.0,0.0,0.000,896582.8,896582.8,21948,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852223,2447772.00
09/08/2017 02:30,2,0.000,ALERT,212.61,300.87,59.965,1504852203,"201051344000579","219011344069620",0.00,8.00,0,287.05,302.37,0.0,0.0,0.000,847162.0,847162.0,21632,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852225,2447773.00
09/08/2017 02:30,2,0.000,ALERT,212.38,301.17,59.991,1504852203,"201051344000890","219011344069620",0.00,8.50,0,287.65,302.68,0.0,0.0,0.000,830656.4,830656.4,21632,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504852226,2447774.00
09/08/2017 02:30,2,0.000,ALERT,212.61,300.27,59.981,1504852203,"201051344000438","219011344069620",0.00,7.70,0,287.35,301.77,0.0,0.0,0.000,832809.4,832809.4,21616,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852228,2447775.00
09/08/2017 02:30,2,0.000,ALERT,212.61,299.97,59.954,1504852203,"201051344000417","219011344069620",0.00,8.00,0,286.74,300.87,0.0,0.0,0.000,735558.0,735558.0,21655,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852230,2447776.00
