ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2017 02:30,2,0.000,ALERT,212.38,299.67,59.981,1504852203,"274151322000083","219011344069620",0.00,8.00,0,285.84,301.17,0.0,0.0,0.000,1071411.6,1071411.6,21512,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852232,2447777.00
09/08/2017 02:30,2,0.000,ALERT,212.83,299.37,59.965,1504852203,"274151322000076","219011344069620",0.00,8.50,0,285.84,300.87,0.0,0.0,0.000,1144336.3,1144336.3,21501,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852234,2447778.00
09/08/2017 02:30,2,0.000,ALERT,212.61,300.87,59.986,1504852203,"201051344000868","219011344069620",0.00,8.00,0,287.05,302.37,0.0,0.0,0.000,826997.4,826997.4,21645,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852235,2447779.00
09/08/2017 02:30,2,0.000,ALERT,211.93,300.27,59.970,1504852203,"274151322000095","219011344069620",0.00,8.00,0,287.05,301.77,0.0,0.0,0.000,1133291.4,1133291.4,21536,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852237,2447780.00
09/08/2017 02:30,2,0.000,ALERT,212.61,300.27,59.981,1504852203,"201051344000988","219011344069620",0.00,8.50,0,284.04,301.47,0.0,0.0,0.000,707804.3,707804.3,21604,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852239,2447781.00
09/08/2017 02:30,2,0.000,ALERT,212.38,299.67,59.991,1504852203,"201051344001025","219011344069620",0.00,7.30,0,286.44,302.07,0.0,0.0,0.000,834107.2,834107.2,21615,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504852241,2447782.00
09/08/2017 02:30,2,0.000,ALERT,212.61,300.57,59.970,1504852203,"201051344000458","219011344069620",0.00,9.30,0,286.44,302.37,0.0,0.0,0.000,837993.5,837993.5,21611,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852243,2447783.00
09/08/2017 02:30,2,0.000,ALERT,213.29,300.27,59.986,1504852203,"201051344000853","219011344069620",0.00,8.00,0,286.14,301.77,0.0,0.0,0.000,839514.8,839514.8,21641,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852244,2447784.00
09/08/2017 02:30,2,0.000,ALERT,212.83,300.57,59.981,1504852203,"201051344000685","219011344069620",0.00,8.00,0,287.05,301.47,0.0,0.0,0.000,832580.9,832580.9,21663,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852246,2447785.00
09/08/2017 02:30,2,0.000,ALERT,212.61,299.97,59.986,1504852203,"201051344000917","219011344069620",0.00,9.30,0,285.84,300.87,0.0,0.0,0.000,829254.3,829254.3,21656,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852248,2447786.00
09/08/2017 02:30,2,0.000,ALERT,212.83,300.87,59.986,1504852203,"201051344001145","219011344069620",0.00,7.70,0,287.65,302.37,0.0,0.0,0.000,837322.3,837322.3,21640,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852250,2447787.00
09/08/2017 02:30,2,0.000,ALERT,212.61,299.67,59.981,1504852203,"201051344000651","219011344069620",0.00,7.00,0,286.74,301.17,0.0,0.0,0.000,826389.2,826389.2,21631,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852252,2447788.00
09/08/2017 02:30,2,0.000,ALERT,211.93,299.37,59.975,1504852203,"274151322000088","219011344069620",0.00,9.00,0,285.54,300.57,0.0,0.0,0.000,1028415.6,1028415.6,21507,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852253,2447789.00
09/08/2017 02:30,2,0.000,ALERT,212.83,298.77,59.975,1504852203,"274151322000068","219011344069620",0.00,9.30,0,285.24,299.97,0.0,0.0,0.000,897647.1,897647.1,21958,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852255,2447790.00
09/08/2017 02:30,2,0.000,ALERT,212.16,300.27,59.938,1504852203,"201051344001135","219011344069620",0.00,7.70,0,287.35,302.07,0.0,0.0,0.000,821965.1,821965.1,21589,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852257,2447791.00
09/08/2017 02:30,2,0.000,ALERT,212.38,300.87,59.981,1504852203,"201051344000594","219011344069620",0.00,8.50,0,286.44,302.07,0.0,0.0,0.000,841573.3,841573.3,21626,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852259,2447792.00
09/08/2017 02:30,2,0.000,ALERT,212.61,300.27,59.970,1504852203,"201051344001203","219011344069620",0.00,7.70,0,287.05,303.28,0.0,0.0,0.000,832140.6,832140.6,21657,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852261,2447793.00
09/08/2017 02:30,2,0.000,ALERT,212.16,299.97,59.965,1504852203,"274151322000054","219011344069620",0.00,9.00,0,286.14,301.17,0.0,0.0,0.000,1043855.0,1043855.0,21475,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504852262,2447794.00
09/08/2017 02:30,2,0.000,ALERT,213.06,300.27,59.954,1504852203,"201051344000867","219011344069620",0.00,9.00,0,286.14,302.07,0.0,0.0,0.000,825702.8,825702.8,21657,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852264,2447795.00
09/08/2017 02:30,2,0.000,ALERT,212.38,300.57,59.981,1504852203,"201051344001093","219011344069620",0.00,9.00,0,287.05,301.47,0.0,0.0,0.000,829244.2,829244.2,21662,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852266,2447796.00
09/08/2017 02:30,2,0.000,ALERT,212.61,300.57,59.959,1504852203,"201051344000900","219011344069620",0.00,8.00,0,286.14,301.77,0.0,0.0,0.000,847806.8,847806.8,21660,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504852268,2447797.00
09/08/2017 02:30,2,0.000,ALERT,212.83,299.97,59.959,1504852203,"201051344000648","219011344069620",0.00,7.70,0,285.84,301.77,0.0,0.0,0.000,833799.1,833799.1,21625,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852270,2447798.00
09/08/2017 02:30,2,0.000,ALERT,212.61,301.17,59.949,1504852203,"201051344000569","219011344069620",0.00,8.50,0,287.05,302.68,0.0,0.0,0.000,849320.9,849320.9,21594,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852271,2447799.00
09/08/2017 02:30,2,0.000,ALERT,212.61,300.87,59.975,1504852203,"201051344000983","219011344069620",0.00,8.50,0,286.44,302.37,0.0,0.0,0.000,840330.5,840330.5,21629,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504852273,2447800.00
09/08/2017 02:30,2,0.000,ALERT,212.83,300.27,59.959,1504852203,"201051344001158","219011344069620",0.00,7.70,0,285.84,301.47,0.0,0.0,0.000,823836.2,823836.2,21632,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852275,2447801.00
09/08/2017 02:30,2,0.000,ALERT,213.06,301.17,60.002,1504852203,"201051344000576","219011344069620",0.00,8.00,0,286.44,302.07,0.0,0.0,0.000,838416.6,838416.6,21647,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504852277,2447802.00
09/08/2017 02:30,2,0.000,ALERT,212.38,299.37,59.965,1504852203,"274151322000087","219011344069620",0.00,9.30,0,284.94,300.27,0.0,0.0,0.000,1019722.5,1019722.5,21754,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504852279,2447803.00
09/08/2017 02:45,2,0.000,ALERT,212.16,298.47,59.949,1504853104,"201051344000645","219011344069620",0.00,9.00,0,295.46,305.08,0.0,0.0,0.000,837323.1,837323.1,21620,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504853106,2447804.00
09/08/2017 02:45,2,0.000,ALERT,211.25,297.87,59.949,1504853104,"274151322000085","219011344069620",0.00,8.00,0,294.26,301.17,0.0,0.0,0.000,1038165.6,1038165.6,21499,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504853107,2447805.00
09/08/2017 02:45,2,0.000,ALERT,212.16,298.17,59.954,1504853104,"201051344000633","219011344069620",0.00,7.70,0,293.96,304.48,0.0,0.0,0.000,824590.3,824590.3,21675,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504853109,2447806.00
09/08/2017 02:45,2,0.000,ALERT,211.70,298.77,59.949,1504853104,"201051344000469","219011344069620",0.00,7.30,0,294.56,304.18,0.0,0.0,0.000,828708.7,828708.7,21633,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504853111,2447807.00
09/08/2017 02:45,2,0.000,ALERT,211.48,299.67,59.922,1504853104,"201051344000646","219011344069620",0.00,7.70,0,294.56,301.77,0.0,0.0,0.000,822742.6,822742.6,21626,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504853113,2447808.00
09/08/2017 02:45,2,0.000,ALERT,210.80,298.17,59.954,1504853104,"274151322000052","219011344069620",0.00,8.50,0,294.26,302.07,0.0,0.0,0.000,1082373.7,1082373.7,21498,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504853115,2447809.00
09/08/2017 02:45,2,0.000,ALERT,211.93,299.97,59.959,1504853104,"201051344000585","219011344069620",0.00,8.00,0,294.86,302.07,0.0,0.0,0.000,837345.5,837345.5,21622,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504853116,2447810.00
09/08/2017 02:45,2,0.000,ALERT,211.70,300.27,59.965,1504853104,"201051344001230","219011344069620",0.00,7.70,0,295.46,302.07,0.0,0.0,0.000,827130.4,827130.4,21672,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504853118,2447811.00
09/08/2017 02:45,2,0.000,ALERT,212.16,300.57,59.954,1504853104,"201051344000582","219011344069620",0.00,7.30,0,296.06,302.68,0.0,0.0,0.000,815976.5,815976.5,21611,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504853120,2447812.00
09/08/2017 02:45,2,0.000,ALERT,211.48,299.67,59.922,1504853104,"201051344000955","219011344069620",0.00,7.70,0,295.16,302.07,0.0,0.0,0.000,836497.9,836497.9,21633,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504853122,2447813.00
09/08/2017 02:45,2,0.000,ALERT,211.48,297.87,59.954,1504853104,"274151322000094","219011344069620",0.00,7.70,0,293.96,300.87,0.0,0.0,0.000,896582.8,896582.8,21950,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504853124,2447814.00
09/08/2017 02:45,2,0.000,ALERT,211.93,299.67,59.991,1504853104,"201051344000579","219011344069620",0.00,8.00,0,296.06,305.68,0.0,0.0,0.000,847162.0,847162.0,21634,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504853125,2447815.00
09/08/2017 02:45,2,0.000,ALERT,211.70,300.27,59.959,1504853104,"201051344000890","219011344069620",0.00,8.00,0,295.76,302.98,0.0,0.0,0.000,830656.4,830656.4,21634,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504853127,2447816.00
09/08/2017 02:45,2,0.000,ALERT,211.93,299.67,59.965,1504853104,"201051344000438","219011344069620",0.00,7.30,0,295.46,302.37,0.0,0.0,0.000,832809.4,832809.4,21618,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504853129,2447817.00
09/08/2017 02:45,2,0.000,ALERT,211.93,299.37,59.949,1504853104,"201051344000417","219011344069620",0.00,7.70,0,294.86,301.17,0.0,0.0,0.000,735558.0,735558.0,21657,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504853131,2447818.00
09/08/2017 02:45,2,0.000,ALERT,211.48,298.17,59.944,1504853104,"274151322000083","219011344069620",0.00,8.00,0,294.86,302.07,0.0,0.0,0.000,1071411.6,1071411.6,21514,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504853133,2447819.00
09/08/2017 02:45,2,0.000,ALERT,212.16,298.17,59.933,1504853104,"274151322000076","219011344069620",0.00,8.50,0,294.26,301.47,0.0,0.0,0.000,1144336.3,1144336.3,21503,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504853134,2447820.00
09/08/2017 02:45,2,0.000,ALERT,211.70,299.37,59.959,1504853104,"201051344000868","219011344069620",0.00,8.00,0,296.06,305.98,0.0,0.0,0.000,826997.4,826997.4,21647,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504853136,2447821.00
09/08/2017 02:45,2,0.000,ALERT,211.48,298.77,59.949,1504853104,"274151322000095","219011344069620",0.00,7.70,0,295.46,302.68,0.0,0.0,0.000,1133291.4,1133291.4,21538,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504853138,2447822.00
09/08/2017 02:45,2,0.000,ALERT,211.93,299.07,59.917,1504853104,"201051344000988","219011344069620",0.00,8.50,0,293.06,304.18,0.0,0.0,0.000,707804.3,707804.3,21606,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504853140,2447823.00
09/08/2017 02:45,2,0.000,ALERT,211.48,298.77,59.944,1504853104,"201051344001025","219011344069620",0.00,7.30,0,294.56,302.37,0.0,0.0,0.000,834107.2,834107.2,21617,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504853142,2447824.00
09/08/2017 02:45,2,0.000,ALERT,211.70,298.77,59.949,1504853104,"201051344000458","219011344069620",0.00,9.30,0,295.46,305.68,0.0,0.0,0.000,837993.5,837993.5,21613,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504853144,2447825.00
09/08/2017 02:45,2,0.000,ALERT,212.38,298.77,59.959,1504853104,"201051344000853","219011344069620",0.00,8.00,0,295.46,305.08,0.0,0.0,0.000,839514.8,839514.8,21643,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504853145,2447826.00
09/08/2017 02:45,2,0.000,ALERT,212.16,299.67,59.949,1504853104,"201051344000685","219011344069620",0.00,8.00,0,295.16,301.77,0.0,0.0,0.000,832580.9,832580.9,21665,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504853147,2447827.00
09/08/2017 02:45,2,0.000,ALERT,211.93,299.37,59.912,1504853104,"201051344000917","219011344069620",0.00,9.00,0,293.96,301.47,0.0,0.0,0.000,829254.3,829254.3,21658,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504853149,2447828.00
09/08/2017 02:45,2,0.000,ALERT,211.93,299.97,59.949,1504853104,"201051344001145","219011344069620",0.00,7.70,0,295.76,302.68,0.0,0.0,0.000,837322.3,837322.3,21642,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504853151,2447829.00
09/08/2017 02:45,2,0.000,ALERT,211.70,299.07,59.928,1504853104,"201051344000651","219011344069620",0.00,7.00,0,294.86,301.17,0.0,0.0,0.000,826389.2,826389.2,21633,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504853152,2447830.00
09/08/2017 02:45,2,0.000,ALERT,211.03,298.17,59.933,1504853104,"274151322000088","219011344069620",0.00,8.50,0,294.26,301.47,0.0,0.0,0.000,1028415.6,1028415.6,21509,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504853154,2447831.00
09/08/2017 02:45,2,0.000,ALERT,211.93,297.26,59.944,1504853104,"274151322000068","219011344069620",0.00,9.30,0,293.66,300.87,0.0,0.0,0.000,897647.1,897647.1,21960,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504853156,2447832.00
09/08/2017 02:45,2,0.000,ALERT,211.48,299.67,59.907,1504853104,"201051344001135","219011344069620",0.00,7.70,0,295.46,302.37,0.0,0.0,0.000,821965.1,821965.1,21591,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504853158,2447833.00
09/08/2017 02:45,2,0.000,ALERT,211.70,299.67,59.949,1504853104,"201051344000594","219011344069620",0.00,8.00,0,295.16,305.38,0.0,0.0,0.000,841573.3,841573.3,21628,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504853160,2447834.00
09/08/2017 02:45,2,0.000,ALERT,211.93,299.37,59.917,1504853104,"201051344001203","219011344069620",0.00,7.70,0,295.16,303.58,0.0,0.0,0.000,832140.6,832140.6,21659,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504853161,2447835.00
09/08/2017 02:45,2,0.000,ALERT,211.25,298.47,59.949,1504853104,"274151322000054","219011344069620",0.00,9.00,0,294.26,302.07,0.0,0.0,0.000,1043855.0,1043855.0,21477,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504853163,2447836.00
09/08/2017 02:45,2,0.000,ALERT,212.16,298.47,59.949,1504853104,"201051344000867","219011344069620",0.00,9.00,0,295.16,305.68,0.0,0.0,0.000,825702.8,825702.8,21659,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504853165,2447837.00
09/08/2017 02:45,2,0.000,ALERT,211.70,299.67,59.954,1504853104,"201051344001093","219011344069620",0.00,9.00,0,295.16,301.77,0.0,0.0,0.000,829244.2,829244.2,21664,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504853167,2447838.00
09/08/2017 02:45,2,0.000,ALERT,211.70,299.07,59.959,1504853104,"201051344000900","219011344069620",0.00,8.00,0,295.16,304.48,0.0,0.0,0.000,847806.8,847806.8,21662,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504853169,2447839.00
09/08/2017 02:45,2,0.000,ALERT,212.16,298.47,59.944,1504853104,"201051344000648","219011344069620",0.00,7.30,0,294.86,305.08,0.0,0.0,0.000,833799.1,833799.1,21627,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504853170,2447840.00
09/08/2017 02:45,2,0.000,ALERT,212.16,299.67,59.954,1504853104,"201051344000569","219011344069620",0.00,8.50,0,296.06,305.68,0.0,0.0,0.000,849320.9,849320.9,21596,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504853172,2447841.00
09/08/2017 02:45,2,0.000,ALERT,211.93,299.67,59.949,1504853104,"201051344000983","219011344069620",0.00,8.50,0,295.76,305.38,0.0,0.0,0.000,840330.5,840330.5,21631,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504853174,2447842.00
09/08/2017 02:45,2,0.000,ALERT,211.93,298.77,59.954,1504853104,"201051344001158","219011344069620",0.00,7.70,0,294.86,303.88,0.0,0.0,0.000,823836.2,823836.2,21634,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504853176,2447843.00
09/08/2017 02:45,2,0.000,ALERT,212.38,299.37,59.949,1504853104,"201051344000576","219011344069620",0.00,8.00,0,295.46,304.78,0.0,0.0,0.000,838416.6,838416.6,21649,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504853178,2447844.00
09/08/2017 02:45,2,0.000,ALERT,211.25,297.57,59.949,1504853104,"274151322000087","219011344069620",0.00,9.00,0,293.36,300.87,0.0,0.0,0.000,1019722.5,1019722.5,21756,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504853180,2447845.00
09/08/2017 03:00,2,0.000,ALERT,212.83,299.67,59.975,1504854003,"201051344000645","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,837323.1,837323.1,21622,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854005,2447846.00
09/08/2017 03:00,2,0.000,ALERT,212.38,299.07,59.991,1504854003,"274151322000085","219011344069620",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,1038165.6,1038165.6,21501,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854007,2447847.00
09/08/2017 03:00,2,0.000,ALERT,213.29,299.67,59.986,1504854003,"201051344000633","219011344069620",0.00,7.70,0,294.86,301.17,0.0,0.0,0.000,824590.3,824590.3,21677,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504854009,2447848.00
09/08/2017 03:00,2,0.000,ALERT,212.61,299.97,59.981,1504854003,"201051344000469","219011344069620",0.00,7.30,0,295.46,301.17,0.0,0.0,0.000,828708.7,828708.7,21635,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504854011,2447849.00
09/08/2017 03:00,2,0.000,ALERT,212.16,300.27,59.981,1504854003,"201051344000646","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,822742.6,822742.6,21628,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504854012,2447850.00
09/08/2017 03:00,2,0.000,ALERT,211.93,299.37,59.975,1504854003,"274151322000052","219011344069620",0.00,8.00,0,296.36,301.17,0.0,0.0,0.000,1082373.7,1082373.7,21500,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854014,2447851.00
09/08/2017 03:00,2,0.000,ALERT,212.61,300.87,59.959,1504854003,"201051344000585","219011344069620",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,837345.5,837345.5,21624,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854016,2447852.00
09/08/2017 03:00,2,0.000,ALERT,212.38,301.17,59.975,1504854003,"201051344001230","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,827130.4,827130.4,21674,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854018,2447853.00
09/08/2017 03:00,2,0.000,ALERT,212.83,301.47,59.981,1504854003,"201051344000582","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,815976.5,815976.5,21613,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504854020,2447854.00
09/08/2017 03:00,2,0.000,ALERT,211.93,300.57,59.959,1504854003,"201051344000955","219011344069620",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,836497.9,836497.9,21635,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504854022,2447855.00
09/08/2017 03:00,2,0.000,ALERT,212.16,299.07,59.975,1504854003,"274151322000094","219011344069620",0.00,7.70,0,296.06,299.97,0.0,0.0,0.000,896582.8,896582.8,21952,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854023,2447856.00
09/08/2017 03:00,2,0.000,ALERT,212.61,300.57,59.986,1504854003,"201051344000579","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,847162.0,847162.0,21636,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854025,2447857.00
09/08/2017 03:00,2,0.000,ALERT,212.38,301.17,59.986,1504854003,"201051344000890","219011344069620",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,830656.4,830656.4,21636,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854027,2447858.00
09/08/2017 03:00,2,0.000,ALERT,212.61,300.87,59.986,1504854003,"201051344000438","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,832809.4,832809.4,21620,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504854029,2447859.00
09/08/2017 03:00,2,0.000,ALERT,212.61,300.27,59.986,1504854003,"201051344000417","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,735558.0,735558.0,21659,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504854031,2447860.00
09/08/2017 03:00,2,0.000,ALERT,211.93,299.37,59.986,1504854003,"274151322000083","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,1071411.6,1071411.6,21516,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854032,2447861.00
09/08/2017 03:00,2,0.000,ALERT,212.61,298.77,59.975,1504854003,"274151322000076","219011344069620",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,1144336.3,1144336.3,21505,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854034,2447862.00
09/08/2017 03:00,2,0.000,ALERT,212.61,300.57,60.034,1504854003,"201051344000868","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,826997.4,826997.4,21649,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854036,2447863.00
09/08/2017 03:00,2,0.000,ALERT,211.93,300.27,59.975,1504854003,"274151322000095","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,1133291.4,1133291.4,21540,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854038,2447864.00
09/08/2017 03:00,2,0.000,ALERT,212.38,299.67,59.981,1504854003,"201051344000988","219011344069620",0.00,8.00,0,294.56,301.47,0.0,0.0,0.000,707804.3,707804.3,21608,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854040,2447865.00
09/08/2017 03:00,2,0.000,ALERT,212.16,299.97,59.959,1504854003,"201051344001025","219011344069620",0.00,7.30,0,297.26,302.68,0.0,0.0,0.000,834107.2,834107.2,21619,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854041,2447866.00
09/08/2017 03:00,2,0.000,ALERT,212.38,299.97,60.012,1504854003,"201051344000458","219011344069620",0.00,9.30,0,297.26,302.37,0.0,0.0,0.000,837993.5,837993.5,21615,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854043,2447867.00
09/08/2017 03:00,2,0.000,ALERT,213.06,299.97,59.991,1504854003,"201051344000853","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,839514.8,839514.8,21645,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854045,2447868.00
09/08/2017 03:00,2,0.000,ALERT,212.83,300.57,59.970,1504854003,"201051344000685","219011344069620",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,832580.9,832580.9,21667,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854047,2447869.00
09/08/2017 03:00,2,0.000,ALERT,212.61,299.97,59.949,1504854003,"201051344000917","219011344069620",0.00,9.00,0,296.66,301.47,0.0,0.0,0.000,829254.3,829254.3,21660,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854049,2447870.00
09/08/2017 03:00,2,0.000,ALERT,212.83,301.17,60.002,1504854003,"201051344001145","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,837322.3,837322.3,21644,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854050,2447871.00
09/08/2017 03:00,2,0.000,ALERT,212.61,299.97,59.970,1504854003,"201051344000651","219011344069620",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,826389.2,826389.2,21635,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504854052,2447872.00
09/08/2017 03:00,2,0.000,ALERT,211.70,299.37,59.996,1504854003,"274151322000088","219011344069620",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,1028415.6,1028415.6,21511,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854054,2447873.00
09/08/2017 03:00,2,0.000,ALERT,212.83,298.47,59.965,1504854003,"274151322000068","219011344069620",0.00,9.00,0,296.06,299.97,0.0,0.0,0.000,897647.1,897647.1,21962,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854056,2447874.00
09/08/2017 03:00,2,0.000,ALERT,212.16,300.57,59.954,1504854003,"201051344001135","219011344069620",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,821965.1,821965.1,21593,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854058,2447875.00
09/08/2017 03:00,2,0.000,ALERT,212.38,300.87,59.965,1504854003,"201051344000594","219011344069620",0.00,8.00,0,296.96,302.07,0.0,0.0,0.000,841573.3,841573.3,21630,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854059,2447876.00
09/08/2017 03:00,2,0.000,ALERT,212.61,300.57,59.965,1504854003,"201051344001203","219011344069620",0.00,7.70,0,297.57,303.88,0.0,0.0,0.000,832140.6,832140.6,21661,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854061,2447877.00
09/08/2017 03:00,2,0.000,ALERT,211.93,299.97,59.965,1504854003,"274151322000054","219011344069620",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,1043855.0,1043855.0,21479,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504854063,2447878.00
09/08/2017 03:00,2,0.000,ALERT,212.83,299.67,59.965,1504854003,"201051344000867","219011344069620",0.00,9.00,0,296.66,301.77,0.0,0.0,0.000,825702.8,825702.8,21661,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854065,2447879.00
09/08/2017 03:00,2,0.000,ALERT,212.61,300.57,59.959,1504854003,"201051344001093","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,829244.2,829244.2,21666,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504854067,2447880.00
09/08/2017 03:00,2,0.000,ALERT,212.38,299.97,59.938,1504854003,"201051344000900","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,847806.8,847806.8,21664,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854069,2447881.00
09/08/2017 03:00,2,0.000,ALERT,212.61,299.37,59.986,1504854003,"201051344000648","219011344069620",0.00,7.30,0,296.36,301.77,0.0,0.0,0.000,833799.1,833799.1,21629,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854070,2447882.00
09/08/2017 03:00,2,0.000,ALERT,212.61,300.87,59.954,1504854003,"201051344000569","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,849320.9,849320.9,21598,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854072,2447883.00
09/08/2017 03:00,2,0.000,ALERT,212.61,300.27,59.954,1504854003,"201051344000983","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,840330.5,840330.5,21633,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504854074,2447884.00
09/08/2017 03:00,2,0.000,ALERT,212.61,299.67,59.959,1504854003,"201051344001158","219011344069620",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,823836.2,823836.2,21636,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504854076,2447885.00
09/08/2017 03:00,2,0.000,ALERT,213.06,300.57,59.949,1504854003,"201051344000576","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,838416.6,838416.6,21651,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504854078,2447886.00
09/08/2017 03:00,2,0.000,ALERT,212.16,299.07,59.944,1504854003,"274151322000087","219011344069620",0.00,9.00,0,295.76,300.27,0.0,0.0,0.000,1019722.5,1019722.5,21758,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854080,2447887.00
09/08/2017 03:15,2,0.000,ALERT,212.16,299.37,60.012,1504854904,"201051344000645","219011344069620",0.00,8.50,0,295.46,301.47,0.0,0.0,0.000,837323.1,837323.1,21624,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854906,2447888.00
09/08/2017 03:15,2,0.000,ALERT,211.48,298.47,59.938,1504854904,"274151322000085","219011344069620",0.00,8.00,0,294.26,300.57,0.0,0.0,0.000,1038165.6,1038165.6,21503,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504854907,2447889.00
09/08/2017 03:15,2,0.000,ALERT,212.38,299.07,59.975,1504854904,"201051344000633","219011344069620",0.00,7.30,0,293.66,300.87,0.0,0.0,0.000,824590.3,824590.3,21679,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504854909,2447890.00
09/08/2017 03:15,2,0.000,ALERT,211.93,299.07,59.965,1504854904,"201051344000469","219011344069620",0.00,7.30,0,294.56,301.17,0.0,0.0,0.000,828708.7,828708.7,21637,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854911,2447891.00
09/08/2017 03:15,2,0.000,ALERT,211.48,299.97,59.970,1504854904,"201051344000646","219011344069620",0.00,7.30,0,294.86,302.07,0.0,0.0,0.000,822742.6,822742.6,21630,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854913,2447892.00
09/08/2017 03:15,2,0.000,ALERT,211.03,298.47,59.970,1504854904,"274151322000052","219011344069620",0.00,8.00,0,293.96,300.87,0.0,0.0,0.000,1082373.7,1082373.7,21502,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854915,2447893.00
09/08/2017 03:15,2,0.000,ALERT,211.70,299.97,59.970,1504854904,"201051344000585","219011344069620",0.00,8.00,0,294.86,302.37,0.0,0.0,0.000,837345.5,837345.5,21626,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854917,2447894.00
09/08/2017 03:15,2,0.000,ALERT,211.70,300.57,59.965,1504854904,"201051344001230","219011344069620",0.00,7.70,0,295.76,302.68,0.0,0.0,0.000,827130.4,827130.4,21676,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854918,2447895.00
09/08/2017 03:15,2,0.000,ALERT,212.16,300.87,59.965,1504854904,"201051344000582","219011344069620",0.00,7.30,0,296.36,302.98,0.0,0.0,0.000,815976.5,815976.5,21615,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504854920,2447896.00
09/08/2017 03:15,2,0.000,ALERT,211.25,299.97,59.965,1504854904,"201051344000955","219011344069620",0.00,7.70,0,295.46,302.07,0.0,0.0,0.000,836497.9,836497.9,21637,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504854922,2447897.00
09/08/2017 03:15,2,0.000,ALERT,211.48,297.87,59.959,1504854904,"274151322000094","219011344069620",0.00,7.70,0,293.66,299.97,0.0,0.0,0.000,896582.8,896582.8,21954,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504854924,2447898.00
09/08/2017 03:15,2,0.000,ALERT,211.70,299.97,59.965,1504854904,"201051344000579","219011344069620",0.00,8.00,0,296.06,302.37,0.0,0.0,0.000,847162.0,847162.0,21638,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854926,2447899.00
09/08/2017 03:15,2,0.000,ALERT,211.70,300.57,59.991,1504854904,"201051344000890","219011344069620",0.00,8.00,0,296.06,303.28,0.0,0.0,0.000,830656.4,830656.4,21638,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854928,2447900.00
09/08/2017 03:15,2,0.000,ALERT,211.93,299.97,59.944,1504854904,"201051344000438","219011344069620",0.00,7.30,0,295.46,302.37,0.0,0.0,0.000,832809.4,832809.4,21622,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854930,2447901.00
09/08/2017 03:15,2,0.000,ALERT,211.93,299.37,59.970,1504854904,"201051344000417","219011344069620",0.00,7.70,0,295.16,301.77,0.0,0.0,0.000,735558.0,735558.0,21661,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854931,2447902.00
09/08/2017 03:15,2,0.000,ALERT,211.25,298.47,60.007,1504854904,"274151322000083","219011344069620",0.00,7.70,0,294.26,301.17,0.0,0.0,0.000,1071411.6,1071411.6,21518,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854933,2447903.00
09/08/2017 03:15,2,0.000,ALERT,211.93,299.07,59.970,1504854904,"274151322000076","219011344069620",0.00,8.00,0,294.26,300.87,0.0,0.0,0.000,1144336.3,1144336.3,21507,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854935,2447904.00
09/08/2017 03:15,2,0.000,ALERT,211.70,299.97,60.028,1504854904,"201051344000868","219011344069620",0.00,8.00,0,296.06,302.37,0.0,0.0,0.000,826997.4,826997.4,21651,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854937,2447905.00
09/08/2017 03:15,2,0.000,ALERT,211.25,299.07,59.970,1504854904,"274151322000095","219011344069620",0.00,7.70,0,295.16,301.47,0.0,0.0,0.000,1133291.4,1133291.4,21542,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854939,2447906.00
09/08/2017 03:15,2,0.000,ALERT,211.70,299.07,59.975,1504854904,"201051344000988","219011344069620",0.00,8.00,0,293.06,301.47,0.0,0.0,0.000,707804.3,707804.3,21610,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854940,2447907.00
09/08/2017 03:15,2,0.000,ALERT,211.48,299.07,59.975,1504854904,"201051344001025","219011344069620",0.00,7.30,0,294.86,302.68,0.0,0.0,0.000,834107.2,834107.2,21621,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504854942,2447908.00
09/08/2017 03:15,2,0.000,ALERT,211.70,299.37,59.996,1504854904,"201051344000458","219011344069620",0.00,9.30,0,295.46,302.37,0.0,0.0,0.000,837993.5,837993.5,21617,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854944,2447909.00
09/08/2017 03:15,2,0.000,ALERT,212.38,299.37,59.991,1504854904,"201051344000853","219011344069620",0.00,7.70,0,295.46,301.77,0.0,0.0,0.000,839514.8,839514.8,21647,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854946,2447910.00
09/08/2017 03:15,2,0.000,ALERT,212.16,299.67,59.970,1504854904,"201051344000685","219011344069620",0.00,7.70,0,295.46,302.37,0.0,0.0,0.000,832580.9,832580.9,21669,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504854948,2447911.00
09/08/2017 03:15,2,0.000,ALERT,211.70,299.37,59.954,1504854904,"201051344000917","219011344069620",0.00,9.00,0,294.26,301.77,0.0,0.0,0.000,829254.3,829254.3,21662,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504854949,2447912.00
09/08/2017 03:15,2,0.000,ALERT,211.93,299.97,59.975,1504854904,"201051344001145","219011344069620",0.00,7.70,0,295.76,302.98,0.0,0.0,0.000,837322.3,837322.3,21646,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854951,2447913.00
09/08/2017 03:15,2,0.000,ALERT,211.70,299.07,59.965,1504854904,"201051344000651","219011344069620",0.00,6.70,0,295.16,301.47,0.0,0.0,0.000,826389.2,826389.2,21637,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854953,2447914.00
09/08/2017 03:15,2,0.000,ALERT,211.03,298.17,59.975,1504854904,"274151322000088","219011344069620",0.00,8.50,0,293.96,300.57,0.0,0.0,0.000,1028415.6,1028415.6,21513,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854955,2447915.00
09/08/2017 03:15,2,0.000,ALERT,212.16,297.87,59.975,1504854904,"274151322000068","219011344069620",0.00,9.00,0,293.36,299.67,0.0,0.0,0.000,897647.1,897647.1,21964,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854957,2447916.00
09/08/2017 03:15,2,0.000,ALERT,211.48,299.97,59.975,1504854904,"201051344001135","219011344069620",0.00,7.30,0,295.46,302.68,0.0,0.0,0.000,821965.1,821965.1,21595,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504854958,2447917.00
09/08/2017 03:15,2,0.000,ALERT,211.48,299.67,59.981,1504854904,"201051344000594","219011344069620",0.00,7.70,0,295.16,302.07,0.0,0.0,0.000,841573.3,841573.3,21632,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854960,2447918.00
09/08/2017 03:15,2,0.000,ALERT,211.70,299.67,59.991,1504854904,"201051344001203","219011344069620",0.00,7.30,0,295.46,303.88,0.0,0.0,0.000,832140.6,832140.6,21663,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854962,2447919.00
09/08/2017 03:15,2,0.000,ALERT,211.25,299.07,59.965,1504854904,"274151322000054","219011344069620",0.00,8.50,0,293.66,301.17,0.0,0.0,0.000,1043855.0,1043855.0,21481,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854964,2447920.00
09/08/2017 03:15,2,0.000,ALERT,211.93,299.07,59.954,1504854904,"201051344000867","219011344069620",0.00,8.50,0,295.16,302.07,0.0,0.0,0.000,825702.8,825702.8,21663,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854966,2447921.00
