ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2017 03:15,2,0.000,ALERT,211.70,299.67,59.938,1504854904,"201051344001093","219011344069620",0.00,8.50,0,295.46,302.07,0.0,0.0,0.000,829244.2,829244.2,21668,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854967,2447922.00
09/08/2017 03:15,2,0.000,ALERT,211.70,299.37,60.023,1504854904,"201051344000900","219011344069620",0.00,8.00,0,295.16,301.47,0.0,0.0,0.000,847806.8,847806.8,21666,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854969,2447923.00
09/08/2017 03:15,2,0.000,ALERT,211.70,298.47,59.975,1504854904,"201051344000648","219011344069620",0.00,7.30,0,294.86,301.77,0.0,0.0,0.000,833799.1,833799.1,21631,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854971,2447924.00
09/08/2017 03:15,2,0.000,ALERT,211.70,299.67,59.981,1504854904,"201051344000569","219011344069620",0.00,8.00,0,296.06,302.37,0.0,0.0,0.000,849320.9,849320.9,21600,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854973,2447925.00
09/08/2017 03:15,2,0.000,ALERT,211.70,299.37,60.023,1504854904,"201051344000983","219011344069620",0.00,8.00,0,295.76,302.07,0.0,0.0,0.000,840330.5,840330.5,21635,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854974,2447926.00
09/08/2017 03:15,2,0.000,ALERT,211.70,298.77,60.002,1504854904,"201051344001158","219011344069620",0.00,7.30,0,294.86,301.17,0.0,0.0,0.000,823836.2,823836.2,21638,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854976,2447927.00
09/08/2017 03:15,2,0.000,ALERT,212.16,299.37,59.981,1504854904,"201051344000576","219011344069620",0.00,8.00,0,295.46,302.07,0.0,0.0,0.000,838416.6,838416.6,21653,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504854978,2447928.00
09/08/2017 03:15,2,0.000,ALERT,211.48,297.26,59.981,1504854904,"274151322000087","219011344069620",0.00,9.00,0,293.36,299.97,0.0,0.0,0.000,1019722.5,1019722.5,21760,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504854980,2447929.00
09/08/2017 03:30,2,0.000,ALERT,213.06,300.27,59.975,1504855803,"201051344000645","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,837323.1,837323.1,21626,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855805,2447930.00
09/08/2017 03:30,2,0.000,ALERT,212.38,299.67,59.986,1504855803,"274151322000085","219011344069620",0.00,7.70,0,295.46,301.17,0.0,0.0,0.000,1038165.6,1038165.6,21505,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855807,2447931.00
09/08/2017 03:30,2,0.000,ALERT,213.06,299.97,60.012,1504855803,"201051344000633","219011344069620",0.00,7.30,0,295.46,300.87,0.0,0.0,0.000,824590.3,824590.3,21681,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504855809,2447932.00
09/08/2017 03:30,2,0.000,ALERT,212.61,300.27,59.970,1504855803,"201051344000469","219011344069620",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,828708.7,828708.7,21639,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504855811,2447933.00
09/08/2017 03:30,2,0.000,ALERT,212.16,301.17,59.981,1504855803,"201051344000646","219011344069620",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,822742.6,822742.6,21632,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855813,2447934.00
09/08/2017 03:30,2,0.000,ALERT,212.16,300.27,59.954,1504855803,"274151322000052","219011344069620",0.00,8.00,0,295.46,301.77,0.0,0.0,0.000,1082373.7,1082373.7,21504,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855815,2447935.00
09/08/2017 03:30,2,0.000,ALERT,212.61,301.47,59.970,1504855803,"201051344000585","219011344069620",0.00,7.70,0,297.57,302.37,0.0,0.0,0.000,837345.5,837345.5,21628,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855816,2447936.00
09/08/2017 03:30,2,0.000,ALERT,212.38,301.77,59.970,1504855803,"201051344001230","219011344069620",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,827130.4,827130.4,21678,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855818,2447937.00
09/08/2017 03:30,2,0.000,ALERT,213.06,302.07,59.944,1504855803,"201051344000582","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,815976.5,815976.5,21617,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855820,2447938.00
09/08/2017 03:30,2,0.000,ALERT,212.16,301.17,59.996,1504855803,"201051344000955","219011344069620",0.00,7.70,0,297.57,302.37,0.0,0.0,0.000,836497.9,836497.9,21639,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855822,2447939.00
09/08/2017 03:30,2,0.000,ALERT,212.38,299.07,59.970,1504855803,"274151322000094","219011344069620",0.00,7.30,0,295.16,300.57,0.0,0.0,0.000,896582.8,896582.8,21956,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855823,2447940.00
09/08/2017 03:30,2,0.000,ALERT,212.61,300.87,59.965,1504855803,"201051344000579","219011344069620",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,847162.0,847162.0,21640,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855825,2447941.00
09/08/2017 03:30,2,0.000,ALERT,212.38,301.77,59.965,1504855803,"201051344000890","219011344069620",0.00,7.70,0,298.17,303.28,0.0,0.0,0.000,830656.4,830656.4,21640,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855827,2447942.00
09/08/2017 03:30,2,0.000,ALERT,212.61,300.87,59.959,1504855803,"201051344000438","219011344069620",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,832809.4,832809.4,21624,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855829,2447943.00
09/08/2017 03:30,2,0.000,ALERT,212.61,300.57,59.975,1504855803,"201051344000417","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,735558.0,735558.0,21663,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504855831,2447944.00
09/08/2017 03:30,2,0.000,ALERT,212.16,299.67,59.954,1504855803,"274151322000083","219011344069620",0.00,7.70,0,296.06,301.77,0.0,0.0,0.000,1071411.6,1071411.6,21520,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855832,2447945.00
09/08/2017 03:30,2,0.000,ALERT,212.83,299.67,59.938,1504855803,"274151322000076","219011344069620",0.00,8.00,0,295.76,301.47,0.0,0.0,0.000,1144336.3,1144336.3,21509,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504855834,2447946.00
09/08/2017 03:30,2,0.000,ALERT,212.38,300.87,59.959,1504855803,"201051344000868","219011344069620",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,826997.4,826997.4,21653,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504855836,2447947.00
09/08/2017 03:30,2,0.000,ALERT,212.16,300.27,59.949,1504855803,"274151322000095","219011344069620",0.00,7.30,0,296.66,302.07,0.0,0.0,0.000,1133291.4,1133291.4,21544,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855838,2447948.00
09/08/2017 03:30,2,0.000,ALERT,212.16,299.97,59.965,1504855803,"201051344000988","219011344069620",0.00,8.00,0,294.56,301.17,0.0,0.0,0.000,707804.3,707804.3,21612,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855840,2447949.00
09/08/2017 03:30,2,0.000,ALERT,212.16,300.27,59.965,1504855803,"201051344001025","219011344069620",0.00,7.00,0,296.96,302.68,0.0,0.0,0.000,834107.2,834107.2,21623,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855841,2447950.00
09/08/2017 03:30,2,0.000,ALERT,212.38,300.27,59.954,1504855803,"201051344000458","219011344069620",0.00,9.00,0,297.26,302.37,0.0,0.0,0.000,837993.5,837993.5,21619,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855843,2447951.00
09/08/2017 03:30,2,0.000,ALERT,213.06,300.27,59.965,1504855803,"201051344000853","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,839514.8,839514.8,21649,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855845,2447952.00
09/08/2017 03:30,2,0.000,ALERT,212.83,301.17,59.965,1504855803,"201051344000685","219011344069620",0.00,7.70,0,297.57,302.37,0.0,0.0,0.000,832580.9,832580.9,21671,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855847,2447953.00
09/08/2017 03:30,2,0.000,ALERT,212.61,300.57,59.965,1504855803,"201051344000917","219011344069620",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,829254.3,829254.3,21664,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504855849,2447954.00
09/08/2017 03:30,2,0.000,ALERT,212.61,301.47,59.965,1504855803,"201051344001145","219011344069620",0.00,7.30,0,297.87,302.98,0.0,0.0,0.000,837322.3,837322.3,21648,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855851,2447955.00
09/08/2017 03:30,2,0.000,ALERT,212.61,300.27,59.954,1504855803,"201051344000651","219011344069620",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,826389.2,826389.2,21639,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504855852,2447956.00
09/08/2017 03:30,2,0.000,ALERT,211.93,299.67,59.944,1504855803,"274151322000088","219011344069620",0.00,8.00,0,295.46,301.17,0.0,0.0,0.000,1028415.6,1028415.6,21515,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855854,2447957.00
09/08/2017 03:30,2,0.000,ALERT,212.83,299.07,59.954,1504855803,"274151322000068","219011344069620",0.00,9.00,0,295.16,300.27,0.0,0.0,0.000,897647.1,897647.1,21966,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855856,2447958.00
09/08/2017 03:30,2,0.000,ALERT,212.16,300.87,59.912,1504855803,"201051344001135","219011344069620",0.00,7.30,0,297.57,302.98,0.0,0.0,0.000,821965.1,821965.1,21597,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855858,2447959.00
09/08/2017 03:30,2,0.000,ALERT,212.38,300.87,59.949,1504855803,"201051344000594","219011344069620",0.00,7.70,0,296.96,302.07,0.0,0.0,0.000,841573.3,841573.3,21634,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855860,2447960.00
09/08/2017 03:30,2,0.000,ALERT,212.61,301.17,59.944,1504855803,"201051344001203","219011344069620",0.00,7.30,0,297.57,304.18,0.0,0.0,0.000,832140.6,832140.6,21665,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855862,2447961.00
09/08/2017 03:30,2,0.000,ALERT,212.16,300.27,59.949,1504855803,"274151322000054","219011344069620",0.00,8.50,0,295.46,301.77,0.0,0.0,0.000,1043855.0,1043855.0,21483,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855864,2447962.00
09/08/2017 03:30,2,0.000,ALERT,212.83,299.97,59.917,1504855803,"201051344000867","219011344069620",0.00,8.50,0,296.36,301.77,0.0,0.0,0.000,825702.8,825702.8,21665,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504855865,2447963.00
09/08/2017 03:30,2,0.000,ALERT,212.61,300.87,59.954,1504855803,"201051344001093","219011344069620",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,829244.2,829244.2,21670,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855867,2447964.00
09/08/2017 03:30,2,0.000,ALERT,212.38,300.57,59.954,1504855803,"201051344000900","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,847806.8,847806.8,21668,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855869,2447965.00
09/08/2017 03:30,2,0.000,ALERT,212.61,299.67,59.959,1504855803,"201051344000648","219011344069620",0.00,7.30,0,296.36,301.47,0.0,0.0,0.000,833799.1,833799.1,21633,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855871,2447966.00
09/08/2017 03:30,2,0.000,ALERT,212.61,300.87,59.954,1504855803,"201051344000569","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,849320.9,849320.9,21602,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855872,2447967.00
09/08/2017 03:30,2,0.000,ALERT,212.38,300.27,59.965,1504855803,"201051344000983","219011344069620",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,840330.5,840330.5,21637,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855874,2447968.00
09/08/2017 03:30,2,0.000,ALERT,212.61,299.97,59.959,1504855803,"201051344001158","219011344069620",0.00,7.00,0,296.36,301.17,0.0,0.0,0.000,823836.2,823836.2,21640,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855876,2447969.00
09/08/2017 03:30,2,0.000,ALERT,213.06,300.87,59.986,1504855803,"201051344000576","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,838416.6,838416.6,21655,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855878,2447970.00
09/08/2017 03:30,2,0.000,ALERT,212.38,298.47,59.944,1504855803,"274151322000087","219011344069620",0.00,9.00,0,294.86,300.87,0.0,0.0,0.000,1019722.5,1019722.5,21762,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504855880,2447971.00
09/08/2017 03:45,2,0.000,ALERT,212.83,299.97,59.959,1504856704,"201051344000645","219011344069620",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,837323.1,837323.1,21628,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856706,2447972.00
09/08/2017 03:45,2,0.000,ALERT,211.93,299.07,59.928,1504856704,"274151322000085","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,1038165.6,1038165.6,21507,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504856707,2447973.00
09/08/2017 03:45,2,0.000,ALERT,213.06,299.67,59.928,1504856704,"201051344000633","219011344069620",0.00,7.30,0,296.36,301.77,0.0,0.0,0.000,824590.3,824590.3,21683,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856709,2447974.00
09/08/2017 03:45,2,0.000,ALERT,212.38,299.67,59.965,1504856704,"201051344000469","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,828708.7,828708.7,21641,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856711,2447975.00
09/08/2017 03:45,2,0.000,ALERT,212.16,300.57,59.970,1504856704,"201051344000646","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,822742.6,822742.6,21634,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856713,2447976.00
09/08/2017 03:45,2,0.000,ALERT,211.48,299.37,59.933,1504856704,"274151322000052","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,1082373.7,1082373.7,21506,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504856715,2447977.00
09/08/2017 03:45,2,0.000,ALERT,212.61,300.87,59.965,1504856704,"201051344000585","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,837345.5,837345.5,21630,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504856716,2447978.00
09/08/2017 03:45,2,0.000,ALERT,212.38,301.17,59.970,1504856704,"201051344001230","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,827130.4,827130.4,21680,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856718,2447979.00
09/08/2017 03:45,2,0.000,ALERT,213.06,301.77,59.965,1504856704,"201051344000582","219011344069620",0.00,7.00,0,299.97,303.58,0.0,0.0,0.000,815976.5,815976.5,21619,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856720,2447980.00
09/08/2017 03:45,2,0.000,ALERT,212.16,300.57,59.986,1504856704,"201051344000955","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,836497.9,836497.9,21641,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504856722,2447981.00
09/08/2017 03:45,2,0.000,ALERT,211.70,298.47,59.965,1504856704,"274151322000094","219011344069620",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,896582.8,896582.8,21958,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856723,2447982.00
09/08/2017 03:45,2,0.000,ALERT,212.38,300.57,59.938,1504856704,"201051344000579","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,847162.0,847162.0,21642,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856725,2447983.00
09/08/2017 03:45,2,0.000,ALERT,212.38,301.17,59.965,1504856704,"201051344000890","219011344069620",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,830656.4,830656.4,21642,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856727,2447984.00
09/08/2017 03:45,2,0.000,ALERT,212.61,300.57,59.996,1504856704,"201051344000438","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,832809.4,832809.4,21626,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856729,2447985.00
09/08/2017 03:45,2,0.000,ALERT,212.61,300.27,60.007,1504856704,"201051344000417","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,735558.0,735558.0,21665,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504856731,2447986.00
09/08/2017 03:45,2,0.000,ALERT,211.93,298.77,59.965,1504856704,"274151322000083","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,1071411.6,1071411.6,21522,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504856733,2447987.00
09/08/2017 03:45,2,0.000,ALERT,212.61,298.77,59.965,1504856704,"274151322000076","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,1144336.3,1144336.3,21511,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856735,2447988.00
09/08/2017 03:45,2,0.000,ALERT,212.38,300.27,59.970,1504856704,"201051344000868","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,826997.4,826997.4,21655,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856736,2447989.00
09/08/2017 03:45,2,0.000,ALERT,211.70,299.67,59.933,1504856704,"274151322000095","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,1133291.4,1133291.4,21546,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856738,2447990.00
09/08/2017 03:45,2,0.000,ALERT,212.38,299.67,59.959,1504856704,"201051344000988","219011344069620",0.00,8.00,0,295.76,301.47,0.0,0.0,0.000,707804.3,707804.3,21614,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856740,2447991.00
09/08/2017 03:45,2,0.000,ALERT,212.38,300.27,59.970,1504856704,"201051344001025","219011344069620",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,834107.2,834107.2,21625,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504856742,2447992.00
09/08/2017 03:45,2,0.000,ALERT,212.38,299.97,59.965,1504856704,"201051344000458","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,837993.5,837993.5,21621,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856744,2447993.00
09/08/2017 03:45,2,0.000,ALERT,213.06,299.67,59.965,1504856704,"201051344000853","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,839514.8,839514.8,21651,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856745,2447994.00
09/08/2017 03:45,2,0.000,ALERT,212.83,300.87,59.970,1504856704,"201051344000685","219011344069620",0.00,7.70,0,299.07,302.37,0.0,0.0,0.000,832580.9,832580.9,21673,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856747,2447995.00
09/08/2017 03:45,2,0.000,ALERT,212.61,300.27,59.975,1504856704,"201051344000917","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,829254.3,829254.3,21666,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856749,2447996.00
09/08/2017 03:45,2,0.000,ALERT,212.61,300.87,59.986,1504856704,"201051344001145","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,837322.3,837322.3,21650,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856751,2447997.00
09/08/2017 03:45,2,0.000,ALERT,212.61,299.97,59.970,1504856704,"201051344000651","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,826389.2,826389.2,21641,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504856753,2447998.00
09/08/2017 03:45,2,0.000,ALERT,211.48,299.07,59.970,1504856704,"274151322000088","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,1028415.6,1028415.6,21517,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856754,2447999.00
09/08/2017 03:45,2,0.000,ALERT,212.61,298.47,59.991,1504856704,"274151322000068","219011344069620",0.00,9.00,0,296.66,300.27,0.0,0.0,0.000,897647.1,897647.1,21968,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856756,2448000.00
09/08/2017 03:45,2,0.000,ALERT,212.16,300.57,59.970,1504856704,"201051344001135","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,821965.1,821965.1,21599,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504856758,2448001.00
09/08/2017 03:45,2,0.000,ALERT,212.38,300.87,60.012,1504856704,"201051344000594","219011344069620",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,841573.3,841573.3,21636,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856760,2448002.00
09/08/2017 03:45,2,0.000,ALERT,212.61,300.57,59.970,1504856704,"201051344001203","219011344069620",0.00,7.30,0,299.07,304.18,0.0,0.0,0.000,832140.6,832140.6,21667,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856762,2448003.00
09/08/2017 03:45,2,0.000,ALERT,211.70,299.67,59.959,1504856704,"274151322000054","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,1043855.0,1043855.0,21485,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856763,2448004.00
09/08/2017 03:45,2,0.000,ALERT,212.61,299.67,59.965,1504856704,"201051344000867","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,825702.8,825702.8,21667,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856765,2448005.00
09/08/2017 03:45,2,0.000,ALERT,212.38,300.57,59.970,1504856704,"201051344001093","219011344069620",0.00,8.00,0,299.07,302.37,0.0,0.0,0.000,829244.2,829244.2,21672,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856767,2448006.00
09/08/2017 03:45,2,0.000,ALERT,212.38,299.67,59.975,1504856704,"201051344000900","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,847806.8,847806.8,21670,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856769,2448007.00
09/08/2017 03:45,2,0.000,ALERT,212.61,299.07,59.975,1504856704,"201051344000648","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,833799.1,833799.1,21635,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856771,2448008.00
09/08/2017 03:45,2,0.000,ALERT,212.38,300.27,59.965,1504856704,"201051344000569","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,849320.9,849320.9,21604,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856773,2448009.00
09/08/2017 03:45,2,0.000,ALERT,212.38,299.97,59.965,1504856704,"201051344000983","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,840330.5,840330.5,21639,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856774,2448010.00
09/08/2017 03:45,2,0.000,ALERT,212.61,299.67,59.965,1504856704,"201051344001158","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,823836.2,823836.2,21642,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856776,2448011.00
09/08/2017 03:45,2,0.000,ALERT,212.83,300.27,59.965,1504856704,"201051344000576","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,838416.6,838416.6,21657,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856778,2448012.00
09/08/2017 03:45,2,0.000,ALERT,212.16,298.77,59.959,1504856704,"274151322000087","219011344069620",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,1019722.5,1019722.5,21764,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504856780,2448013.00
09/08/2017 04:00,2,0.000,ALERT,213.06,300.27,60.007,1504857603,"201051344000645","219011344069620",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,837323.1,837323.1,21630,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504857605,2448014.00
09/08/2017 04:00,2,0.000,ALERT,212.38,299.67,59.954,1504857603,"274151322000085","219011344069620",0.00,7.70,0,297.57,300.87,0.0,0.0,0.000,1038165.6,1038165.6,21509,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504857607,2448015.00
09/08/2017 04:00,2,0.000,ALERT,213.29,300.27,59.938,1504857603,"201051344000633","219011344069620",0.00,7.30,0,296.06,301.17,0.0,0.0,0.000,824590.3,824590.3,21685,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857609,2448016.00
09/08/2017 04:00,2,0.000,ALERT,212.83,300.27,59.959,1504857603,"201051344000469","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,828708.7,828708.7,21643,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857611,2448017.00
09/08/2017 04:00,2,0.000,ALERT,212.16,300.57,59.959,1504857603,"201051344000646","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,822742.6,822742.6,21636,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857613,2448018.00
09/08/2017 04:00,2,0.000,ALERT,211.93,299.07,59.959,1504857603,"274151322000052","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,1082373.7,1082373.7,21508,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857615,2448019.00
09/08/2017 04:00,2,0.000,ALERT,212.61,300.87,59.959,1504857603,"201051344000585","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,837345.5,837345.5,21632,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504857616,2448020.00
09/08/2017 04:00,2,0.000,ALERT,212.38,301.17,59.970,1504857603,"201051344001230","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,827130.4,827130.4,21682,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504857618,2448021.00
09/08/2017 04:00,2,0.000,ALERT,213.06,301.77,59.954,1504857603,"201051344000582","219011344069620",0.00,7.00,0,299.67,302.98,0.0,0.0,0.000,815976.5,815976.5,21621,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504857620,2448022.00
09/08/2017 04:00,2,0.000,ALERT,212.16,300.87,59.959,1504857603,"201051344000955","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,836497.9,836497.9,21643,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857622,2448023.00
09/08/2017 04:00,2,0.000,ALERT,212.16,298.77,59.959,1504857603,"274151322000094","219011344069620",0.00,7.30,0,297.26,300.27,0.0,0.0,0.000,896582.8,896582.8,21960,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504857624,2448024.00
09/08/2017 04:00,2,0.000,ALERT,212.61,301.17,59.965,1504857603,"201051344000579","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,847162.0,847162.0,21644,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857625,2448025.00
09/08/2017 04:00,2,0.000,ALERT,212.38,301.17,59.965,1504857603,"201051344000890","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,830656.4,830656.4,21644,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857627,2448026.00
09/08/2017 04:00,2,0.000,ALERT,212.61,300.57,59.959,1504857603,"201051344000438","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,832809.4,832809.4,21628,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857629,2448027.00
09/08/2017 04:00,2,0.000,ALERT,212.61,300.27,59.965,1504857603,"201051344000417","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,735558.0,735558.0,21667,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857631,2448028.00
09/08/2017 04:00,2,0.000,ALERT,212.16,300.27,59.959,1504857603,"274151322000083","219011344069620",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,1071411.6,1071411.6,21524,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857632,2448029.00
09/08/2017 04:00,2,0.000,ALERT,212.83,299.37,59.933,1504857603,"274151322000076","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,1144336.3,1144336.3,21513,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857634,2448030.00
09/08/2017 04:00,2,0.000,ALERT,212.61,301.17,59.965,1504857603,"201051344000868","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,826997.4,826997.4,21657,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857636,2448031.00
09/08/2017 04:00,2,0.000,ALERT,212.16,300.27,59.986,1504857603,"274151322000095","219011344069620",0.00,7.30,0,298.77,301.77,0.0,0.0,0.000,1133291.4,1133291.4,21548,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857638,2448032.00
09/08/2017 04:00,2,0.000,ALERT,212.38,300.57,59.959,1504857603,"201051344000988","219011344069620",0.00,8.00,0,295.46,301.47,0.0,0.0,0.000,707804.3,707804.3,21616,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857640,2448033.00
09/08/2017 04:00,2,0.000,ALERT,212.38,300.27,59.959,1504857603,"201051344001025","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,834107.2,834107.2,21627,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504857641,2448034.00
09/08/2017 04:00,2,0.000,ALERT,212.61,300.57,59.959,1504857603,"201051344000458","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,837993.5,837993.5,21623,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857643,2448035.00
09/08/2017 04:00,2,0.000,ALERT,213.06,300.27,59.954,1504857603,"201051344000853","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,839514.8,839514.8,21653,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857645,2448036.00
09/08/2017 04:00,2,0.000,ALERT,212.83,301.17,59.954,1504857603,"201051344000685","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,832580.9,832580.9,21675,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857647,2448037.00
09/08/2017 04:00,2,0.000,ALERT,212.61,300.57,59.965,1504857603,"201051344000917","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,829254.3,829254.3,21668,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857649,2448038.00
09/08/2017 04:00,2,0.000,ALERT,212.83,301.17,59.949,1504857603,"201051344001145","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,837322.3,837322.3,21652,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857651,2448039.00
09/08/2017 04:00,2,0.000,ALERT,212.61,300.27,59.959,1504857603,"201051344000651","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,826389.2,826389.2,21643,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857652,2448040.00
09/08/2017 04:00,2,0.000,ALERT,211.70,299.67,59.965,1504857603,"274151322000088","219011344069620",0.00,8.00,0,297.26,300.57,0.0,0.0,0.000,1028415.6,1028415.6,21519,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504857654,2448041.00
09/08/2017 04:00,2,0.000,ALERT,212.61,298.77,59.954,1504857603,"274151322000068","219011344069620",0.00,9.00,0,297.26,299.97,0.0,0.0,0.000,897647.1,897647.1,21970,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857656,2448042.00
09/08/2017 04:00,2,0.000,ALERT,212.38,300.87,59.922,1504857603,"201051344001135","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,821965.1,821965.1,21601,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857658,2448043.00
09/08/2017 04:00,2,0.000,ALERT,212.38,301.17,59.954,1504857603,"201051344000594","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,841573.3,841573.3,21638,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504857660,2448044.00
09/08/2017 04:00,2,0.000,ALERT,212.61,300.87,59.944,1504857603,"201051344001203","219011344069620",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,832140.6,832140.6,21669,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857662,2448045.00
09/08/2017 04:00,2,0.000,ALERT,211.70,298.77,59.938,1504857603,"274151322000054","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,1043855.0,1043855.0,21487,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857663,2448046.00
09/08/2017 04:00,2,0.000,ALERT,213.06,300.27,59.949,1504857603,"201051344000867","219011344069620",0.00,8.50,0,297.26,302.07,0.0,0.0,0.000,825702.8,825702.8,21669,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857665,2448047.00
09/08/2017 04:00,2,0.000,ALERT,212.61,301.17,59.949,1504857603,"201051344001093","219011344069620",0.00,8.50,0,298.77,302.07,0.0,0.0,0.000,829244.2,829244.2,21674,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857667,2448048.00
09/08/2017 04:00,2,0.000,ALERT,212.61,300.57,59.949,1504857603,"201051344000900","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,847806.8,847806.8,21672,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857669,2448049.00
09/08/2017 04:00,2,0.000,ALERT,212.83,299.97,59.981,1504857603,"201051344000648","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,833799.1,833799.1,21637,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857671,2448050.00
09/08/2017 04:00,2,0.000,ALERT,212.61,301.17,59.944,1504857603,"201051344000569","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,849320.9,849320.9,21606,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857672,2448051.00
09/08/2017 04:00,2,0.000,ALERT,212.61,300.57,59.959,1504857603,"201051344000983","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,840330.5,840330.5,21641,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857674,2448052.00
09/08/2017 04:00,2,0.000,ALERT,212.83,300.27,59.959,1504857603,"201051344001158","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,823836.2,823836.2,21644,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504857676,2448053.00
09/08/2017 04:00,2,0.000,ALERT,213.06,300.87,59.965,1504857603,"201051344000576","219011344069620",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,838416.6,838416.6,21659,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857678,2448054.00
09/08/2017 04:00,2,0.000,ALERT,212.16,298.17,59.949,1504857603,"274151322000087","219011344069620",0.00,8.50,0,296.96,300.27,0.0,0.0,0.000,1019722.5,1019722.5,21766,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504857679,2448055.00
09/08/2017 04:15,2,0.000,ALERT,212.16,299.07,59.917,1504858503,"201051344000645","219011344069620",0.00,8.50,0,295.76,301.77,0.0,0.0,0.000,837323.1,837323.1,21632,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858505,2448056.00
09/08/2017 04:15,2,0.000,ALERT,211.48,298.77,59.933,1504858503,"274151322000085","219011344069620",0.00,7.70,0,294.56,300.87,0.0,0.0,0.000,1038165.6,1038165.6,21511,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858507,2448057.00
09/08/2017 04:15,2,0.000,ALERT,212.38,299.07,59.954,1504858503,"201051344000633","219011344069620",0.00,7.30,0,293.96,301.47,0.0,0.0,0.000,824590.3,824590.3,21687,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858508,2448058.00
09/08/2017 04:15,2,0.000,ALERT,211.93,299.07,59.938,1504858503,"201051344000469","219011344069620",0.00,7.30,0,294.86,301.77,0.0,0.0,0.000,828708.7,828708.7,21645,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858510,2448059.00
09/08/2017 04:15,2,0.000,ALERT,211.48,299.67,59.959,1504858503,"201051344000646","219011344069620",0.00,7.30,0,295.46,302.07,0.0,0.0,0.000,822742.6,822742.6,21638,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858512,2448060.00
09/08/2017 04:15,2,0.000,ALERT,211.25,298.77,59.949,1504858503,"274151322000052","219011344069620",0.00,8.00,0,294.56,301.17,0.0,0.0,0.000,1082373.7,1082373.7,21510,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504858514,2448061.00
09/08/2017 04:15,2,0.000,ALERT,211.93,299.97,59.954,1504858503,"201051344000585","219011344069620",0.00,7.70,0,295.46,302.37,0.0,0.0,0.000,837345.5,837345.5,21634,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858516,2448062.00
09/08/2017 04:15,2,0.000,ALERT,211.70,299.97,59.970,1504858503,"201051344001230","219011344069620",0.00,7.30,0,296.36,302.68,0.0,0.0,0.000,827130.4,827130.4,21684,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858517,2448063.00
09/08/2017 04:15,2,0.000,ALERT,212.16,300.57,59.965,1504858503,"201051344000582","219011344069620",0.00,7.00,0,296.66,302.98,0.0,0.0,0.000,815976.5,815976.5,21623,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504858519,2448064.00
09/08/2017 04:15,2,0.000,ALERT,211.25,299.67,59.949,1504858503,"201051344000955","219011344069620",0.00,7.30,0,296.06,302.37,0.0,0.0,0.000,836497.9,836497.9,21645,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504858521,2448065.00
09/08/2017 04:15,2,0.000,ALERT,211.25,297.57,59.965,1504858503,"274151322000094","219011344069620",0.00,7.30,0,294.26,300.57,0.0,0.0,0.000,896582.8,896582.8,21962,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858523,2448066.00
