ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2017 04:15,2,0.000,ALERT,211.93,299.97,59.991,1504858503,"201051344000579","219011344069620",0.00,7.70,0,296.36,302.68,0.0,0.0,0.000,847162.0,847162.0,21646,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858524,2448067.00
09/08/2017 04:15,2,0.000,ALERT,211.48,300.27,59.965,1504858503,"201051344000890","219011344069620",0.00,7.70,0,296.36,303.58,0.0,0.0,0.000,830656.4,830656.4,21646,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858526,2448068.00
09/08/2017 04:15,2,0.000,ALERT,211.70,299.97,59.965,1504858503,"201051344000438","219011344069620",0.00,7.00,0,296.06,302.37,0.0,0.0,0.000,832809.4,832809.4,21630,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858528,2448069.00
09/08/2017 04:15,2,0.000,ALERT,211.93,299.37,59.970,1504858503,"201051344000417","219011344069620",0.00,7.30,0,295.46,301.77,0.0,0.0,0.000,735558.0,735558.0,21669,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858530,2448070.00
09/08/2017 04:15,2,0.000,ALERT,211.48,299.07,59.959,1504858503,"274151322000083","219011344069620",0.00,7.70,0,294.56,301.47,0.0,0.0,0.000,1071411.6,1071411.6,21526,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858532,2448071.00
09/08/2017 04:15,2,0.000,ALERT,212.16,298.47,60.002,1504858503,"274151322000076","219011344069620",0.00,8.00,0,294.56,301.17,0.0,0.0,0.000,1144336.3,1144336.3,21515,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858534,2448072.00
09/08/2017 04:15,2,0.000,ALERT,211.70,299.67,59.965,1504858503,"201051344000868","219011344069620",0.00,7.70,0,296.36,302.98,0.0,0.0,0.000,826997.4,826997.4,21659,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504858535,2448073.00
09/08/2017 04:15,2,0.000,ALERT,211.25,299.07,59.965,1504858503,"274151322000095","219011344069620",0.00,7.00,0,295.76,301.77,0.0,0.0,0.000,1133291.4,1133291.4,21550,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858537,2448074.00
09/08/2017 04:15,2,0.000,ALERT,211.70,299.07,59.954,1504858503,"201051344000988","219011344069620",0.00,8.00,0,293.36,301.77,0.0,0.0,0.000,707804.3,707804.3,21618,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858539,2448075.00
09/08/2017 04:15,2,0.000,ALERT,211.48,299.07,59.986,1504858503,"201051344001025","219011344069620",0.00,7.00,0,295.46,302.98,0.0,0.0,0.000,834107.2,834107.2,21629,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858541,2448076.00
09/08/2017 04:15,2,0.000,ALERT,211.70,299.37,60.012,1504858503,"201051344000458","219011344069620",0.00,9.30,0,296.06,302.98,0.0,0.0,0.000,837993.5,837993.5,21625,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858543,2448077.00
09/08/2017 04:15,2,0.000,ALERT,212.38,299.07,59.975,1504858503,"201051344000853","219011344069620",0.00,7.70,0,295.76,302.37,0.0,0.0,0.000,839514.8,839514.8,21655,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858545,2448078.00
09/08/2017 04:15,2,0.000,ALERT,211.93,299.97,60.002,1504858503,"201051344000685","219011344069620",0.00,7.70,0,296.06,302.68,0.0,0.0,0.000,832580.9,832580.9,21677,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858546,2448079.00
09/08/2017 04:15,2,0.000,ALERT,211.93,299.67,60.012,1504858503,"201051344000917","219011344069620",0.00,8.50,0,294.86,302.07,0.0,0.0,0.000,829254.3,829254.3,21670,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858548,2448080.00
09/08/2017 04:15,2,0.000,ALERT,211.93,300.27,59.970,1504858503,"201051344001145","219011344069620",0.00,7.70,0,296.36,302.98,0.0,0.0,0.000,837322.3,837322.3,21654,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858550,2448081.00
09/08/2017 04:15,2,0.000,ALERT,211.93,299.37,59.970,1504858503,"201051344000651","219011344069620",0.00,6.70,0,295.46,302.07,0.0,0.0,0.000,826389.2,826389.2,21645,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858552,2448082.00
09/08/2017 04:15,2,0.000,ALERT,211.03,298.47,59.975,1504858503,"274151322000088","219011344069620",0.00,8.00,0,294.56,300.87,0.0,0.0,0.000,1028415.6,1028415.6,21521,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858554,2448083.00
09/08/2017 04:15,2,0.000,ALERT,211.93,297.26,59.959,1504858503,"274151322000068","219011344069620",0.00,9.00,0,293.96,299.97,0.0,0.0,0.000,897647.1,897647.1,21972,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858556,2448084.00
09/08/2017 04:15,2,0.000,ALERT,211.48,299.97,59.970,1504858503,"201051344001135","219011344069620",0.00,7.30,0,296.06,302.98,0.0,0.0,0.000,821965.1,821965.1,21603,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858558,2448085.00
09/08/2017 04:15,2,0.000,ALERT,211.70,299.67,59.970,1504858503,"201051344000594","219011344069620",0.00,7.70,0,295.46,302.68,0.0,0.0,0.000,841573.3,841573.3,21640,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858559,2448086.00
09/08/2017 04:15,2,0.000,ALERT,211.93,299.67,59.970,1504858503,"201051344001203","219011344069620",0.00,7.30,0,296.06,304.48,0.0,0.0,0.000,832140.6,832140.6,21671,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504858561,2448087.00
09/08/2017 04:15,2,0.000,ALERT,211.25,298.17,59.944,1504858503,"274151322000054","219011344069620",0.00,8.50,0,294.56,301.17,0.0,0.0,0.000,1043855.0,1043855.0,21489,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858563,2448088.00
09/08/2017 04:15,2,0.000,ALERT,212.16,298.77,59.975,1504858503,"201051344000867","219011344069620",0.00,8.50,0,295.46,302.68,0.0,0.0,0.000,825702.8,825702.8,21671,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858565,2448089.00
09/08/2017 04:15,2,0.000,ALERT,211.93,299.97,59.970,1504858503,"201051344001093","219011344069620",0.00,8.50,0,295.76,302.68,0.0,0.0,0.000,829244.2,829244.2,21676,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858567,2448090.00
09/08/2017 04:15,2,0.000,ALERT,211.70,299.37,59.975,1504858503,"201051344000900","219011344069620",0.00,8.00,0,295.16,302.07,0.0,0.0,0.000,847806.8,847806.8,21674,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858569,2448091.00
09/08/2017 04:15,2,0.000,ALERT,211.93,298.47,59.949,1504858503,"201051344000648","219011344069620",0.00,7.30,0,295.46,302.07,0.0,0.0,0.000,833799.1,833799.1,21639,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858571,2448092.00
09/08/2017 04:15,2,0.000,ALERT,211.93,299.67,59.954,1504858503,"201051344000569","219011344069620",0.00,8.00,0,296.36,302.98,0.0,0.0,0.000,849320.9,849320.9,21608,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858572,2448093.00
09/08/2017 04:15,2,0.000,ALERT,211.70,299.37,59.981,1504858503,"201051344000983","219011344069620",0.00,8.00,0,296.06,302.37,0.0,0.0,0.000,840330.5,840330.5,21643,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858574,2448094.00
09/08/2017 04:15,2,0.000,ALERT,211.93,298.77,59.975,1504858503,"201051344001158","219011344069620",0.00,7.00,0,295.16,301.77,0.0,0.0,0.000,823836.2,823836.2,21646,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858576,2448095.00
09/08/2017 04:15,2,0.000,ALERT,212.38,299.37,59.970,1504858503,"201051344000576","219011344069620",0.00,8.00,0,295.76,302.37,0.0,0.0,0.000,838416.6,838416.6,21661,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858578,2448096.00
09/08/2017 04:15,2,0.000,ALERT,211.70,297.87,59.996,1504858503,"274151322000087","219011344069620",0.00,8.50,0,293.66,300.27,0.0,0.0,0.000,1019722.5,1019722.5,21768,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504858580,2448097.00
09/08/2017 04:30,2,0.000,ALERT,211.93,298.17,59.954,1504859403,"201051344000645","219011344069620",0.00,8.50,0,297.26,300.87,0.0,0.0,0.000,837323.1,837323.1,21634,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859405,2448098.00
09/08/2017 04:30,2,0.000,ALERT,211.25,297.26,59.949,1504859403,"274151322000085","219011344069620",0.00,7.70,0,295.76,299.67,0.0,0.0,0.000,1038165.6,1038165.6,21513,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859407,2448099.00
09/08/2017 04:30,2,0.000,ALERT,212.16,297.87,59.959,1504859403,"201051344000633","219011344069620",0.00,7.70,0,295.76,300.57,0.0,0.0,0.000,824590.3,824590.3,21689,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859409,2448100.00
09/08/2017 04:30,2,0.000,ALERT,211.70,298.17,59.954,1504859403,"201051344000469","219011344069620",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,828708.7,828708.7,21647,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859410,2448101.00
09/08/2017 04:30,2,0.000,ALERT,211.25,299.67,59.965,1504859403,"201051344000646","219011344069620",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,822742.6,822742.6,21640,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859412,2448102.00
09/08/2017 04:30,2,0.000,ALERT,211.03,297.57,59.907,1504859403,"274151322000052","219011344069620",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,1082373.7,1082373.7,21512,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504859414,2448103.00
09/08/2017 04:30,2,0.000,ALERT,211.93,300.27,59.965,1504859403,"201051344000585","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,837345.5,837345.5,21636,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859416,2448104.00
09/08/2017 04:30,2,0.000,ALERT,211.48,300.27,59.959,1504859403,"201051344001230","219011344069620",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,827130.4,827130.4,21686,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504859418,2448105.00
09/08/2017 04:30,2,0.000,ALERT,212.16,300.87,59.933,1504859403,"201051344000582","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,815976.5,815976.5,21625,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859419,2448106.00
09/08/2017 04:30,2,0.000,ALERT,211.25,299.97,59.965,1504859403,"201051344000955","219011344069620",0.00,7.70,0,297.87,301.17,0.0,0.0,0.000,836497.9,836497.9,21647,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859421,2448107.00
09/08/2017 04:30,2,0.000,ALERT,211.03,296.66,59.959,1504859403,"274151322000094","219011344069620",0.00,7.30,0,295.46,299.07,0.0,0.0,0.000,896582.8,896582.8,21964,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859423,2448108.00
09/08/2017 04:30,2,0.000,ALERT,211.48,298.77,59.965,1504859403,"201051344000579","219011344069620",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,847162.0,847162.0,21648,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859425,2448109.00
09/08/2017 04:30,2,0.000,ALERT,211.48,300.57,59.954,1504859403,"201051344000890","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,830656.4,830656.4,21648,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859427,2448110.00
09/08/2017 04:30,2,0.000,ALERT,211.93,300.27,59.965,1504859403,"201051344000438","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,832809.4,832809.4,21632,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859429,2448111.00
09/08/2017 04:30,2,0.000,ALERT,211.93,299.67,59.965,1504859403,"201051344000417","219011344069620",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,735558.0,735558.0,21671,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859430,2448112.00
09/08/2017 04:30,2,0.000,ALERT,211.03,297.57,59.965,1504859403,"274151322000083","219011344069620",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,1071411.6,1071411.6,21528,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859432,2448113.00
09/08/2017 04:30,2,0.000,ALERT,211.70,296.96,59.928,1504859403,"274151322000076","219011344069620",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,1144336.3,1144336.3,21517,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859434,2448114.00
09/08/2017 04:30,2,0.000,ALERT,211.48,298.77,60.002,1504859403,"201051344000868","219011344069620",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,826997.4,826997.4,21661,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859436,2448115.00
09/08/2017 04:30,2,0.000,ALERT,211.03,297.87,59.970,1504859403,"274151322000095","219011344069620",0.00,7.30,0,296.96,300.87,0.0,0.0,0.000,1133291.4,1133291.4,21552,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859438,2448116.00
09/08/2017 04:30,2,0.000,ALERT,211.25,298.17,59.938,1504859403,"201051344000988","219011344069620",0.00,8.00,0,294.86,300.57,0.0,0.0,0.000,707804.3,707804.3,21620,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859439,2448117.00
09/08/2017 04:30,2,0.000,ALERT,211.48,299.37,59.996,1504859403,"201051344001025","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,834107.2,834107.2,21631,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859441,2448118.00
09/08/2017 04:30,2,0.000,ALERT,211.48,298.47,59.965,1504859403,"201051344000458","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,837993.5,837993.5,21627,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859443,2448119.00
09/08/2017 04:30,2,0.000,ALERT,212.16,298.17,59.996,1504859403,"201051344000853","219011344069620",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,839514.8,839514.8,21657,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859445,2448120.00
09/08/2017 04:30,2,0.000,ALERT,211.93,300.27,59.959,1504859403,"201051344000685","219011344069620",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,832580.9,832580.9,21679,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504859447,2448121.00
09/08/2017 04:30,2,0.000,ALERT,211.70,299.37,59.965,1504859403,"201051344000917","219011344069620",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,829254.3,829254.3,21672,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859448,2448122.00
09/08/2017 04:30,2,0.000,ALERT,211.93,300.27,59.965,1504859403,"201051344001145","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,837322.3,837322.3,21656,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859450,2448123.00
09/08/2017 04:30,2,0.000,ALERT,211.70,299.37,59.981,1504859403,"201051344000651","219011344069620",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,826389.2,826389.2,21647,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504859452,2448124.00
09/08/2017 04:30,2,0.000,ALERT,210.57,296.66,59.949,1504859403,"274151322000088","219011344069620",0.00,8.50,0,295.76,299.37,0.0,0.0,0.000,1028415.6,1028415.6,21523,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859454,2448125.00
09/08/2017 04:30,2,0.000,ALERT,211.70,296.66,59.965,1504859403,"274151322000068","219011344069620",0.00,9.30,0,295.46,298.77,0.0,0.0,0.000,897647.1,897647.1,21974,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504859456,2448126.00
09/08/2017 04:30,2,0.000,ALERT,211.25,299.97,59.944,1504859403,"201051344001135","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,821965.1,821965.1,21605,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504859457,2448127.00
09/08/2017 04:30,2,0.000,ALERT,211.25,299.07,60.012,1504859403,"201051344000594","219011344069620",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,841573.3,841573.3,21642,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859459,2448128.00
09/08/2017 04:30,2,0.000,ALERT,211.70,299.97,59.959,1504859403,"201051344001203","219011344069620",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,832140.6,832140.6,21673,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504859461,2448129.00
09/08/2017 04:30,2,0.000,ALERT,211.03,297.87,59.965,1504859403,"274151322000054","219011344069620",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,1043855.0,1043855.0,21491,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504859463,2448130.00
09/08/2017 04:30,2,0.000,ALERT,211.70,297.87,59.944,1504859403,"201051344000867","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,825702.8,825702.8,21673,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859465,2448131.00
09/08/2017 04:30,2,0.000,ALERT,211.70,299.97,59.959,1504859403,"201051344001093","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,829244.2,829244.2,21678,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504859466,2448132.00
09/08/2017 04:30,2,0.000,ALERT,211.48,298.47,59.959,1504859403,"201051344000900","219011344069620",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,847806.8,847806.8,21676,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859468,2448133.00
09/08/2017 04:30,2,0.000,ALERT,211.70,297.57,59.954,1504859403,"201051344000648","219011344069620",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,833799.1,833799.1,21641,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859470,2448134.00
09/08/2017 04:30,2,0.000,ALERT,211.70,299.07,59.954,1504859403,"201051344000569","219011344069620",0.00,8.50,0,297.87,301.47,0.0,0.0,0.000,849320.9,849320.9,21610,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859472,2448135.00
09/08/2017 04:30,2,0.000,ALERT,211.48,298.47,59.949,1504859403,"201051344000983","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,840330.5,840330.5,21645,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859474,2448136.00
09/08/2017 04:30,2,0.000,ALERT,211.48,298.17,59.965,1504859403,"201051344001158","219011344069620",0.00,7.30,0,296.66,300.27,0.0,0.0,0.000,823836.2,823836.2,21648,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859475,2448137.00
09/08/2017 04:30,2,0.000,ALERT,211.93,298.77,60.002,1504859403,"201051344000576","219011344069620",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,838416.6,838416.6,21663,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859477,2448138.00
09/08/2017 04:30,2,0.000,ALERT,211.03,296.06,59.933,1504859403,"274151322000087","219011344069620",0.00,8.50,0,295.16,299.07,0.0,0.0,0.000,1019722.5,1019722.5,21770,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504859479,2448139.00
09/08/2017 04:45,2,0.000,ALERT,212.16,298.77,60.002,1504860303,"201051344000645","219011344069620",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,837323.1,837323.1,21636,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860306,2448140.00
09/08/2017 04:45,2,0.000,ALERT,211.48,297.87,59.991,1504860303,"274151322000085","219011344069620",0.00,8.00,0,295.76,299.37,0.0,0.0,0.000,1038165.6,1038165.6,21515,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860308,2448141.00
09/08/2017 04:45,2,0.000,ALERT,212.38,298.47,59.970,1504860303,"201051344000633","219011344069620",0.00,7.70,0,294.56,299.67,0.0,0.0,0.000,824590.3,824590.3,21691,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860309,2448142.00
09/08/2017 04:45,2,0.000,ALERT,211.93,299.07,59.996,1504860303,"201051344000469","219011344069620",0.00,7.70,0,295.16,299.97,0.0,0.0,0.000,828708.7,828708.7,21649,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504860311,2448143.00
09/08/2017 04:45,2,0.000,ALERT,211.25,299.07,60.002,1504860303,"201051344000646","219011344069620",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,822742.6,822742.6,21642,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860313,2448144.00
09/08/2017 04:45,2,0.000,ALERT,211.03,298.47,59.996,1504860303,"274151322000052","219011344069620",0.00,9.00,0,295.46,299.67,0.0,0.0,0.000,1082373.7,1082373.7,21514,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860315,2448145.00
09/08/2017 04:45,2,0.000,ALERT,211.70,299.37,60.007,1504860303,"201051344000585","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,837345.5,837345.5,21638,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860317,2448146.00
09/08/2017 04:45,2,0.000,ALERT,211.48,299.67,60.012,1504860303,"201051344001230","219011344069620",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,827130.4,827130.4,21688,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860318,2448147.00
09/08/2017 04:45,2,0.000,ALERT,211.93,299.97,60.002,1504860303,"201051344000582","219011344069620",0.00,7.70,0,299.07,302.07,0.0,0.0,0.000,815976.5,815976.5,21627,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504860320,2448148.00
09/08/2017 04:45,2,0.000,ALERT,211.03,299.07,60.018,1504860303,"201051344000955","219011344069620",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,836497.9,836497.9,21649,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860322,2448149.00
09/08/2017 04:45,2,0.000,ALERT,211.25,297.26,60.007,1504860303,"274151322000094","219011344069620",0.00,7.70,0,295.16,298.47,0.0,0.0,0.000,896582.8,896582.8,21966,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860324,2448150.00
09/08/2017 04:45,2,0.000,ALERT,211.70,299.67,60.007,1504860303,"201051344000579","219011344069620",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,847162.0,847162.0,21650,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504860325,2448151.00
09/08/2017 04:45,2,0.000,ALERT,211.25,299.67,60.039,1504860303,"201051344000890","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,830656.4,830656.4,21650,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860327,2448152.00
09/08/2017 04:45,2,0.000,ALERT,211.48,299.07,60.023,1504860303,"201051344000438","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,832809.4,832809.4,21634,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860329,2448153.00
09/08/2017 04:45,2,0.000,ALERT,211.70,298.47,60.012,1504860303,"201051344000417","219011344069620",0.00,8.00,0,297.57,300.87,0.0,0.0,0.000,735558.0,735558.0,21673,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860331,2448154.00
09/08/2017 04:45,2,0.000,ALERT,211.48,297.87,60.002,1504860303,"274151322000083","219011344069620",0.00,8.00,0,295.76,299.67,0.0,0.0,0.000,1071411.6,1071411.6,21530,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860333,2448155.00
09/08/2017 04:45,2,0.000,ALERT,211.93,297.87,59.991,1504860303,"274151322000076","219011344069620",0.00,9.00,0,295.46,299.37,0.0,0.0,0.000,1144336.3,1144336.3,21519,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860335,2448156.00
09/08/2017 04:45,2,0.000,ALERT,211.70,299.37,60.007,1504860303,"201051344000868","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,826997.4,826997.4,21663,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504860337,2448157.00
09/08/2017 04:45,2,0.000,ALERT,211.48,298.77,60.023,1504860303,"274151322000095","219011344069620",0.00,7.70,0,296.66,300.27,0.0,0.0,0.000,1133291.4,1133291.4,21554,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504860339,2448158.00
09/08/2017 04:45,2,0.000,ALERT,211.70,298.77,60.007,1504860303,"201051344000988","219011344069620",0.00,8.50,0,294.26,299.97,0.0,0.0,0.000,707804.3,707804.3,21622,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860340,2448159.00
09/08/2017 04:45,2,0.000,ALERT,211.25,298.47,59.965,1504860303,"201051344001025","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,834107.2,834107.2,21633,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504860342,2448160.00
09/08/2017 04:45,2,0.000,ALERT,211.70,299.07,60.002,1504860303,"201051344000458","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,837993.5,837993.5,21629,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860344,2448161.00
09/08/2017 04:45,2,0.000,ALERT,212.38,298.77,60.002,1504860303,"201051344000853","219011344069620",0.00,8.50,0,296.06,300.57,0.0,0.0,0.000,839514.8,839514.8,21659,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860346,2448162.00
09/08/2017 04:45,2,0.000,ALERT,211.93,299.37,59.996,1504860303,"201051344000685","219011344069620",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,832580.9,832580.9,21681,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860348,2448163.00
09/08/2017 04:45,2,0.000,ALERT,211.70,298.77,60.002,1504860303,"201051344000917","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,829254.3,829254.3,21674,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860349,2448164.00
09/08/2017 04:45,2,0.000,ALERT,211.93,299.67,59.996,1504860303,"201051344001145","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,837322.3,837322.3,21658,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860351,2448165.00
09/08/2017 04:45,2,0.000,ALERT,211.70,298.77,59.991,1504860303,"201051344000651","219011344069620",0.00,7.00,0,297.57,300.87,0.0,0.0,0.000,826389.2,826389.2,21649,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860353,2448166.00
09/08/2017 04:45,2,0.000,ALERT,211.03,297.57,59.981,1504860303,"274151322000088","219011344069620",0.00,8.50,0,295.46,299.07,0.0,0.0,0.000,1028415.6,1028415.6,21525,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860355,2448167.00
09/08/2017 04:45,2,0.000,ALERT,211.93,296.96,59.991,1504860303,"274151322000068","219011344069620",0.00,9.30,0,295.16,298.47,0.0,0.0,0.000,897647.1,897647.1,21976,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504860356,2448168.00
09/08/2017 04:45,2,0.000,ALERT,211.25,299.37,59.986,1504860303,"201051344001135","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,821965.1,821965.1,21607,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860358,2448169.00
09/08/2017 04:45,2,0.000,ALERT,211.48,299.67,59.986,1504860303,"201051344000594","219011344069620",0.00,8.00,0,296.06,300.57,0.0,0.0,0.000,841573.3,841573.3,21644,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504860360,2448170.00
09/08/2017 04:45,2,0.000,ALERT,211.70,299.37,59.959,1504860303,"201051344001203","219011344069620",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,832140.6,832140.6,21675,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860362,2448171.00
09/08/2017 04:45,2,0.000,ALERT,211.48,298.17,59.986,1504860303,"274151322000054","219011344069620",0.00,9.00,0,295.76,299.67,0.0,0.0,0.000,1043855.0,1043855.0,21493,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860364,2448172.00
09/08/2017 04:45,2,0.000,ALERT,211.93,298.77,59.996,1504860303,"201051344000867","219011344069620",0.00,9.00,0,295.76,300.57,0.0,0.0,0.000,825702.8,825702.8,21675,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860365,2448173.00
09/08/2017 04:45,2,0.000,ALERT,211.48,299.07,60.034,1504860303,"201051344001093","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,829244.2,829244.2,21680,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860367,2448174.00
09/08/2017 04:45,2,0.000,ALERT,211.70,299.07,59.991,1504860303,"201051344000900","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,847806.8,847806.8,21678,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860369,2448175.00
09/08/2017 04:45,2,0.000,ALERT,211.48,297.57,60.028,1504860303,"201051344000648","219011344069620",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,833799.1,833799.1,21643,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860371,2448176.00
09/08/2017 04:45,2,0.000,ALERT,211.70,299.67,59.991,1504860303,"201051344000569","219011344069620",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,849320.9,849320.9,21612,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860373,2448177.00
09/08/2017 04:45,2,0.000,ALERT,211.70,299.07,59.981,1504860303,"201051344000983","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,840330.5,840330.5,21647,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860374,2448178.00
09/08/2017 04:45,2,0.000,ALERT,211.70,298.47,59.981,1504860303,"201051344001158","219011344069620",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,823836.2,823836.2,21650,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860376,2448179.00
09/08/2017 04:45,2,0.000,ALERT,212.16,299.37,59.991,1504860303,"201051344000576","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,838416.6,838416.6,21665,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504860378,2448180.00
09/08/2017 04:45,2,0.000,ALERT,211.48,296.96,59.975,1504860303,"274151322000087","219011344069620",0.00,9.00,0,294.86,298.77,0.0,0.0,0.000,1019722.5,1019722.5,21772,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504860380,2448181.00
09/08/2017 05:00,2,0.000,ALERT,212.61,299.37,59.922,1504861204,"201051344000645","219011344069620",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,837323.1,837323.1,21638,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861206,2448182.00
09/08/2017 05:00,2,0.000,ALERT,211.93,299.07,59.959,1504861204,"274151322000085","219011344069620",0.00,8.00,0,295.46,300.27,0.0,0.0,0.000,1038165.6,1038165.6,21517,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861207,2448183.00
09/08/2017 05:00,2,0.000,ALERT,212.83,299.07,59.938,1504861204,"201051344000633","219011344069620",0.00,7.70,0,295.16,300.57,0.0,0.0,0.000,824590.3,824590.3,21693,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504861209,2448184.00
09/08/2017 05:00,2,0.000,ALERT,212.38,299.37,59.922,1504861204,"201051344000469","219011344069620",0.00,7.70,0,295.76,300.57,0.0,0.0,0.000,828708.7,828708.7,21651,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504861211,2448185.00
09/08/2017 05:00,2,0.000,ALERT,211.93,299.67,59.959,1504861204,"201051344000646","219011344069620",0.00,8.00,0,296.36,301.17,0.0,0.0,0.000,822742.6,822742.6,21644,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861213,2448186.00
09/08/2017 05:00,2,0.000,ALERT,211.48,298.17,59.954,1504861204,"274151322000052","219011344069620",0.00,9.00,0,295.16,300.57,0.0,0.0,0.000,1082373.7,1082373.7,21516,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861214,2448187.00
09/08/2017 05:00,2,0.000,ALERT,212.38,299.97,59.965,1504861204,"201051344000585","219011344069620",0.00,8.00,0,296.36,301.17,0.0,0.0,0.000,837345.5,837345.5,21640,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861216,2448188.00
09/08/2017 05:00,2,0.000,ALERT,212.16,300.27,59.991,1504861204,"201051344001230","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,827130.4,827130.4,21690,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861218,2448189.00
09/08/2017 05:00,2,0.000,ALERT,212.61,300.57,59.970,1504861204,"201051344000582","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,815976.5,815976.5,21629,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504861220,2448190.00
09/08/2017 05:00,2,0.000,ALERT,211.70,299.67,59.970,1504861204,"201051344000955","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,836497.9,836497.9,21651,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861222,2448191.00
09/08/2017 05:00,2,0.000,ALERT,211.70,298.17,59.975,1504861204,"274151322000094","219011344069620",0.00,7.70,0,294.86,299.67,0.0,0.0,0.000,896582.8,896582.8,21968,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861223,2448192.00
09/08/2017 05:00,2,0.000,ALERT,211.93,299.67,59.970,1504861204,"201051344000579","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,847162.0,847162.0,21652,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861225,2448193.00
09/08/2017 05:00,2,0.000,ALERT,211.93,300.27,59.970,1504861204,"201051344000890","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,830656.4,830656.4,21652,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504861227,2448194.00
09/08/2017 05:00,2,0.000,ALERT,212.16,299.67,59.975,1504861204,"201051344000438","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,832809.4,832809.4,21636,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861229,2448195.00
09/08/2017 05:00,2,0.000,ALERT,212.38,299.37,59.975,1504861204,"201051344000417","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,735558.0,735558.0,21675,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504861231,2448196.00
09/08/2017 05:00,2,0.000,ALERT,211.93,298.77,59.996,1504861204,"274151322000083","219011344069620",0.00,8.50,0,295.76,300.57,0.0,0.0,0.000,1071411.6,1071411.6,21532,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504861232,2448197.00
09/08/2017 05:00,2,0.000,ALERT,212.16,298.77,59.975,1504861204,"274151322000076","219011344069620",0.00,9.00,0,295.16,300.57,0.0,0.0,0.000,1144336.3,1144336.3,21521,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861234,2448198.00
09/08/2017 05:00,2,0.000,ALERT,212.16,299.97,59.975,1504861204,"201051344000868","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,826997.4,826997.4,21665,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861236,2448199.00
09/08/2017 05:00,2,0.000,ALERT,211.70,299.07,59.970,1504861204,"274151322000095","219011344069620",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,1133291.4,1133291.4,21556,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861238,2448200.00
09/08/2017 05:00,2,0.000,ALERT,211.93,299.07,59.981,1504861204,"201051344000988","219011344069620",0.00,8.50,0,294.56,300.57,0.0,0.0,0.000,707804.3,707804.3,21624,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861240,2448201.00
09/08/2017 05:00,2,0.000,ALERT,211.93,299.07,59.954,1504861204,"201051344001025","219011344069620",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,834107.2,834107.2,21635,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504861241,2448202.00
09/08/2017 05:00,2,0.000,ALERT,211.93,299.07,59.970,1504861204,"201051344000458","219011344069620",0.00,9.70,0,296.96,301.77,0.0,0.0,0.000,837993.5,837993.5,21631,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861243,2448203.00
09/08/2017 05:00,2,0.000,ALERT,212.61,298.77,59.970,1504861204,"201051344000853","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,839514.8,839514.8,21661,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861245,2448204.00
09/08/2017 05:00,2,0.000,ALERT,212.38,299.67,59.970,1504861204,"201051344000685","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,832580.9,832580.9,21683,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861247,2448205.00
09/08/2017 05:00,2,0.000,ALERT,212.38,299.37,59.965,1504861204,"201051344000917","219011344069620",0.00,9.30,0,295.76,300.57,0.0,0.0,0.000,829254.3,829254.3,21676,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504861249,2448206.00
09/08/2017 05:00,2,0.000,ALERT,212.38,299.97,59.965,1504861204,"201051344001145","219011344069620",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,837322.3,837322.3,21660,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504861251,2448207.00
09/08/2017 05:00,2,0.000,ALERT,212.16,299.07,59.970,1504861204,"201051344000651","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,826389.2,826389.2,21651,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861252,2448208.00
09/08/2017 05:00,2,0.000,ALERT,211.25,297.87,59.917,1504861204,"274151322000088","219011344069620",0.00,9.00,0,295.46,299.97,0.0,0.0,0.000,1028415.6,1028415.6,21527,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861254,2448209.00
09/08/2017 05:00,2,0.000,ALERT,212.38,297.57,59.954,1504861204,"274151322000068","219011344069620",0.00,9.70,0,294.86,299.37,0.0,0.0,0.000,897647.1,897647.1,21978,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861256,2448210.00
09/08/2017 05:00,2,0.000,ALERT,211.70,299.67,59.954,1504861204,"201051344001135","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,821965.1,821965.1,21609,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861258,2448211.00
