ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2017 05:00,2,0.000,ALERT,211.93,299.97,59.954,1504861204,"201051344000594","219011344069620",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,841573.3,841573.3,21646,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861260,2448212.00
09/08/2017 05:00,2,0.000,ALERT,212.16,299.67,59.933,1504861204,"201051344001203","219011344069620",0.00,7.70,0,296.96,302.98,0.0,0.0,0.000,832140.6,832140.6,21677,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861262,2448213.00
09/08/2017 05:00,2,0.000,ALERT,211.48,298.17,59.954,1504861204,"274151322000054","219011344069620",0.00,9.00,0,295.46,300.57,0.0,0.0,0.000,1043855.0,1043855.0,21495,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861263,2448214.00
09/08/2017 05:00,2,0.000,ALERT,212.38,299.07,59.954,1504861204,"201051344000867","219011344069620",0.00,9.00,0,296.36,301.47,0.0,0.0,0.000,825702.8,825702.8,21677,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861265,2448215.00
09/08/2017 05:00,2,0.000,ALERT,212.16,299.97,59.959,1504861204,"201051344001093","219011344069620",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,829244.2,829244.2,21682,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861267,2448216.00
09/08/2017 05:00,2,0.000,ALERT,211.93,299.37,59.938,1504861204,"201051344000900","219011344069620",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,847806.8,847806.8,21680,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504861269,2448217.00
09/08/2017 05:00,2,0.000,ALERT,212.16,298.77,59.954,1504861204,"201051344000648","219011344069620",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,833799.1,833799.1,21645,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861271,2448218.00
09/08/2017 05:00,2,0.000,ALERT,212.16,299.67,59.954,1504861204,"201051344000569","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,849320.9,849320.9,21614,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504861272,2448219.00
09/08/2017 05:00,2,0.000,ALERT,212.16,299.37,59.959,1504861204,"201051344000983","219011344069620",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,840330.5,840330.5,21649,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861274,2448220.00
09/08/2017 05:00,2,0.000,ALERT,212.16,298.77,59.954,1504861204,"201051344001158","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,823836.2,823836.2,21652,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861276,2448221.00
09/08/2017 05:00,2,0.000,ALERT,212.38,299.37,59.949,1504861204,"201051344000576","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,838416.6,838416.6,21667,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504861278,2448222.00
09/08/2017 05:00,2,0.000,ALERT,211.70,297.57,59.959,1504861204,"274151322000087","219011344069620",0.00,9.00,0,294.56,299.67,0.0,0.0,0.000,1019722.5,1019722.5,21774,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504861280,2448223.00
09/08/2017 05:15,2,0.000,ALERT,211.70,298.17,59.991,1504862103,"201051344000645","219011344069620",0.00,9.00,0,294.56,300.87,0.0,0.0,0.000,837323.1,837323.1,21640,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504862105,2448224.00
09/08/2017 05:15,2,0.000,ALERT,210.80,296.96,59.954,1504862103,"274151322000085","219011344069620",0.00,8.00,0,293.06,299.97,0.0,0.0,0.000,1038165.6,1038165.6,21519,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504862107,2448225.00
09/08/2017 05:15,2,0.000,ALERT,211.93,297.87,59.959,1504862103,"201051344000633","219011344069620",0.00,7.70,0,293.06,300.27,0.0,0.0,0.000,824590.3,824590.3,21695,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504862109,2448226.00
09/08/2017 05:15,2,0.000,ALERT,211.25,298.17,59.954,1504862103,"201051344000469","219011344069620",0.00,7.70,0,293.66,300.57,0.0,0.0,0.000,828708.7,828708.7,21653,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504862111,2448227.00
09/08/2017 05:15,2,0.000,ALERT,211.48,299.07,59.949,1504862103,"201051344000646","219011344069620",0.00,8.00,0,293.96,300.87,0.0,0.0,0.000,822742.6,822742.6,21646,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504862113,2448228.00
09/08/2017 05:15,2,0.000,ALERT,210.57,296.96,59.949,1504862103,"274151322000052","219011344069620",0.00,9.30,0,292.76,300.57,0.0,0.0,0.000,1082373.7,1082373.7,21518,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504862115,2448229.00
09/08/2017 05:15,2,0.000,ALERT,211.93,299.67,59.954,1504862103,"201051344000585","219011344069620",0.00,8.50,0,293.96,301.47,0.0,0.0,0.000,837345.5,837345.5,21642,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504862117,2448230.00
09/08/2017 05:15,2,0.000,ALERT,211.70,299.67,59.959,1504862103,"201051344001230","219011344069620",0.00,8.00,0,294.86,301.47,0.0,0.0,0.000,827130.4,827130.4,21692,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504862119,2448231.00
09/08/2017 05:15,2,0.000,ALERT,212.16,300.27,59.965,1504862103,"201051344000582","219011344069620",0.00,7.70,0,295.16,301.77,0.0,0.0,0.000,815976.5,815976.5,21631,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504862120,2448232.00
09/08/2017 05:15,2,0.000,ALERT,211.25,299.37,59.965,1504862103,"201051344000955","219011344069620",0.00,8.00,0,294.26,301.17,0.0,0.0,0.000,836497.9,836497.9,21653,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504862122,2448233.00
09/08/2017 05:15,2,0.000,ALERT,211.03,296.96,59.965,1504862103,"274151322000094","219011344069620",0.00,7.70,0,292.46,299.37,0.0,0.0,0.000,896582.8,896582.8,21970,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504862124,2448234.00
09/08/2017 05:15,2,0.000,ALERT,211.48,298.77,59.959,1504862103,"201051344000579","219011344069620",0.00,8.50,0,295.16,301.47,0.0,0.0,0.000,847162.0,847162.0,21654,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504862126,2448235.00
09/08/2017 05:15,2,0.000,ALERT,211.70,299.67,59.991,1504862103,"201051344000890","219011344069620",0.00,8.50,0,295.16,302.37,0.0,0.0,0.000,830656.4,830656.4,21654,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504862128,2448236.00
09/08/2017 05:15,2,0.000,ALERT,211.93,299.07,59.954,1504862103,"201051344000438","219011344069620",0.00,7.70,0,294.56,301.77,0.0,0.0,0.000,832809.4,832809.4,21638,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504862129,2448237.00
09/08/2017 05:15,2,0.000,ALERT,211.93,298.77,59.965,1504862103,"201051344000417","219011344069620",0.00,8.00,0,293.96,300.87,0.0,0.0,0.000,735558.0,735558.0,21677,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504862131,2448238.00
09/08/2017 05:15,2,0.000,ALERT,211.03,297.87,59.959,1504862103,"274151322000083","219011344069620",0.00,8.50,0,293.36,300.57,0.0,0.0,0.000,1071411.6,1071411.6,21534,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504862133,2448239.00
09/08/2017 05:15,2,0.000,ALERT,211.70,297.87,59.965,1504862103,"274151322000076","219011344069620",0.00,9.00,0,293.06,300.57,0.0,0.0,0.000,1144336.3,1144336.3,21523,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504862135,2448240.00
09/08/2017 05:15,2,0.000,ALERT,211.48,299.07,59.944,1504862103,"201051344000868","219011344069620",0.00,8.50,0,295.16,301.47,0.0,0.0,0.000,826997.4,826997.4,21667,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504862137,2448241.00
09/08/2017 05:15,2,0.000,ALERT,211.03,298.47,59.959,1504862103,"274151322000095","219011344069620",0.00,7.70,0,293.96,300.87,0.0,0.0,0.000,1133291.4,1133291.4,21558,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504862139,2448242.00
09/08/2017 05:15,2,0.000,ALERT,211.25,298.47,60.002,1504862103,"201051344000988","219011344069620",0.00,9.00,0,292.16,300.57,0.0,0.0,0.000,707804.3,707804.3,21626,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504862140,2448243.00
09/08/2017 05:15,2,0.000,ALERT,211.48,298.47,59.970,1504862103,"201051344001025","219011344069620",0.00,7.70,0,293.96,301.77,0.0,0.0,0.000,834107.2,834107.2,21637,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504862142,2448244.00
09/08/2017 05:15,2,0.000,ALERT,211.25,298.47,59.933,1504862103,"201051344000458","219011344069620",0.00,9.70,0,294.56,301.47,0.0,0.0,0.000,837993.5,837993.5,21633,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504862144,2448245.00
09/08/2017 05:15,2,0.000,ALERT,211.93,298.17,60.007,1504862103,"201051344000853","219011344069620",0.00,8.50,0,294.56,300.87,0.0,0.0,0.000,839514.8,839514.8,21663,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504862146,2448246.00
09/08/2017 05:15,2,0.000,ALERT,211.93,299.37,59.970,1504862103,"201051344000685","219011344069620",0.00,8.00,0,294.26,301.47,0.0,0.0,0.000,832580.9,832580.9,21685,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504862147,2448247.00
09/08/2017 05:15,2,0.000,ALERT,211.93,298.77,59.970,1504862103,"201051344000917","219011344069620",0.00,9.30,0,293.06,300.87,0.0,0.0,0.000,829254.3,829254.3,21678,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504862149,2448248.00
09/08/2017 05:15,2,0.000,ALERT,211.93,299.67,59.996,1504862103,"201051344001145","219011344069620",0.00,8.00,0,294.86,301.77,0.0,0.0,0.000,837322.3,837322.3,21662,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504862151,2448249.00
09/08/2017 05:15,2,0.000,ALERT,211.70,298.47,59.949,1504862103,"201051344000651","219011344069620",0.00,7.00,0,293.96,300.87,0.0,0.0,0.000,826389.2,826389.2,21653,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504862153,2448250.00
09/08/2017 05:15,2,0.000,ALERT,210.80,297.87,59.970,1504862103,"274151322000088","219011344069620",0.00,9.00,0,292.76,299.67,0.0,0.0,0.000,1028415.6,1028415.6,21529,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504862155,2448251.00
09/08/2017 05:15,2,0.000,ALERT,211.48,296.96,59.975,1504862103,"274151322000068","219011344069620",0.00,9.70,0,292.46,299.07,0.0,0.0,0.000,897647.1,897647.1,21980,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504862156,2448252.00
09/08/2017 05:15,2,0.000,ALERT,211.48,299.37,59.965,1504862103,"201051344001135","219011344069620",0.00,8.00,0,294.56,301.77,0.0,0.0,0.000,821965.1,821965.1,21611,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504862158,2448253.00
09/08/2017 05:15,2,0.000,ALERT,211.03,299.07,59.975,1504862103,"201051344000594","219011344069620",0.00,8.00,0,294.26,301.47,0.0,0.0,0.000,841573.3,841573.3,21648,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504862160,2448254.00
09/08/2017 05:15,2,0.000,ALERT,211.70,299.07,59.975,1504862103,"201051344001203","219011344069620",0.00,8.00,0,294.26,302.98,0.0,0.0,0.000,832140.6,832140.6,21679,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504862162,2448255.00
09/08/2017 05:15,2,0.000,ALERT,210.80,297.87,59.959,1504862103,"274151322000054","219011344069620",0.00,9.30,0,293.36,300.27,0.0,0.0,0.000,1043855.0,1043855.0,21497,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504862164,2448256.00
09/08/2017 05:15,2,0.000,ALERT,211.70,298.17,59.981,1504862103,"201051344000867","219011344069620",0.00,9.00,0,293.96,301.17,0.0,0.0,0.000,825702.8,825702.8,21679,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504862166,2448257.00
09/08/2017 05:15,2,0.000,ALERT,211.70,299.37,59.938,1504862103,"201051344001093","219011344069620",0.00,9.00,0,294.26,301.17,0.0,0.0,0.000,829244.2,829244.2,21684,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504862167,2448258.00
09/08/2017 05:15,2,0.000,ALERT,211.25,298.47,59.975,1504862103,"201051344000900","219011344069620",0.00,9.00,0,294.26,300.87,0.0,0.0,0.000,847806.8,847806.8,21682,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504862169,2448259.00
09/08/2017 05:15,2,0.000,ALERT,211.48,297.87,59.928,1504862103,"201051344000648","219011344069620",0.00,7.70,0,293.96,300.87,0.0,0.0,0.000,833799.1,833799.1,21647,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504862171,2448260.00
09/08/2017 05:15,2,0.000,ALERT,211.25,298.77,59.975,1504862103,"201051344000569","219011344069620",0.00,9.00,0,295.16,301.77,0.0,0.0,0.000,849320.9,849320.9,21616,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504862173,2448261.00
09/08/2017 05:15,2,0.000,ALERT,211.48,298.77,59.965,1504862103,"201051344000983","219011344069620",0.00,9.00,0,294.86,301.17,0.0,0.0,0.000,840330.5,840330.5,21651,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504862175,2448262.00
09/08/2017 05:15,2,0.000,ALERT,211.48,298.47,59.975,1504862103,"201051344001158","219011344069620",0.00,7.70,0,293.96,300.27,0.0,0.0,0.000,823836.2,823836.2,21654,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504862176,2448263.00
09/08/2017 05:15,2,0.000,ALERT,211.93,298.77,59.965,1504862103,"201051344000576","219011344069620",0.00,8.50,0,294.56,301.17,0.0,0.0,0.000,838416.6,838416.6,21669,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504862178,2448264.00
09/08/2017 05:15,2,0.000,ALERT,211.03,297.57,59.944,1504862103,"274151322000087","219011344069620",0.00,9.00,0,292.16,299.37,0.0,0.0,0.000,1019722.5,1019722.5,21776,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504862180,2448265.00
09/08/2017 05:30,2,0.000,ALERT,212.16,298.47,59.954,1504863004,"201051344000645","219011344069620",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,837323.1,837323.1,21642,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863006,2448266.00
09/08/2017 05:30,2,0.000,ALERT,211.70,298.17,59.954,1504863004,"274151322000085","219011344069620",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,1038165.6,1038165.6,21521,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504863008,2448267.00
09/08/2017 05:30,2,0.000,ALERT,212.38,298.17,59.965,1504863004,"201051344000633","219011344069620",0.00,7.70,0,294.56,299.67,0.0,0.0,0.000,824590.3,824590.3,21697,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863010,2448268.00
09/08/2017 05:30,2,0.000,ALERT,211.93,298.47,59.922,1504863004,"201051344000469","219011344069620",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,828708.7,828708.7,21655,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863011,2448269.00
09/08/2017 05:30,2,0.000,ALERT,211.93,299.37,59.959,1504863004,"201051344000646","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,822742.6,822742.6,21648,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863013,2448270.00
09/08/2017 05:30,2,0.000,ALERT,211.25,298.17,59.949,1504863004,"274151322000052","219011344069620",0.00,9.30,0,295.76,300.27,0.0,0.0,0.000,1082373.7,1082373.7,21520,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863015,2448271.00
09/08/2017 05:30,2,0.000,ALERT,212.38,299.97,59.959,1504863004,"201051344000585","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,837345.5,837345.5,21644,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863017,2448272.00
09/08/2017 05:30,2,0.000,ALERT,212.38,299.97,59.928,1504863004,"201051344001230","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,827130.4,827130.4,21694,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863019,2448273.00
09/08/2017 05:30,2,0.000,ALERT,212.83,300.57,59.981,1504863004,"201051344000582","219011344069620",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,815976.5,815976.5,21633,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863021,2448274.00
09/08/2017 05:30,2,0.000,ALERT,211.93,299.37,59.954,1504863004,"201051344000955","219011344069620",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,836497.9,836497.9,21655,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863022,2448275.00
09/08/2017 05:30,2,0.000,ALERT,211.25,297.87,59.949,1504863004,"274151322000094","219011344069620",0.00,7.70,0,295.46,299.37,0.0,0.0,0.000,896582.8,896582.8,21972,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863024,2448276.00
09/08/2017 05:30,2,0.000,ALERT,211.70,298.77,59.965,1504863004,"201051344000579","219011344069620",0.00,8.50,0,297.26,300.87,0.0,0.0,0.000,847162.0,847162.0,21656,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863026,2448277.00
09/08/2017 05:30,2,0.000,ALERT,212.16,300.27,59.970,1504863004,"201051344000890","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,830656.4,830656.4,21656,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863028,2448278.00
09/08/2017 05:30,2,0.000,ALERT,212.38,299.37,59.970,1504863004,"201051344000438","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,832809.4,832809.4,21640,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863030,2448279.00
09/08/2017 05:30,2,0.000,ALERT,212.38,299.07,59.986,1504863004,"201051344000417","219011344069620",0.00,8.00,0,296.96,300.27,0.0,0.0,0.000,735558.0,735558.0,21679,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504863031,2448280.00
09/08/2017 05:30,2,0.000,ALERT,211.48,298.17,59.975,1504863004,"274151322000083","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,1071411.6,1071411.6,21536,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863033,2448281.00
09/08/2017 05:30,2,0.000,ALERT,211.93,298.17,59.959,1504863004,"274151322000076","219011344069620",0.00,9.00,0,295.76,300.27,0.0,0.0,0.000,1144336.3,1144336.3,21525,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863035,2448282.00
09/08/2017 05:30,2,0.000,ALERT,211.70,299.07,59.981,1504863004,"201051344000868","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,826997.4,826997.4,21669,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863037,2448283.00
09/08/2017 05:30,2,0.000,ALERT,211.25,299.07,59.970,1504863004,"274151322000095","219011344069620",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,1133291.4,1133291.4,21560,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863039,2448284.00
09/08/2017 05:30,2,0.000,ALERT,211.25,298.17,59.954,1504863004,"201051344000988","219011344069620",0.00,8.50,0,293.96,299.97,0.0,0.0,0.000,707804.3,707804.3,21628,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504863040,2448285.00
09/08/2017 05:30,2,0.000,ALERT,212.16,298.77,59.986,1504863004,"201051344001025","219011344069620",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,834107.2,834107.2,21639,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863042,2448286.00
09/08/2017 05:30,2,0.000,ALERT,211.48,298.17,59.975,1504863004,"201051344000458","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,837993.5,837993.5,21635,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863044,2448287.00
09/08/2017 05:30,2,0.000,ALERT,212.16,298.17,59.975,1504863004,"201051344000853","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,839514.8,839514.8,21665,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863046,2448288.00
09/08/2017 05:30,2,0.000,ALERT,212.61,299.67,59.975,1504863004,"201051344000685","219011344069620",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,832580.9,832580.9,21687,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863048,2448289.00
09/08/2017 05:30,2,0.000,ALERT,212.38,299.07,59.975,1504863004,"201051344000917","219011344069620",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,829254.3,829254.3,21680,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863049,2448290.00
09/08/2017 05:30,2,0.000,ALERT,212.61,299.67,59.975,1504863004,"201051344001145","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,837322.3,837322.3,21664,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504863051,2448291.00
09/08/2017 05:30,2,0.000,ALERT,212.38,299.07,59.981,1504863004,"201051344000651","219011344069620",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,826389.2,826389.2,21655,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504863053,2448292.00
09/08/2017 05:30,2,0.000,ALERT,211.03,298.17,60.002,1504863004,"274151322000088","219011344069620",0.00,9.00,0,295.76,299.97,0.0,0.0,0.000,1028415.6,1028415.6,21531,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504863055,2448293.00
09/08/2017 05:30,2,0.000,ALERT,211.93,297.26,59.981,1504863004,"274151322000068","219011344069620",0.00,9.70,0,295.46,299.07,0.0,0.0,0.000,897647.1,897647.1,21982,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863057,2448294.00
09/08/2017 05:30,2,0.000,ALERT,212.16,299.67,60.023,1504863004,"201051344001135","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,821965.1,821965.1,21613,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863058,2448295.00
09/08/2017 05:30,2,0.000,ALERT,211.48,298.77,59.991,1504863004,"201051344000594","219011344069620",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,841573.3,841573.3,21650,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863060,2448296.00
09/08/2017 05:30,2,0.000,ALERT,212.38,299.37,59.986,1504863004,"201051344001203","219011344069620",0.00,7.70,0,297.26,302.68,0.0,0.0,0.000,832140.6,832140.6,21681,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863062,2448297.00
09/08/2017 05:30,2,0.000,ALERT,211.25,298.17,59.991,1504863004,"274151322000054","219011344069620",0.00,9.30,0,295.76,300.27,0.0,0.0,0.000,1043855.0,1043855.0,21499,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504863064,2448298.00
09/08/2017 05:30,2,0.000,ALERT,211.93,298.17,59.986,1504863004,"201051344000867","219011344069620",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,825702.8,825702.8,21681,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504863065,2448299.00
09/08/2017 05:30,2,0.000,ALERT,212.38,299.67,59.986,1504863004,"201051344001093","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,829244.2,829244.2,21686,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504863067,2448300.00
09/08/2017 05:30,2,0.000,ALERT,211.48,298.17,59.996,1504863004,"201051344000900","219011344069620",0.00,8.50,0,296.36,299.97,0.0,0.0,0.000,847806.8,847806.8,21684,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863069,2448301.00
09/08/2017 05:30,2,0.000,ALERT,211.70,297.57,59.991,1504863004,"201051344000648","219011344069620",0.00,7.70,0,295.46,300.57,0.0,0.0,0.000,833799.1,833799.1,21649,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863071,2448302.00
09/08/2017 05:30,2,0.000,ALERT,211.70,298.77,60.002,1504863004,"201051344000569","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,849320.9,849320.9,21618,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863073,2448303.00
09/08/2017 05:30,2,0.000,ALERT,211.70,298.47,60.034,1504863004,"201051344000983","219011344069620",0.00,9.00,0,296.96,300.57,0.0,0.0,0.000,840330.5,840330.5,21653,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504863075,2448304.00
09/08/2017 05:30,2,0.000,ALERT,211.70,297.87,59.996,1504863004,"201051344001158","219011344069620",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,823836.2,823836.2,21656,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863076,2448305.00
09/08/2017 05:30,2,0.000,ALERT,211.93,298.77,59.991,1504863004,"201051344000576","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,838416.6,838416.6,21671,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504863078,2448306.00
09/08/2017 05:30,2,0.000,ALERT,211.25,297.57,59.981,1504863004,"274151322000087","219011344069620",0.00,9.30,0,295.16,299.37,0.0,0.0,0.000,1019722.5,1019722.5,21778,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863080,2448307.00
09/08/2017 05:45,2,0.000,ALERT,211.25,296.96,59.954,1504863903,"201051344000645","219011344069620",0.00,9.00,0,293.66,300.27,0.0,0.0,0.000,837323.1,837323.1,21644,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863905,2448308.00
09/08/2017 05:45,2,0.000,ALERT,210.57,296.66,59.970,1504863903,"274151322000085","219011344069620",0.00,8.00,0,293.06,299.67,0.0,0.0,0.000,1038165.6,1038165.6,21523,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863907,2448309.00
09/08/2017 05:45,2,0.000,ALERT,211.48,296.96,59.970,1504863903,"201051344000633","219011344069620",0.00,7.70,0,292.16,299.67,0.0,0.0,0.000,824590.3,824590.3,21699,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863909,2448310.00
09/08/2017 05:45,2,0.000,ALERT,211.03,297.26,59.970,1504863903,"201051344000469","219011344069620",0.00,7.70,0,292.76,299.97,0.0,0.0,0.000,828708.7,828708.7,21657,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863910,2448311.00
09/08/2017 05:45,2,0.000,ALERT,210.57,297.57,59.975,1504863903,"201051344000646","219011344069620",0.00,8.00,0,293.96,300.87,0.0,0.0,0.000,822742.6,822742.6,21650,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504863912,2448312.00
09/08/2017 05:45,2,0.000,ALERT,210.35,297.26,59.970,1504863903,"274151322000052","219011344069620",0.00,9.70,0,292.76,299.97,0.0,0.0,0.000,1082373.7,1082373.7,21522,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504863914,2448313.00
09/08/2017 05:45,2,0.000,ALERT,211.48,298.17,59.975,1504863903,"201051344000585","219011344069620",0.00,8.50,0,293.66,300.87,0.0,0.0,0.000,837345.5,837345.5,21646,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863916,2448314.00
09/08/2017 05:45,2,0.000,ALERT,211.25,298.17,59.970,1504863903,"201051344001230","219011344069620",0.00,8.00,0,294.56,301.17,0.0,0.0,0.000,827130.4,827130.4,21696,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863918,2448315.00
09/08/2017 05:45,2,0.000,ALERT,211.70,299.07,59.981,1504863903,"201051344000582","219011344069620",0.00,7.70,0,295.16,301.77,0.0,0.0,0.000,815976.5,815976.5,21635,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863920,2448316.00
09/08/2017 05:45,2,0.000,ALERT,210.80,298.17,59.970,1504863903,"201051344000955","219011344069620",0.00,8.00,0,294.26,301.17,0.0,0.0,0.000,836497.9,836497.9,21657,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863921,2448317.00
09/08/2017 05:45,2,0.000,ALERT,210.57,296.06,59.981,1504863903,"274151322000094","219011344069620",0.00,7.70,0,292.76,299.37,0.0,0.0,0.000,896582.8,896582.8,21974,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863923,2448318.00
09/08/2017 05:45,2,0.000,ALERT,211.03,297.87,59.975,1504863903,"201051344000579","219011344069620",0.00,8.50,0,294.56,300.57,0.0,0.0,0.000,847162.0,847162.0,21658,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863925,2448319.00
09/08/2017 05:45,2,0.000,ALERT,211.03,298.47,59.970,1504863903,"201051344000890","219011344069620",0.00,8.50,0,294.86,302.37,0.0,0.0,0.000,830656.4,830656.4,21658,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863927,2448320.00
09/08/2017 05:45,2,0.000,ALERT,211.25,298.17,59.949,1504863903,"201051344000438","219011344069620",0.00,7.70,0,294.26,301.17,0.0,0.0,0.000,832809.4,832809.4,21642,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504863929,2448321.00
09/08/2017 05:45,2,0.000,ALERT,211.25,297.57,59.981,1504863903,"201051344000417","219011344069620",0.00,8.00,0,293.96,300.57,0.0,0.0,0.000,735558.0,735558.0,21681,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863930,2448322.00
09/08/2017 05:45,2,0.000,ALERT,210.57,296.66,59.975,1504863903,"274151322000083","219011344069620",0.00,8.50,0,293.36,300.27,0.0,0.0,0.000,1071411.6,1071411.6,21538,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863932,2448323.00
09/08/2017 05:45,2,0.000,ALERT,211.03,296.66,59.981,1504863903,"274151322000076","219011344069620",0.00,9.30,0,293.06,299.97,0.0,0.0,0.000,1144336.3,1144336.3,21527,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504863934,2448324.00
09/08/2017 05:45,2,0.000,ALERT,210.80,297.87,59.986,1504863903,"201051344000868","219011344069620",0.00,8.50,0,294.26,300.87,0.0,0.0,0.000,826997.4,826997.4,21671,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863936,2448325.00
09/08/2017 05:45,2,0.000,ALERT,210.57,297.87,59.986,1504863903,"274151322000095","219011344069620",0.00,8.00,0,293.96,300.57,0.0,0.0,0.000,1133291.4,1133291.4,21562,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863938,2448326.00
09/08/2017 05:45,2,0.000,ALERT,210.80,297.26,59.991,1504863903,"201051344000988","219011344069620",0.00,8.50,0,291.25,299.37,0.0,0.0,0.000,707804.3,707804.3,21630,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863939,2448327.00
09/08/2017 05:45,2,0.000,ALERT,211.03,297.26,59.959,1504863903,"201051344001025","219011344069620",0.00,7.30,0,293.66,301.47,0.0,0.0,0.000,834107.2,834107.2,21641,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863941,2448328.00
09/08/2017 05:45,2,0.000,ALERT,210.80,297.57,59.981,1504863903,"201051344000458","219011344069620",0.00,9.30,0,293.96,300.27,0.0,0.0,0.000,837993.5,837993.5,21637,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504863943,2448329.00
09/08/2017 05:45,2,0.000,ALERT,211.48,297.26,59.954,1504863903,"201051344000853","219011344069620",0.00,8.00,0,293.66,299.97,0.0,0.0,0.000,839514.8,839514.8,21667,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504863945,2448330.00
09/08/2017 05:45,2,0.000,ALERT,211.48,298.17,59.991,1504863903,"201051344000685","219011344069620",0.00,8.00,0,294.26,301.17,0.0,0.0,0.000,832580.9,832580.9,21689,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863947,2448331.00
09/08/2017 05:45,2,0.000,ALERT,211.25,297.57,59.970,1504863903,"201051344000917","219011344069620",0.00,9.30,0,293.06,300.57,0.0,0.0,0.000,829254.3,829254.3,21682,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863949,2448332.00
09/08/2017 05:45,2,0.000,ALERT,211.48,298.47,59.981,1504863903,"201051344001145","219011344069620",0.00,8.00,0,294.56,301.77,0.0,0.0,0.000,837322.3,837322.3,21666,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863950,2448333.00
09/08/2017 05:45,2,0.000,ALERT,211.25,297.57,59.986,1504863903,"201051344000651","219011344069620",0.00,7.00,0,293.66,300.57,0.0,0.0,0.000,826389.2,826389.2,21657,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863952,2448334.00
09/08/2017 05:45,2,0.000,ALERT,210.12,296.06,59.965,1504863903,"274151322000088","219011344069620",0.00,9.00,0,292.76,299.67,0.0,0.0,0.000,1028415.6,1028415.6,21533,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504863954,2448335.00
09/08/2017 05:45,2,0.000,ALERT,211.25,295.76,59.981,1504863903,"274151322000068","219011344069620",0.00,9.70,0,292.46,298.77,0.0,0.0,0.000,897647.1,897647.1,21984,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504863956,2448336.00
09/08/2017 05:45,2,0.000,ALERT,210.80,297.87,59.933,1504863903,"201051344001135","219011344069620",0.00,8.00,0,294.26,301.47,0.0,0.0,0.000,821965.1,821965.1,21615,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504863958,2448337.00
09/08/2017 05:45,2,0.000,ALERT,210.57,297.87,59.975,1504863903,"201051344000594","219011344069620",0.00,8.00,0,293.66,300.27,0.0,0.0,0.000,841573.3,841573.3,21652,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863959,2448338.00
09/08/2017 05:45,2,0.000,ALERT,211.25,297.87,59.970,1504863903,"201051344001203","219011344069620",0.00,8.00,0,293.96,302.68,0.0,0.0,0.000,832140.6,832140.6,21683,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863961,2448339.00
09/08/2017 05:45,2,0.000,ALERT,210.35,296.36,59.922,1504863903,"274151322000054","219011344069620",0.00,9.30,0,292.76,299.97,0.0,0.0,0.000,1043855.0,1043855.0,21501,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863963,2448340.00
09/08/2017 05:45,2,0.000,ALERT,211.25,297.26,59.975,1504863903,"201051344000867","219011344069620",0.00,9.00,0,293.66,299.97,0.0,0.0,0.000,825702.8,825702.8,21683,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863965,2448341.00
09/08/2017 05:45,2,0.000,ALERT,211.48,298.47,59.970,1504863903,"201051344001093","219011344069620",0.00,9.00,0,294.26,300.87,0.0,0.0,0.000,829244.2,829244.2,21688,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504863967,2448342.00
09/08/2017 05:45,2,0.000,ALERT,211.03,297.57,59.970,1504863903,"201051344000900","219011344069620",0.00,8.50,0,293.36,299.67,0.0,0.0,0.000,847806.8,847806.8,21686,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863968,2448343.00
09/08/2017 05:45,2,0.000,ALERT,211.03,296.66,59.965,1504863903,"201051344000648","219011344069620",0.00,7.70,0,293.06,299.67,0.0,0.0,0.000,833799.1,833799.1,21651,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863970,2448344.00
09/08/2017 05:45,2,0.000,ALERT,211.03,297.87,59.959,1504863903,"201051344000569","219011344069620",0.00,8.50,0,294.26,300.57,0.0,0.0,0.000,849320.9,849320.9,21620,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863972,2448345.00
09/08/2017 05:45,2,0.000,ALERT,211.03,297.57,59.965,1504863903,"201051344000983","219011344069620",0.00,8.50,0,293.96,300.27,0.0,0.0,0.000,840330.5,840330.5,21655,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863974,2448346.00
09/08/2017 05:45,2,0.000,ALERT,211.03,296.96,59.986,1504863903,"201051344001158","219011344069620",0.00,7.70,0,293.06,299.37,0.0,0.0,0.000,823836.2,823836.2,21658,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504863976,2448347.00
09/08/2017 05:45,2,0.000,ALERT,211.48,297.87,59.959,1504863903,"201051344000576","219011344069620",0.00,8.50,0,293.96,299.97,0.0,0.0,0.000,838416.6,838416.6,21673,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504863977,2448348.00
09/08/2017 05:45,2,0.000,ALERT,210.80,295.76,59.959,1504863903,"274151322000087","219011344069620",0.00,9.30,0,292.16,299.07,0.0,0.0,0.000,1019722.5,1019722.5,21780,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504863979,2448349.00
09/08/2017 06:00,2,0.000,ALERT,211.48,297.26,59.991,1504864804,"201051344000645","219011344069620",0.00,9.00,0,295.46,299.07,0.0,0.0,0.000,837323.1,837323.1,21646,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504864806,2448350.00
09/08/2017 06:00,2,0.000,ALERT,210.57,296.36,59.996,1504864804,"274151322000085","219011344069620",0.00,8.50,0,293.96,299.37,0.0,0.0,0.000,1038165.6,1038165.6,21525,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504864807,2448351.00
09/08/2017 06:00,2,0.000,ALERT,211.70,297.26,60.039,1504864804,"201051344000633","219011344069620",0.00,7.70,0,293.66,298.47,0.0,0.0,0.000,824590.3,824590.3,21701,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504864809,2448352.00
09/08/2017 06:00,2,0.000,ALERT,211.25,297.26,60.002,1504864804,"201051344000469","219011344069620",0.00,7.70,0,293.96,298.47,0.0,0.0,0.000,828708.7,828708.7,21659,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504864811,2448353.00
09/08/2017 06:00,2,0.000,ALERT,210.80,298.17,59.996,1504864804,"201051344000646","219011344069620",0.00,8.00,0,295.46,299.67,0.0,0.0,0.000,822742.6,822742.6,21652,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504864813,2448354.00
09/08/2017 06:00,2,0.000,ALERT,210.35,295.76,60.002,1504864804,"274151322000052","219011344069620",0.00,9.70,0,293.66,299.97,0.0,0.0,0.000,1082373.7,1082373.7,21524,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504864815,2448355.00
09/08/2017 06:00,2,0.000,ALERT,211.25,298.17,60.018,1504864804,"201051344000585","219011344069620",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,837345.5,837345.5,21648,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504864817,2448356.00
