ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2017 06:00,2,0.000,ALERT,211.03,298.77,60.034,1504864804,"201051344001230","219011344069620",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,827130.4,827130.4,21698,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504864818,2448357.00
09/08/2017 06:00,2,0.000,ALERT,211.48,298.77,60.007,1504864804,"201051344000582","219011344069620",0.00,7.70,0,297.26,300.57,0.0,0.0,0.000,815976.5,815976.5,21637,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504864820,2448358.00
09/08/2017 06:00,2,0.000,ALERT,210.80,298.17,60.002,1504864804,"201051344000955","219011344069620",0.00,8.00,0,295.76,299.67,0.0,0.0,0.000,836497.9,836497.9,21659,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504864822,2448359.00
09/08/2017 06:00,2,0.000,ALERT,210.57,295.46,60.007,1504864804,"274151322000094","219011344069620",0.00,8.00,0,293.66,299.07,0.0,0.0,0.000,896582.8,896582.8,21976,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504864824,2448360.00
09/08/2017 06:00,2,0.000,ALERT,211.03,297.87,60.012,1504864804,"201051344000579","219011344069620",0.00,8.50,0,296.06,299.67,0.0,0.0,0.000,847162.0,847162.0,21660,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504864826,2448361.00
09/08/2017 06:00,2,0.000,ALERT,210.80,298.77,60.039,1504864804,"201051344000890","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,830656.4,830656.4,21660,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504864827,2448362.00
09/08/2017 06:00,2,0.000,ALERT,211.03,297.87,59.996,1504864804,"201051344000438","219011344069620",0.00,7.70,0,296.36,299.97,0.0,0.0,0.000,832809.4,832809.4,21644,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504864829,2448363.00
09/08/2017 06:00,2,0.000,ALERT,211.03,297.26,59.949,1504864804,"201051344000417","219011344069620",0.00,8.00,0,295.46,299.07,0.0,0.0,0.000,735558.0,735558.0,21683,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504864831,2448364.00
09/08/2017 06:00,2,0.000,ALERT,210.35,296.36,59.986,1504864804,"274151322000083","219011344069620",0.00,8.50,0,294.26,300.27,0.0,0.0,0.000,1071411.6,1071411.6,21540,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504864833,2448365.00
09/08/2017 06:00,2,0.000,ALERT,210.80,295.46,59.986,1504864804,"274151322000076","219011344069620",0.00,9.30,0,293.96,299.67,0.0,0.0,0.000,1144336.3,1144336.3,21529,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504864835,2448366.00
09/08/2017 06:00,2,0.000,ALERT,210.57,297.57,59.959,1504864804,"201051344000868","219011344069620",0.00,8.00,0,296.36,299.67,0.0,0.0,0.000,826997.4,826997.4,21673,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504864837,2448367.00
09/08/2017 06:00,2,0.000,ALERT,210.12,296.36,59.996,1504864804,"274151322000095","219011344069620",0.00,8.00,0,294.86,300.87,0.0,0.0,0.000,1133291.4,1133291.4,21564,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504864838,2448368.00
09/08/2017 06:00,2,0.000,ALERT,210.57,296.96,59.965,1504864804,"201051344000988","219011344069620",0.00,8.50,0,293.06,298.77,0.0,0.0,0.000,707804.3,707804.3,21632,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504864840,2448369.00
09/08/2017 06:00,2,0.000,ALERT,210.57,296.96,60.034,1504864804,"201051344001025","219011344069620",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,834107.2,834107.2,21643,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504864842,2448370.00
09/08/2017 06:00,2,0.000,ALERT,210.57,297.26,59.991,1504864804,"201051344000458","219011344069620",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,837993.5,837993.5,21639,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504864844,2448371.00
09/08/2017 06:00,2,0.000,ALERT,211.25,296.96,59.986,1504864804,"201051344000853","219011344069620",0.00,8.00,0,295.16,299.07,0.0,0.0,0.000,839514.8,839514.8,21669,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504864846,2448372.00
09/08/2017 06:00,2,0.000,ALERT,211.25,297.87,59.991,1504864804,"201051344000685","219011344069620",0.00,8.00,0,296.06,299.67,0.0,0.0,0.000,832580.9,832580.9,21691,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504864847,2448373.00
09/08/2017 06:00,2,0.000,ALERT,211.03,297.26,60.018,1504864804,"201051344000917","219011344069620",0.00,9.30,0,294.56,299.07,0.0,0.0,0.000,829254.3,829254.3,21684,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504864849,2448374.00
09/08/2017 06:00,2,0.000,ALERT,211.03,298.17,59.981,1504864804,"201051344001145","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,837322.3,837322.3,21668,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504864851,2448375.00
09/08/2017 06:00,2,0.000,ALERT,210.80,297.26,59.991,1504864804,"201051344000651","219011344069620",0.00,7.00,0,295.46,299.37,0.0,0.0,0.000,826389.2,826389.2,21659,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504864853,2448376.00
09/08/2017 06:00,2,0.000,ALERT,209.90,295.76,59.986,1504864804,"274151322000088","219011344069620",0.00,9.30,0,293.96,299.67,0.0,0.0,0.000,1028415.6,1028415.6,21535,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504864855,2448377.00
09/08/2017 06:00,2,0.000,ALERT,211.03,295.46,59.949,1504864804,"274151322000068","219011344069620",0.00,9.70,0,293.36,298.77,0.0,0.0,0.000,897647.1,897647.1,21986,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504864856,2448378.00
09/08/2017 06:00,2,0.000,ALERT,210.57,297.87,59.981,1504864804,"201051344001135","219011344069620",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,821965.1,821965.1,21617,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504864858,2448379.00
09/08/2017 06:00,2,0.000,ALERT,210.57,298.47,59.986,1504864804,"201051344000594","219011344069620",0.00,8.00,0,295.16,299.37,0.0,0.0,0.000,841573.3,841573.3,21654,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504864860,2448380.00
09/08/2017 06:00,2,0.000,ALERT,211.03,297.87,59.975,1504864804,"201051344001203","219011344069620",0.00,7.70,0,296.36,301.47,0.0,0.0,0.000,832140.6,832140.6,21685,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504864862,2448381.00
09/08/2017 06:00,2,0.000,ALERT,210.12,296.36,60.007,1504864804,"274151322000054","219011344069620",0.00,9.30,0,293.66,300.27,0.0,0.0,0.000,1043855.0,1043855.0,21503,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504864864,2448382.00
09/08/2017 06:00,2,0.000,ALERT,211.03,297.57,59.975,1504864804,"201051344000867","219011344069620",0.00,9.00,0,294.86,299.37,0.0,0.0,0.000,825702.8,825702.8,21685,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504864865,2448383.00
09/08/2017 06:00,2,0.000,ALERT,211.03,297.87,59.991,1504864804,"201051344001093","219011344069620",0.00,9.00,0,296.36,299.67,0.0,0.0,0.000,829244.2,829244.2,21690,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504864867,2448384.00
09/08/2017 06:00,2,0.000,ALERT,210.80,298.17,59.981,1504864804,"201051344000900","219011344069620",0.00,8.50,0,295.16,299.07,0.0,0.0,0.000,847806.8,847806.8,21688,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504864869,2448385.00
09/08/2017 06:00,2,0.000,ALERT,210.80,297.57,60.023,1504864804,"201051344000648","219011344069620",0.00,7.70,0,294.86,299.07,0.0,0.0,0.000,833799.1,833799.1,21653,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504864871,2448386.00
09/08/2017 06:00,2,0.000,ALERT,210.80,298.77,59.975,1504864804,"201051344000569","219011344069620",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,849320.9,849320.9,21622,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504864873,2448387.00
09/08/2017 06:00,2,0.000,ALERT,210.80,298.17,59.975,1504864804,"201051344000983","219011344069620",0.00,8.50,0,295.76,299.37,0.0,0.0,0.000,840330.5,840330.5,21657,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504864875,2448388.00
09/08/2017 06:00,2,0.000,ALERT,210.80,297.87,59.970,1504864804,"201051344001158","219011344069620",0.00,7.70,0,294.86,298.77,0.0,0.0,0.000,823836.2,823836.2,21660,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504864876,2448389.00
09/08/2017 06:00,2,0.000,ALERT,211.48,298.77,59.959,1504864804,"201051344000576","219011344069620",0.00,8.50,0,295.46,299.37,0.0,0.0,0.000,838416.6,838416.6,21675,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504864878,2448390.00
09/08/2017 06:00,2,0.000,ALERT,210.35,294.86,59.954,1504864804,"274151322000087","219011344069620",0.00,9.30,0,293.36,299.07,0.0,0.0,0.000,1019722.5,1019722.5,21782,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504864880,2448391.00
09/08/2017 06:15,2,0.000,ALERT,211.03,297.87,59.928,1504865703,"201051344000645","219011344069620",0.00,8.50,0,295.16,300.87,0.0,0.0,0.000,837323.1,837323.1,21648,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504865705,2448392.00
09/08/2017 06:15,2,0.000,ALERT,210.35,296.36,59.954,1504865703,"274151322000085","219011344069620",0.00,8.00,0,294.26,298.17,0.0,0.0,0.000,1038165.6,1038165.6,21527,0,0,0,L,1151911521,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504865707,2448393.00
09/08/2017 06:15,2,0.000,ALERT,211.25,297.87,59.959,1504865703,"201051344000633","219011344069620",0.00,7.70,0,293.66,300.27,0.0,0.0,0.000,824590.3,824590.3,21703,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865709,2448394.00
09/08/2017 06:15,2,0.000,ALERT,210.80,297.87,59.965,1504865703,"201051344000469","219011344069620",0.00,7.30,0,294.26,300.57,0.0,0.0,0.000,828708.7,828708.7,21661,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865711,2448395.00
09/08/2017 06:15,2,0.000,ALERT,210.80,297.57,59.959,1504865703,"201051344000646","219011344069620",0.00,7.70,0,295.76,299.67,0.0,0.0,0.000,822742.6,822742.6,21654,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865712,2448396.00
09/08/2017 06:15,2,0.000,ALERT,209.90,296.06,59.949,1504865703,"274151322000052","219011344069620",0.00,9.30,0,293.96,298.47,0.0,0.0,0.000,1082373.7,1082373.7,21526,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865714,2448397.00
09/08/2017 06:15,2,0.000,ALERT,211.25,297.57,59.944,1504865703,"201051344000585","219011344069620",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,837345.5,837345.5,21650,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865716,2448398.00
09/08/2017 06:15,2,0.000,ALERT,211.03,297.87,59.954,1504865703,"201051344001230","219011344069620",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,827130.4,827130.4,21700,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865718,2448399.00
09/08/2017 06:15,2,0.000,ALERT,211.70,298.77,60.007,1504865703,"201051344000582","219011344069620",0.00,7.30,0,296.96,300.87,0.0,0.0,0.000,815976.5,815976.5,21639,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865720,2448400.00
09/08/2017 06:15,2,0.000,ALERT,210.80,297.57,59.954,1504865703,"201051344000955","219011344069620",0.00,7.70,0,296.06,299.97,0.0,0.0,0.000,836497.9,836497.9,21661,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504865721,2448401.00
09/08/2017 06:15,2,0.000,ALERT,210.12,295.76,59.907,1504865703,"274151322000094","219011344069620",0.00,8.00,0,293.96,297.57,0.0,0.0,0.000,896582.8,896582.8,21978,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865723,2448402.00
09/08/2017 06:15,2,0.000,ALERT,210.57,298.47,59.949,1504865703,"201051344000579","219011344069620",0.00,8.50,0,295.76,301.77,0.0,0.0,0.000,847162.0,847162.0,21662,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865725,2448403.00
09/08/2017 06:15,2,0.000,ALERT,211.03,298.17,59.949,1504865703,"201051344000890","219011344069620",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,830656.4,830656.4,21662,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865727,2448404.00
09/08/2017 06:15,2,0.000,ALERT,211.25,297.57,59.922,1504865703,"201051344000438","219011344069620",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,832809.4,832809.4,21646,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865729,2448405.00
09/08/2017 06:15,2,0.000,ALERT,211.48,297.26,59.981,1504865703,"201051344000417","219011344069620",0.00,8.00,0,295.16,299.67,0.0,0.0,0.000,735558.0,735558.0,21685,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865730,2448406.00
09/08/2017 06:15,2,0.000,ALERT,210.12,296.36,59.949,1504865703,"274151322000083","219011344069620",0.00,8.50,0,294.56,298.77,0.0,0.0,0.000,1071411.6,1071411.6,21542,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865732,2448407.00
09/08/2017 06:15,2,0.000,ALERT,210.80,296.06,59.928,1504865703,"274151322000076","219011344069620",0.00,9.00,0,294.26,298.47,0.0,0.0,0.000,1144336.3,1144336.3,21531,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865734,2448408.00
09/08/2017 06:15,2,0.000,ALERT,210.57,298.47,59.949,1504865703,"201051344000868","219011344069620",0.00,8.00,0,295.16,301.77,0.0,0.0,0.000,826997.4,826997.4,21675,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865736,2448409.00
09/08/2017 06:15,2,0.000,ALERT,210.35,297.26,59.949,1504865703,"274151322000095","219011344069620",0.00,8.00,0,295.16,299.07,0.0,0.0,0.000,1133291.4,1133291.4,21566,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865738,2448410.00
09/08/2017 06:15,2,0.000,ALERT,210.35,297.57,59.944,1504865703,"201051344000988","219011344069620",0.00,8.50,0,292.76,300.57,0.0,0.0,0.000,707804.3,707804.3,21634,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865740,2448411.00
09/08/2017 06:15,2,0.000,ALERT,211.03,296.66,59.944,1504865703,"201051344001025","219011344069620",0.00,7.30,0,295.46,300.57,0.0,0.0,0.000,834107.2,834107.2,21645,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865742,2448412.00
09/08/2017 06:15,2,0.000,ALERT,210.57,297.87,59.944,1504865703,"201051344000458","219011344069620",0.00,9.30,0,295.46,301.77,0.0,0.0,0.000,837993.5,837993.5,21641,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504865744,2448413.00
09/08/2017 06:15,2,0.000,ALERT,211.25,297.87,59.954,1504865703,"201051344000853","219011344069620",0.00,7.70,0,295.46,300.87,0.0,0.0,0.000,839514.8,839514.8,21671,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865745,2448414.00
09/08/2017 06:15,2,0.000,ALERT,211.48,297.57,59.944,1504865703,"201051344000685","219011344069620",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,832580.9,832580.9,21693,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865747,2448415.00
09/08/2017 06:15,2,0.000,ALERT,211.25,297.26,59.954,1504865703,"201051344000917","219011344069620",0.00,9.00,0,294.86,299.07,0.0,0.0,0.000,829254.3,829254.3,21686,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865749,2448416.00
09/08/2017 06:15,2,0.000,ALERT,211.48,297.87,59.970,1504865703,"201051344001145","219011344069620",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,837322.3,837322.3,21670,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865751,2448417.00
09/08/2017 06:15,2,0.000,ALERT,211.25,296.96,59.944,1504865703,"201051344000651","219011344069620",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,826389.2,826389.2,21661,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504865752,2448418.00
09/08/2017 06:15,2,0.000,ALERT,209.67,296.36,59.959,1504865703,"274151322000088","219011344069620",0.00,9.00,0,293.96,298.17,0.0,0.0,0.000,1028415.6,1028415.6,21537,0,0,0,L,1151911521,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865754,2448419.00
09/08/2017 06:15,2,0.000,ALERT,210.80,295.46,59.928,1504865703,"274151322000068","219011344069620",0.00,9.70,0,293.66,297.26,0.0,0.0,0.000,897647.1,897647.1,21988,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865756,2448420.00
09/08/2017 06:15,2,0.000,ALERT,211.03,297.87,59.981,1504865703,"201051344001135","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,821965.1,821965.1,21619,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865758,2448421.00
09/08/2017 06:15,2,0.000,ALERT,210.35,298.77,59.944,1504865703,"201051344000594","219011344069620",0.00,7.70,0,295.76,301.17,0.0,0.0,0.000,841573.3,841573.3,21656,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865760,2448422.00
09/08/2017 06:15,2,0.000,ALERT,211.25,297.57,59.944,1504865703,"201051344001203","219011344069620",0.00,7.70,0,296.06,301.77,0.0,0.0,0.000,832140.6,832140.6,21687,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504865762,2448423.00
09/08/2017 06:15,2,0.000,ALERT,210.12,296.66,59.965,1504865703,"274151322000054","219011344069620",0.00,9.30,0,294.26,298.47,0.0,0.0,0.000,1043855.0,1043855.0,21505,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865764,2448424.00
09/08/2017 06:15,2,0.000,ALERT,211.03,297.87,59.949,1504865703,"201051344000867","219011344069620",0.00,8.50,0,295.16,301.17,0.0,0.0,0.000,825702.8,825702.8,21687,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865765,2448425.00
09/08/2017 06:15,2,0.000,ALERT,211.25,297.87,59.954,1504865703,"201051344001093","219011344069620",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,829244.2,829244.2,21692,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865767,2448426.00
09/08/2017 06:15,2,0.000,ALERT,210.57,298.47,59.991,1504865703,"201051344000900","219011344069620",0.00,8.00,0,295.76,300.87,0.0,0.0,0.000,847806.8,847806.8,21690,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504865769,2448427.00
09/08/2017 06:15,2,0.000,ALERT,210.80,297.57,59.970,1504865703,"201051344000648","219011344069620",0.00,7.30,0,295.76,300.87,0.0,0.0,0.000,833799.1,833799.1,21655,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865771,2448428.00
09/08/2017 06:15,2,0.000,ALERT,210.57,298.77,59.938,1504865703,"201051344000569","219011344069620",0.00,8.50,0,296.96,301.77,0.0,0.0,0.000,849320.9,849320.9,21624,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865773,2448429.00
09/08/2017 06:15,2,0.000,ALERT,210.57,298.47,59.944,1504865703,"201051344000983","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,840330.5,840330.5,21659,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504865774,2448430.00
09/08/2017 06:15,2,0.000,ALERT,210.80,297.87,59.938,1504865703,"201051344001158","219011344069620",0.00,7.30,0,295.46,300.57,0.0,0.0,0.000,823836.2,823836.2,21662,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865776,2448431.00
09/08/2017 06:15,2,0.000,ALERT,211.03,298.47,59.912,1504865703,"201051344000576","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,838416.6,838416.6,21677,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865778,2448432.00
09/08/2017 06:15,2,0.000,ALERT,210.35,295.16,59.938,1504865703,"274151322000087","219011344069620",0.00,9.00,0,293.36,297.87,0.0,0.0,0.000,1019722.5,1019722.5,21784,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504865780,2448433.00
09/08/2017 06:30,2,0.000,ALERT,211.03,296.66,59.981,1504866604,"201051344000645","219011344069620",0.00,8.50,0,295.46,299.67,0.0,0.0,0.000,837323.1,837323.1,21650,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866606,2448434.00
09/08/2017 06:30,2,0.000,ALERT,210.35,295.46,59.944,1504866604,"274151322000085","219011344069620",0.00,8.00,0,294.56,297.57,0.0,0.0,0.000,1038165.6,1038165.6,21529,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866608,2448435.00
09/08/2017 06:30,2,0.000,ALERT,211.25,296.36,59.991,1504866604,"201051344000633","219011344069620",0.00,7.30,0,293.96,299.37,0.0,0.0,0.000,824590.3,824590.3,21705,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866609,2448436.00
09/08/2017 06:30,2,0.000,ALERT,210.57,296.36,59.986,1504866604,"201051344000469","219011344069620",0.00,7.30,0,294.56,299.37,0.0,0.0,0.000,828708.7,828708.7,21663,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504866611,2448437.00
09/08/2017 06:30,2,0.000,ALERT,210.57,296.66,60.012,1504866604,"201051344000646","219011344069620",0.00,7.30,0,294.86,298.77,0.0,0.0,0.000,822742.6,822742.6,21656,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504866613,2448438.00
09/08/2017 06:30,2,0.000,ALERT,209.90,296.66,59.986,1504866604,"274151322000052","219011344069620",0.00,9.30,0,294.26,297.87,0.0,0.0,0.000,1082373.7,1082373.7,21528,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866615,2448439.00
09/08/2017 06:30,2,0.000,ALERT,211.03,297.26,59.991,1504866604,"201051344000585","219011344069620",0.00,8.00,0,295.16,299.07,0.0,0.0,0.000,837345.5,837345.5,21652,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866617,2448440.00
09/08/2017 06:30,2,0.000,ALERT,210.57,296.96,59.981,1504866604,"201051344001230","219011344069620",0.00,7.30,0,295.76,299.37,0.0,0.0,0.000,827130.4,827130.4,21702,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866618,2448441.00
09/08/2017 06:30,2,0.000,ALERT,211.25,297.87,59.986,1504866604,"201051344000582","219011344069620",0.00,7.30,0,296.36,299.67,0.0,0.0,0.000,815976.5,815976.5,21641,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866620,2448442.00
09/08/2017 06:30,2,0.000,ALERT,210.35,296.96,59.991,1504866604,"201051344000955","219011344069620",0.00,7.70,0,295.46,299.07,0.0,0.0,0.000,836497.9,836497.9,21663,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504866622,2448443.00
09/08/2017 06:30,2,0.000,ALERT,210.12,295.46,59.986,1504866604,"274151322000094","219011344069620",0.00,7.70,0,293.96,296.96,0.0,0.0,0.000,896582.8,896582.8,21980,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504866624,2448444.00
09/08/2017 06:30,2,0.000,ALERT,210.57,297.26,59.981,1504866604,"201051344000579","219011344069620",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,847162.0,847162.0,21664,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866625,2448445.00
09/08/2017 06:30,2,0.000,ALERT,210.57,297.57,59.981,1504866604,"201051344000890","219011344069620",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,830656.4,830656.4,21664,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866627,2448446.00
09/08/2017 06:30,2,0.000,ALERT,210.80,296.66,59.938,1504866604,"201051344000438","219011344069620",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,832809.4,832809.4,21648,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866629,2448447.00
09/08/2017 06:30,2,0.000,ALERT,211.03,296.66,59.954,1504866604,"201051344000417","219011344069620",0.00,7.70,0,294.86,298.47,0.0,0.0,0.000,735558.0,735558.0,21687,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866631,2448448.00
09/08/2017 06:30,2,0.000,ALERT,210.35,295.76,59.965,1504866604,"274151322000083","219011344069620",0.00,8.50,0,294.86,298.17,0.0,0.0,0.000,1071411.6,1071411.6,21544,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866633,2448449.00
09/08/2017 06:30,2,0.000,ALERT,210.80,295.76,59.970,1504866604,"274151322000076","219011344069620",0.00,9.00,0,294.26,297.87,0.0,0.0,0.000,1144336.3,1144336.3,21533,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866634,2448450.00
09/08/2017 06:30,2,0.000,ALERT,210.57,297.26,59.965,1504866604,"201051344000868","219011344069620",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,826997.4,826997.4,21677,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866636,2448451.00
09/08/2017 06:30,2,0.000,ALERT,210.12,296.66,59.970,1504866604,"274151322000095","219011344069620",0.00,7.70,0,295.46,298.47,0.0,0.0,0.000,1133291.4,1133291.4,21568,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866638,2448452.00
09/08/2017 06:30,2,0.000,ALERT,210.35,296.36,59.933,1504866604,"201051344000988","219011344069620",0.00,8.00,0,292.76,299.07,0.0,0.0,0.000,707804.3,707804.3,21636,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504866640,2448453.00
09/08/2017 06:30,2,0.000,ALERT,210.57,296.06,59.975,1504866604,"201051344001025","219011344069620",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,834107.2,834107.2,21647,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866642,2448454.00
09/08/2017 06:30,2,0.000,ALERT,210.35,296.66,60.002,1504866604,"201051344000458","219011344069620",0.00,9.00,0,295.16,300.27,0.0,0.0,0.000,837993.5,837993.5,21643,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866643,2448455.00
09/08/2017 06:30,2,0.000,ALERT,211.03,296.06,59.938,1504866604,"201051344000853","219011344069620",0.00,7.70,0,295.16,299.67,0.0,0.0,0.000,839514.8,839514.8,21673,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866645,2448456.00
09/08/2017 06:30,2,0.000,ALERT,211.03,296.96,59.970,1504866604,"201051344000685","219011344069620",0.00,7.70,0,295.46,299.37,0.0,0.0,0.000,832580.9,832580.9,21695,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866647,2448457.00
09/08/2017 06:30,2,0.000,ALERT,210.80,296.36,59.981,1504866604,"201051344000917","219011344069620",0.00,9.00,0,293.96,298.77,0.0,0.0,0.000,829254.3,829254.3,21688,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866649,2448458.00
09/08/2017 06:30,2,0.000,ALERT,211.03,297.26,60.007,1504866604,"201051344001145","219011344069620",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,837322.3,837322.3,21672,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866651,2448459.00
09/08/2017 06:30,2,0.000,ALERT,210.57,296.06,59.944,1504866604,"201051344000651","219011344069620",0.00,6.70,0,294.86,298.77,0.0,0.0,0.000,826389.2,826389.2,21663,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866653,2448460.00
09/08/2017 06:30,2,0.000,ALERT,209.67,295.16,59.970,1504866604,"274151322000088","219011344069620",0.00,9.00,0,294.26,297.57,0.0,0.0,0.000,1028415.6,1028415.6,21539,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866654,2448461.00
09/08/2017 06:30,2,0.000,ALERT,210.80,294.86,59.965,1504866604,"274151322000068","219011344069620",0.00,9.70,0,293.66,296.96,0.0,0.0,0.000,897647.1,897647.1,21990,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866656,2448462.00
09/08/2017 06:30,2,0.000,ALERT,210.35,296.66,59.970,1504866604,"201051344001135","219011344069620",0.00,7.30,0,295.46,299.97,0.0,0.0,0.000,821965.1,821965.1,21621,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504866658,2448463.00
09/08/2017 06:30,2,0.000,ALERT,210.12,296.66,59.954,1504866604,"201051344000594","219011344069620",0.00,7.70,0,294.86,300.27,0.0,0.0,0.000,841573.3,841573.3,21658,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866660,2448464.00
09/08/2017 06:30,2,0.000,ALERT,210.57,296.66,59.970,1504866604,"201051344001203","219011344069620",0.00,7.30,0,295.46,301.17,0.0,0.0,0.000,832140.6,832140.6,21689,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866662,2448465.00
09/08/2017 06:30,2,0.000,ALERT,209.90,295.46,59.959,1504866604,"274151322000054","219011344069620",0.00,9.00,0,294.26,298.17,0.0,0.0,0.000,1043855.0,1043855.0,21507,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866664,2448466.00
09/08/2017 06:30,2,0.000,ALERT,210.57,296.06,59.959,1504866604,"201051344000867","219011344069620",0.00,8.50,0,294.86,300.27,0.0,0.0,0.000,825702.8,825702.8,21689,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866665,2448467.00
09/08/2017 06:30,2,0.000,ALERT,210.57,296.66,59.965,1504866604,"201051344001093","219011344069620",0.00,8.50,0,295.46,299.37,0.0,0.0,0.000,829244.2,829244.2,21694,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504866667,2448468.00
09/08/2017 06:30,2,0.000,ALERT,210.35,296.66,59.965,1504866604,"201051344000900","219011344069620",0.00,8.00,0,294.86,299.97,0.0,0.0,0.000,847806.8,847806.8,21692,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866669,2448469.00
09/08/2017 06:30,2,0.000,ALERT,210.57,295.76,59.965,1504866604,"201051344000648","219011344069620",0.00,7.30,0,294.56,299.97,0.0,0.0,0.000,833799.1,833799.1,21657,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504866671,2448470.00
09/08/2017 06:30,2,0.000,ALERT,210.57,296.96,59.970,1504866604,"201051344000569","219011344069620",0.00,8.00,0,295.76,300.57,0.0,0.0,0.000,849320.9,849320.9,21626,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866673,2448471.00
09/08/2017 06:30,2,0.000,ALERT,210.35,296.66,59.959,1504866604,"201051344000983","219011344069620",0.00,8.00,0,295.46,300.27,0.0,0.0,0.000,840330.5,840330.5,21661,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866674,2448472.00
09/08/2017 06:30,2,0.000,ALERT,210.57,296.36,60.002,1504866604,"201051344001158","219011344069620",0.00,7.30,0,294.56,299.37,0.0,0.0,0.000,823836.2,823836.2,21664,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866676,2448473.00
09/08/2017 06:30,2,0.000,ALERT,210.80,296.96,59.986,1504866604,"201051344000576","219011344069620",0.00,8.00,0,295.16,299.97,0.0,0.0,0.000,838416.6,838416.6,21679,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866678,2448474.00
09/08/2017 06:30,2,0.000,ALERT,210.12,294.86,59.944,1504866604,"274151322000087","219011344069620",0.00,9.00,0,293.36,296.96,0.0,0.0,0.000,1019722.5,1019722.5,21786,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504866680,2448475.00
09/08/2017 06:45,2,0.000,ALERT,211.70,297.57,59.938,1504867504,"201051344000645","219011344069620",0.00,8.50,0,294.56,299.67,0.0,0.0,0.000,837323.1,837323.1,21652,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867506,2448476.00
09/08/2017 06:45,2,0.000,ALERT,210.12,295.16,59.981,1504867504,"274151322000085","219011344069620",0.00,7.70,0,293.66,297.26,0.0,0.0,0.000,1038165.6,1038165.6,21531,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867508,2448477.00
09/08/2017 06:45,2,0.000,ALERT,211.93,297.26,59.981,1504867504,"201051344000633","219011344069620",0.00,7.30,0,292.76,299.07,0.0,0.0,0.000,824590.3,824590.3,21707,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867509,2448478.00
09/08/2017 06:45,2,0.000,ALERT,211.48,297.57,59.975,1504867504,"201051344000469","219011344069620",0.00,7.30,0,292.46,299.37,0.0,0.0,0.000,828708.7,828708.7,21665,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867511,2448479.00
09/08/2017 06:45,2,0.000,ALERT,210.35,296.66,59.975,1504867504,"201051344000646","219011344069620",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,822742.6,822742.6,21658,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867513,2448480.00
09/08/2017 06:45,2,0.000,ALERT,209.90,295.76,59.970,1504867504,"274151322000052","219011344069620",0.00,9.00,0,293.36,297.87,0.0,0.0,0.000,1082373.7,1082373.7,21530,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867515,2448481.00
09/08/2017 06:45,2,0.000,ALERT,210.80,296.96,59.986,1504867504,"201051344000585","219011344069620",0.00,7.70,0,294.26,299.07,0.0,0.0,0.000,837345.5,837345.5,21654,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867516,2448482.00
09/08/2017 06:45,2,0.000,ALERT,210.57,296.96,59.975,1504867504,"201051344001230","219011344069620",0.00,7.30,0,294.86,299.07,0.0,0.0,0.000,827130.4,827130.4,21704,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867518,2448483.00
09/08/2017 06:45,2,0.000,ALERT,211.03,297.57,59.986,1504867504,"201051344000582","219011344069620",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,815976.5,815976.5,21643,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867520,2448484.00
09/08/2017 06:45,2,0.000,ALERT,210.35,296.66,59.970,1504867504,"201051344000955","219011344069620",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,836497.9,836497.9,21665,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504867522,2448485.00
09/08/2017 06:45,2,0.000,ALERT,210.12,294.86,59.981,1504867504,"274151322000094","219011344069620",0.00,7.70,0,293.06,296.66,0.0,0.0,0.000,896582.8,896582.8,21982,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867524,2448486.00
09/08/2017 06:45,2,0.000,ALERT,211.25,298.17,59.965,1504867504,"201051344000579","219011344069620",0.00,7.70,0,295.16,300.27,0.0,0.0,0.000,847162.0,847162.0,21666,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504867525,2448487.00
09/08/2017 06:45,2,0.000,ALERT,210.57,297.57,59.928,1504867504,"201051344000890","219011344069620",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,830656.4,830656.4,21666,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867527,2448488.00
09/08/2017 06:45,2,0.000,ALERT,210.80,296.96,60.007,1504867504,"201051344000438","219011344069620",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,832809.4,832809.4,21650,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867529,2448489.00
09/08/2017 06:45,2,0.000,ALERT,211.03,296.36,59.959,1504867504,"201051344000417","219011344069620",0.00,7.30,0,294.56,298.47,0.0,0.0,0.000,735558.0,735558.0,21689,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867531,2448490.00
09/08/2017 06:45,2,0.000,ALERT,210.35,295.46,59.981,1504867504,"274151322000083","219011344069620",0.00,8.00,0,293.96,297.87,0.0,0.0,0.000,1071411.6,1071411.6,21546,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867533,2448491.00
09/08/2017 06:45,2,0.000,ALERT,210.80,295.16,59.954,1504867504,"274151322000076","219011344069620",0.00,9.00,0,293.36,297.57,0.0,0.0,0.000,1144336.3,1144336.3,21535,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867534,2448492.00
09/08/2017 06:45,2,0.000,ALERT,211.25,298.17,59.959,1504867504,"201051344000868","219011344069620",0.00,7.70,0,295.16,300.27,0.0,0.0,0.000,826997.4,826997.4,21679,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504867536,2448493.00
09/08/2017 06:45,2,0.000,ALERT,210.12,296.06,59.965,1504867504,"274151322000095","219011344069620",0.00,7.70,0,294.56,298.17,0.0,0.0,0.000,1133291.4,1133291.4,21570,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867538,2448494.00
09/08/2017 06:45,2,0.000,ALERT,211.03,297.57,59.959,1504867504,"201051344000988","219011344069620",0.00,8.00,0,292.16,299.37,0.0,0.0,0.000,707804.3,707804.3,21638,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504867540,2448495.00
09/08/2017 06:45,2,0.000,ALERT,210.57,296.06,59.965,1504867504,"201051344001025","219011344069620",0.00,7.00,0,294.26,299.37,0.0,0.0,0.000,834107.2,834107.2,21649,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867542,2448496.00
09/08/2017 06:45,2,0.000,ALERT,211.03,297.57,59.954,1504867504,"201051344000458","219011344069620",0.00,9.00,0,294.56,300.27,0.0,0.0,0.000,837993.5,837993.5,21645,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867543,2448497.00
09/08/2017 06:45,2,0.000,ALERT,211.93,297.57,59.970,1504867504,"201051344000853","219011344069620",0.00,7.70,0,294.26,299.97,0.0,0.0,0.000,839514.8,839514.8,21675,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867545,2448498.00
09/08/2017 06:45,2,0.000,ALERT,211.03,297.26,59.959,1504867504,"201051344000685","219011344069620",0.00,7.30,0,294.56,299.07,0.0,0.0,0.000,832580.9,832580.9,21697,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867547,2448499.00
09/08/2017 06:45,2,0.000,ALERT,211.03,296.66,59.996,1504867504,"201051344000917","219011344069620",0.00,8.50,0,293.66,298.47,0.0,0.0,0.000,829254.3,829254.3,21690,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504867549,2448500.00
09/08/2017 06:45,2,0.000,ALERT,211.03,297.26,59.965,1504867504,"201051344001145","219011344069620",0.00,7.30,0,294.86,299.67,0.0,0.0,0.000,837322.3,837322.3,21674,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504867551,2448501.00
