ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2017 06:45,2,0.000,ALERT,211.03,296.36,59.986,1504867504,"201051344000651","219011344069620",0.00,6.30,0,294.56,298.47,0.0,0.0,0.000,826389.2,826389.2,21665,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504867552,2448502.00
09/08/2017 06:45,2,0.000,ALERT,209.67,295.16,59.949,1504867504,"274151322000088","219011344069620",0.00,8.50,0,293.36,296.96,0.0,0.0,0.000,1028415.6,1028415.6,21541,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867554,2448503.00
09/08/2017 06:45,2,0.000,ALERT,210.57,294.26,59.965,1504867504,"274151322000068","219011344069620",0.00,9.30,0,293.06,296.36,0.0,0.0,0.000,897647.1,897647.1,21992,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867556,2448504.00
09/08/2017 06:45,2,0.000,ALERT,210.57,296.96,59.996,1504867504,"201051344001135","219011344069620",0.00,7.30,0,295.16,299.37,0.0,0.0,0.000,821965.1,821965.1,21623,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867558,2448505.00
09/08/2017 06:45,2,0.000,ALERT,211.03,298.17,59.959,1504867504,"201051344000594","219011344069620",0.00,7.30,0,294.26,299.97,0.0,0.0,0.000,841573.3,841573.3,21660,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867559,2448506.00
09/08/2017 06:45,2,0.000,ALERT,210.80,296.96,59.965,1504867504,"201051344001203","219011344069620",0.00,7.30,0,294.86,300.57,0.0,0.0,0.000,832140.6,832140.6,21691,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504867561,2448507.00
09/08/2017 06:45,2,0.000,ALERT,209.90,296.06,59.938,1504867504,"274151322000054","219011344069620",0.00,8.50,0,293.66,297.57,0.0,0.0,0.000,1043855.0,1043855.0,21509,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867563,2448508.00
09/08/2017 06:45,2,0.000,ALERT,211.48,297.26,59.965,1504867504,"201051344000867","219011344069620",0.00,8.50,0,293.66,299.97,0.0,0.0,0.000,825702.8,825702.8,21691,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867565,2448509.00
09/08/2017 06:45,2,0.000,ALERT,210.80,296.96,59.965,1504867504,"201051344001093","219011344069620",0.00,8.50,0,294.86,298.77,0.0,0.0,0.000,829244.2,829244.2,21696,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867567,2448510.00
09/08/2017 06:45,2,0.000,ALERT,211.25,297.57,59.959,1504867504,"201051344000900","219011344069620",0.00,7.70,0,293.66,299.67,0.0,0.0,0.000,847806.8,847806.8,21694,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867568,2448511.00
09/08/2017 06:45,2,0.000,ALERT,211.48,296.96,59.965,1504867504,"201051344000648","219011344069620",0.00,7.00,0,293.66,299.67,0.0,0.0,0.000,833799.1,833799.1,21659,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867570,2448512.00
09/08/2017 06:45,2,0.000,ALERT,211.48,298.17,59.954,1504867504,"201051344000569","219011344069620",0.00,8.00,0,295.16,300.57,0.0,0.0,0.000,849320.9,849320.9,21628,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504867572,2448513.00
09/08/2017 06:45,2,0.000,ALERT,211.25,297.57,59.928,1504867504,"201051344000983","219011344069620",0.00,8.00,0,294.56,300.27,0.0,0.0,0.000,840330.5,840330.5,21663,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504867574,2448514.00
09/08/2017 06:45,2,0.000,ALERT,211.25,297.26,59.965,1504867504,"201051344001158","219011344069620",0.00,7.00,0,293.96,299.37,0.0,0.0,0.000,823836.2,823836.2,21666,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867576,2448515.00
09/08/2017 06:45,2,0.000,ALERT,211.70,298.17,60.007,1504867504,"201051344000576","219011344069620",0.00,7.70,0,294.26,299.97,0.0,0.0,0.000,838416.6,838416.6,21681,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504867577,2448516.00
09/08/2017 06:45,2,0.000,ALERT,210.12,294.86,59.975,1504867504,"274151322000087","219011344069620",0.00,9.00,0,292.76,296.66,0.0,0.0,0.000,1019722.5,1019722.5,21788,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504867579,2448517.00
09/08/2017 07:00,2,0.000,ALERT,212.16,298.47,59.959,1504868403,"201051344000645","219011344069620",0.00,8.00,0,295.46,299.97,0.0,0.0,0.000,837323.1,837323.1,21654,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868405,2448518.00
09/08/2017 07:00,2,0.000,ALERT,211.25,297.26,59.970,1504868403,"274151322000085","219011344069620",0.00,7.70,0,293.66,298.47,0.0,0.0,0.000,1038165.6,1038165.6,21533,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868407,2448519.00
09/08/2017 07:00,2,0.000,ALERT,212.38,298.17,59.991,1504868403,"201051344000633","219011344069620",0.00,7.30,0,293.96,299.67,0.0,0.0,0.000,824590.3,824590.3,21709,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868409,2448520.00
09/08/2017 07:00,2,0.000,ALERT,211.70,298.47,59.981,1504868403,"201051344000469","219011344069620",0.00,7.00,0,294.26,299.67,0.0,0.0,0.000,828708.7,828708.7,21667,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868411,2448521.00
09/08/2017 07:00,2,0.000,ALERT,211.03,297.57,59.970,1504868403,"201051344000646","219011344069620",0.00,7.30,0,294.26,299.07,0.0,0.0,0.000,822742.6,822742.6,21660,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868412,2448522.00
09/08/2017 07:00,2,0.000,ALERT,210.80,296.66,59.986,1504868403,"274151322000052","219011344069620",0.00,9.00,0,293.36,299.07,0.0,0.0,0.000,1082373.7,1082373.7,21532,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868414,2448523.00
09/08/2017 07:00,2,0.000,ALERT,211.48,297.87,59.981,1504868403,"201051344000585","219011344069620",0.00,7.70,0,294.56,299.37,0.0,0.0,0.000,837345.5,837345.5,21656,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868416,2448524.00
09/08/2017 07:00,2,0.000,ALERT,211.25,298.17,59.975,1504868403,"201051344001230","219011344069620",0.00,7.30,0,295.16,299.37,0.0,0.0,0.000,827130.4,827130.4,21706,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868418,2448525.00
09/08/2017 07:00,2,0.000,ALERT,211.93,298.77,59.981,1504868403,"201051344000582","219011344069620",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,815976.5,815976.5,21645,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504868420,2448526.00
09/08/2017 07:00,2,0.000,ALERT,211.03,297.87,59.975,1504868403,"201051344000955","219011344069620",0.00,7.30,0,294.86,299.07,0.0,0.0,0.000,836497.9,836497.9,21667,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868421,2448527.00
09/08/2017 07:00,2,0.000,ALERT,211.03,296.66,59.981,1504868403,"274151322000094","219011344069620",0.00,7.30,0,293.36,297.57,0.0,0.0,0.000,896582.8,896582.8,21984,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868423,2448528.00
09/08/2017 07:00,2,0.000,ALERT,211.70,299.07,59.975,1504868403,"201051344000579","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,847162.0,847162.0,21668,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868425,2448529.00
09/08/2017 07:00,2,0.000,ALERT,211.25,298.17,59.975,1504868403,"201051344000890","219011344069620",0.00,7.70,0,295.46,300.27,0.0,0.0,0.000,830656.4,830656.4,21668,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868427,2448530.00
09/08/2017 07:00,2,0.000,ALERT,211.48,297.57,59.965,1504868403,"201051344000438","219011344069620",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,832809.4,832809.4,21652,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868429,2448531.00
09/08/2017 07:00,2,0.000,ALERT,211.48,297.26,59.970,1504868403,"201051344000417","219011344069620",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,735558.0,735558.0,21691,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868430,2448532.00
09/08/2017 07:00,2,0.000,ALERT,211.03,296.66,59.975,1504868403,"274151322000083","219011344069620",0.00,8.00,0,293.66,299.07,0.0,0.0,0.000,1071411.6,1071411.6,21548,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868432,2448533.00
09/08/2017 07:00,2,0.000,ALERT,211.48,296.96,59.944,1504868403,"274151322000076","219011344069620",0.00,8.50,0,293.66,298.77,0.0,0.0,0.000,1144336.3,1144336.3,21537,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868434,2448534.00
09/08/2017 07:00,2,0.000,ALERT,211.48,299.07,59.996,1504868403,"201051344000868","219011344069620",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,826997.4,826997.4,21681,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504868436,2448535.00
09/08/2017 07:00,2,0.000,ALERT,210.80,298.17,59.970,1504868403,"274151322000095","219011344069620",0.00,7.70,0,294.56,299.37,0.0,0.0,0.000,1133291.4,1133291.4,21572,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504868438,2448536.00
09/08/2017 07:00,2,0.000,ALERT,211.70,298.77,60.023,1504868403,"201051344000988","219011344069620",0.00,7.70,0,293.36,299.97,0.0,0.0,0.000,707804.3,707804.3,21640,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868440,2448537.00
09/08/2017 07:00,2,0.000,ALERT,211.25,297.26,59.970,1504868403,"201051344001025","219011344069620",0.00,7.00,0,294.26,299.67,0.0,0.0,0.000,834107.2,834107.2,21651,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504868442,2448538.00
09/08/2017 07:00,2,0.000,ALERT,211.70,298.77,59.970,1504868403,"201051344000458","219011344069620",0.00,8.50,0,295.76,300.87,0.0,0.0,0.000,837993.5,837993.5,21647,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868444,2448539.00
09/08/2017 07:00,2,0.000,ALERT,212.38,298.47,59.970,1504868403,"201051344000853","219011344069620",0.00,7.30,0,295.46,300.27,0.0,0.0,0.000,839514.8,839514.8,21677,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868446,2448540.00
09/08/2017 07:00,2,0.000,ALERT,211.70,297.87,60.018,1504868403,"201051344000685","219011344069620",0.00,7.30,0,294.86,299.37,0.0,0.0,0.000,832580.9,832580.9,21699,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868447,2448541.00
09/08/2017 07:00,2,0.000,ALERT,211.48,297.26,59.975,1504868403,"201051344000917","219011344069620",0.00,8.50,0,293.96,298.77,0.0,0.0,0.000,829254.3,829254.3,21692,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868449,2448542.00
09/08/2017 07:00,2,0.000,ALERT,211.70,298.17,59.970,1504868403,"201051344001145","219011344069620",0.00,7.30,0,295.16,299.97,0.0,0.0,0.000,837322.3,837322.3,21676,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868451,2448543.00
09/08/2017 07:00,2,0.000,ALERT,211.48,297.26,59.970,1504868403,"201051344000651","219011344069620",0.00,6.30,0,294.26,298.77,0.0,0.0,0.000,826389.2,826389.2,21667,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868453,2448544.00
09/08/2017 07:00,2,0.000,ALERT,210.57,296.66,59.970,1504868403,"274151322000088","219011344069620",0.00,8.50,0,293.36,298.47,0.0,0.0,0.000,1028415.6,1028415.6,21543,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868455,2448545.00
09/08/2017 07:00,2,0.000,ALERT,211.70,296.06,59.954,1504868403,"274151322000068","219011344069620",0.00,9.30,0,293.06,297.57,0.0,0.0,0.000,897647.1,897647.1,21994,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868456,2448546.00
09/08/2017 07:00,2,0.000,ALERT,210.80,297.57,59.965,1504868403,"201051344001135","219011344069620",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,821965.1,821965.1,21625,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504868458,2448547.00
09/08/2017 07:00,2,0.000,ALERT,211.48,299.37,59.954,1504868403,"201051344000594","219011344069620",0.00,7.30,0,295.46,300.57,0.0,0.0,0.000,841573.3,841573.3,21662,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868460,2448548.00
09/08/2017 07:00,2,0.000,ALERT,211.25,297.26,59.970,1504868403,"201051344001203","219011344069620",0.00,7.30,0,294.86,300.87,0.0,0.0,0.000,832140.6,832140.6,21693,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868462,2448549.00
09/08/2017 07:00,2,0.000,ALERT,210.80,296.66,59.949,1504868403,"274151322000054","219011344069620",0.00,8.50,0,293.66,299.07,0.0,0.0,0.000,1043855.0,1043855.0,21511,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868463,2448550.00
09/08/2017 07:00,2,0.000,ALERT,211.70,297.87,59.954,1504868403,"201051344000867","219011344069620",0.00,8.00,0,294.86,300.27,0.0,0.0,0.000,825702.8,825702.8,21693,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868465,2448551.00
09/08/2017 07:00,2,0.000,ALERT,211.25,297.87,59.965,1504868403,"201051344001093","219011344069620",0.00,8.00,0,294.26,299.07,0.0,0.0,0.000,829244.2,829244.2,21698,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868467,2448552.00
09/08/2017 07:00,2,0.000,ALERT,211.48,298.47,59.944,1504868403,"201051344000900","219011344069620",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,847806.8,847806.8,21696,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868469,2448553.00
09/08/2017 07:00,2,0.000,ALERT,211.93,297.87,59.959,1504868403,"201051344000648","219011344069620",0.00,7.00,0,294.86,299.97,0.0,0.0,0.000,833799.1,833799.1,21661,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868471,2448554.00
09/08/2017 07:00,2,0.000,ALERT,211.70,298.77,59.959,1504868403,"201051344000569","219011344069620",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,849320.9,849320.9,21630,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868473,2448555.00
09/08/2017 07:00,2,0.000,ALERT,211.70,298.77,59.965,1504868403,"201051344000983","219011344069620",0.00,8.00,0,295.76,300.57,0.0,0.0,0.000,840330.5,840330.5,21665,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868475,2448556.00
09/08/2017 07:00,2,0.000,ALERT,211.70,298.47,59.959,1504868403,"201051344001158","219011344069620",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,823836.2,823836.2,21668,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868477,2448557.00
09/08/2017 07:00,2,0.000,ALERT,212.16,299.07,59.965,1504868403,"201051344000576","219011344069620",0.00,7.70,0,295.46,300.27,0.0,0.0,0.000,838416.6,838416.6,21683,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868478,2448558.00
09/08/2017 07:00,2,0.000,ALERT,211.25,296.66,59.954,1504868403,"274151322000087","219011344069620",0.00,8.50,0,292.76,298.17,0.0,0.0,0.000,1019722.5,1019722.5,21790,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504868480,2448559.00
09/08/2017 07:15,2,0.000,ALERT,212.38,298.77,59.986,1504869304,"201051344000645","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,837323.1,837323.1,21656,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869306,2448560.00
09/08/2017 07:15,2,0.021,ALERT,211.70,296.96,59.981,1504869304,"274151322000085","219011344069620",27.14,7.70,0,295.46,298.47,0.0,0.0,0.000,1038165.6,1038165.6,21535,0,0,0,L,1151911521,0,122.01,122.01,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869308,2448561.00
09/08/2017 07:15,2,0.000,ALERT,212.61,298.77,60.028,1504869304,"201051344000633","219011344069620",0.00,7.00,0,295.16,300.27,0.0,0.0,0.000,824590.3,824590.3,21711,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869309,2448562.00
09/08/2017 07:15,2,0.000,ALERT,212.16,298.77,59.996,1504869304,"201051344000469","219011344069620",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,828708.7,828708.7,21669,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869311,2448563.00
09/08/2017 07:15,2,0.000,ALERT,211.03,297.87,59.981,1504869304,"201051344000646","219011344069620",0.00,7.00,0,295.16,307.48,0.0,0.0,0.000,822742.6,822742.6,21662,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869313,2448564.00
09/08/2017 07:15,2,0.000,ALERT,211.03,297.57,59.986,1504869304,"274151322000052","219011344069620",0.00,8.50,0,295.16,299.07,0.0,0.0,0.000,1082373.7,1082373.7,21534,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504869315,2448565.00
09/08/2017 07:15,2,0.000,ALERT,211.48,298.17,59.975,1504869304,"201051344000585","219011344069620",0.00,7.70,0,295.46,307.18,0.0,0.0,0.000,837345.5,837345.5,21658,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869317,2448566.00
09/08/2017 07:15,2,0.000,ALERT,211.25,298.17,59.986,1504869304,"201051344001230","219011344069620",0.00,7.30,0,296.06,308.09,0.0,0.0,0.000,827130.4,827130.4,21708,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504869318,2448567.00
09/08/2017 07:15,2,0.000,ALERT,211.70,298.77,59.970,1504869304,"201051344000582","219011344069620",0.00,7.00,0,296.66,308.39,0.0,0.0,0.000,815976.5,815976.5,21647,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504869320,2448568.00
09/08/2017 07:15,2,0.000,ALERT,211.03,297.87,59.970,1504869304,"201051344000955","219011344069620",0.00,7.30,0,295.46,307.48,0.0,0.0,0.000,836497.9,836497.9,21669,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869322,2448569.00
09/08/2017 07:15,2,0.000,ALERT,211.48,296.66,59.975,1504869304,"274151322000094","219011344069620",0.00,7.30,0,294.86,298.17,0.0,0.0,0.000,896582.8,896582.8,21986,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869324,2448570.00
09/08/2017 07:15,2,0.000,ALERT,212.16,299.37,59.986,1504869304,"201051344000579","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,847162.0,847162.0,21670,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869326,2448571.00
09/08/2017 07:15,2,0.000,ALERT,211.25,298.47,60.002,1504869304,"201051344000890","219011344069620",0.00,7.70,0,296.06,308.99,0.0,0.0,0.000,830656.4,830656.4,21670,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869328,2448572.00
09/08/2017 07:15,2,0.000,ALERT,211.70,298.17,59.981,1504869304,"201051344000438","219011344069620",0.00,6.70,0,295.76,308.09,0.0,0.0,0.000,832809.4,832809.4,21654,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869329,2448573.00
09/08/2017 07:15,2,0.000,ALERT,211.70,297.57,59.981,1504869304,"201051344000417","219011344069620",0.00,7.30,0,295.16,307.18,0.0,0.0,0.000,735558.0,735558.0,21693,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869331,2448574.00
09/08/2017 07:15,2,0.021,ALERT,211.48,297.26,60.018,1504869304,"274151322000083","219011344069620",26.92,7.70,0,295.16,299.37,0.0,0.0,0.000,1071411.6,1071411.6,21550,0,0,0,L,1151911521,0,121.10,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1504869333,2448575.00
09/08/2017 07:15,2,0.021,ALERT,211.93,296.96,59.970,1504869304,"274151322000076","219011344069620",27.83,8.50,0,295.16,298.77,0.0,0.0,0.000,1144336.3,1144336.3,21539,0,0,0,L,1151911521,0,121.33,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1504869335,2448576.00
09/08/2017 07:15,2,0.000,ALERT,212.16,299.67,60.023,1504869304,"201051344000868","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,826997.4,826997.4,21683,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869337,2448577.00
09/08/2017 07:15,2,0.014,ALERT,211.25,297.87,59.949,1504869304,"274151322000095","219011344069620",27.02,7.30,0,296.36,299.67,0.0,0.0,0.000,1133291.4,1133291.4,21574,0,0,0,L,1151911521,0,121.55,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1504869339,2448578.00
09/08/2017 07:15,2,0.000,ALERT,211.93,298.77,59.981,1504869304,"201051344000988","219011344069620",0.00,7.70,0,294.56,300.57,0.0,0.0,0.000,707804.3,707804.3,21642,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869341,2448579.00
09/08/2017 07:15,2,0.000,ALERT,211.25,297.26,59.970,1504869304,"201051344001025","219011344069620",0.00,6.70,0,295.46,308.09,0.0,0.0,0.000,834107.2,834107.2,21653,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504869342,2448580.00
09/08/2017 07:15,2,0.000,ALERT,211.70,298.47,60.023,1504869304,"201051344000458","219011344069620",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,837993.5,837993.5,21649,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869344,2448581.00
09/08/2017 07:15,2,0.000,ALERT,212.61,298.47,59.986,1504869304,"201051344000853","219011344069620",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,839514.8,839514.8,21679,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504869346,2448582.00
09/08/2017 07:15,2,0.000,ALERT,211.70,297.87,59.991,1504869304,"201051344000685","219011344069620",0.00,7.30,0,295.76,308.09,0.0,0.0,0.000,832580.9,832580.9,21701,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869348,2448583.00
09/08/2017 07:15,2,0.000,ALERT,211.48,297.26,59.996,1504869304,"201051344000917","219011344069620",0.00,8.00,0,293.96,306.58,0.0,0.0,0.000,829254.3,829254.3,21694,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869350,2448584.00
09/08/2017 07:15,2,0.000,ALERT,211.70,298.17,59.991,1504869304,"201051344001145","219011344069620",0.00,7.00,0,296.36,308.99,0.0,0.0,0.000,837322.3,837322.3,21678,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869351,2448585.00
09/08/2017 07:15,2,0.000,ALERT,211.25,296.96,59.949,1504869304,"201051344000651","219011344069620",0.00,6.30,0,295.46,307.18,0.0,0.0,0.000,826389.2,826389.2,21669,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869353,2448586.00
09/08/2017 07:15,2,0.006,ALERT,211.25,296.96,60.002,1504869304,"274151322000088","219011344069620",25.66,8.50,0,295.46,298.47,0.0,0.0,0.000,1028415.6,1028415.6,21545,0,0,0,L,1151911521,0,121.78,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1504869355,2448587.00
09/08/2017 07:15,2,0.000,ALERT,212.16,296.66,59.991,1504869304,"274151322000068","219011344069620",0.00,9.00,0,294.86,297.87,0.0,0.0,0.000,897647.1,897647.1,21996,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869357,2448588.00
09/08/2017 07:15,2,0.000,ALERT,211.03,297.57,59.949,1504869304,"201051344001135","219011344069620",0.00,7.00,0,296.06,307.78,0.0,0.0,0.000,821965.1,821965.1,21627,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869359,2448589.00
09/08/2017 07:15,2,0.000,ALERT,211.70,299.37,60.028,1504869304,"201051344000594","219011344069620",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,841573.3,841573.3,21664,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869361,2448590.00
09/08/2017 07:15,2,0.000,ALERT,211.25,297.26,60.012,1504869304,"201051344001203","219011344069620",0.00,7.00,0,295.76,308.99,0.0,0.0,0.000,832140.6,832140.6,21695,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869363,2448591.00
09/08/2017 07:15,2,0.016,ALERT,211.48,297.57,59.991,1504869304,"274151322000054","219011344069620",27.59,9.00,0,295.46,299.07,0.0,0.0,0.000,1043855.0,1043855.0,21513,0,0,0,L,1151911521,0,121.33,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1504869364,2448592.00
09/08/2017 07:15,2,0.000,ALERT,212.38,298.47,60.012,1504869304,"201051344000867","219011344069620",0.00,8.00,0,295.76,301.47,0.0,0.0,0.000,825702.8,825702.8,21695,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869366,2448593.00
09/08/2017 07:15,2,0.000,ALERT,211.25,297.87,59.996,1504869304,"201051344001093","219011344069620",0.00,8.00,0,295.76,307.18,0.0,0.0,0.000,829244.2,829244.2,21700,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869368,2448594.00
09/08/2017 07:15,2,0.000,ALERT,211.93,298.77,59.996,1504869304,"201051344000900","219011344069620",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,847806.8,847806.8,21698,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869370,2448595.00
09/08/2017 07:15,2,0.000,ALERT,212.16,298.47,60.002,1504869304,"201051344000648","219011344069620",0.00,6.70,0,296.06,301.47,0.0,0.0,0.000,833799.1,833799.1,21663,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869371,2448596.00
09/08/2017 07:15,2,0.000,ALERT,212.16,299.67,59.996,1504869304,"201051344000569","219011344069620",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,849320.9,849320.9,21632,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869373,2448597.00
09/08/2017 07:15,2,0.000,ALERT,212.16,299.37,59.996,1504869304,"201051344000983","219011344069620",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,840330.5,840330.5,21667,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869375,2448598.00
09/08/2017 07:15,2,0.000,ALERT,212.16,299.07,59.996,1504869304,"201051344001158","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,823836.2,823836.2,21670,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869377,2448599.00
09/08/2017 07:15,2,0.000,ALERT,212.38,299.37,59.996,1504869304,"201051344000576","219011344069620",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,838416.6,838416.6,21685,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504869379,2448600.00
09/08/2017 07:15,2,0.031,ALERT,211.48,296.66,59.996,1504869304,"274151322000087","219011344069620",26.50,8.50,0,294.86,298.17,0.0,0.0,0.000,1019722.5,1019722.5,21792,0,0,0,L,1151911521,0,121.33,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1504869381,2448601.00
09/08/2017 07:30,2,0.152,ALERT,212.61,342.65,59.986,1504870204,"201051344000645","219011344069620",27.85,8.00,0,296.66,343.25,4.3,2.2,0.000,837323.3,837323.3,21658,0,0,0,L,1122011218,0,121.55,121.78,0100,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1504870206,2448602.00
09/08/2017 07:30,2,0.086,ALERT,211.25,313.80,59.986,1504870204,"274151322000085","219011344069620",25.74,7.70,0,294.56,321.61,2.2,0.2,0.000,1038165.6,1038165.6,21537,0,0,0,L,1151911521,0,121.55,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1504870208,2448603.00
09/08/2017 07:30,2,0.186,ALERT,212.83,326.12,59.991,1504870204,"201051344000633","219011344069620",25.50,7.00,0,294.86,336.34,4.8,2.7,0.000,824590.4,824590.4,21713,0,0,0,L,1122011218,0,121.78,121.78,0100,7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1504870209,2448604.00
09/08/2017 07:30,2,0.225,ALERT,212.38,335.74,59.981,1504870204,"201051344000469","219011344069620",24.95,7.00,0,295.76,347.46,5.8,3.6,0.000,828709.0,828709.0,21671,0,0,0,L,1122011218,0,120.88,121.78,0200,4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504870211,2448605.00
09/08/2017 07:30,2,0.203,ALERT,211.25,333.93,59.986,1504870204,"201051344000646","219011344069620",24.41,7.30,0,295.46,334.54,5.1,3.0,0.000,822742.8,822742.8,21664,0,0,0,L,1122011218,0,121.55,120.88,0100,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1504870213,2448606.00
09/08/2017 07:30,2,0.109,ALERT,211.03,330.93,59.981,1504870204,"274151322000052","219011344069620",25.47,9.00,0,294.26,334.54,2.8,0.8,0.000,1082373.7,1082373.7,21536,0,0,0,L,1151911521,0,120.88,122.01,0100,8,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1504870215,2448607.00
09/08/2017 07:30,2,0.174,ALERT,211.93,346.26,59.986,1504870204,"201051344000585","219011344069620",27.27,7.70,0,295.46,346.56,4.8,2.7,0.000,837345.6,837345.6,21660,0,0,0,L,1122011218,0,121.10,121.55,0100,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1504870217,2448608.00
09/08/2017 07:30,2,0.197,ALERT,211.25,299.97,59.991,1504870204,"201051344001230","219011344069620",20.38,7.00,0,296.06,301.17,4.1,2.0,0.000,827130.5,827130.5,21710,0,0,0,L,1122011218,0,121.33,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504870219,2448609.00
09/08/2017 07:30,2,0.197,ALERT,212.16,333.63,59.938,1504870204,"201051344000582","219011344069620",24.71,7.00,0,296.66,335.74,5.0,2.9,0.000,815976.7,815976.7,21649,0,0,0,L,1122011218,0,121.55,121.33,0100,5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1504870221,2448610.00
09/08/2017 07:30,2,0.234,ALERT,211.25,335.44,59.996,1504870204,"201051344000955","219011344069620",24.31,7.30,0,295.76,348.66,5.8,3.7,0.004,836498.2,836498.2,21671,0,0,0,L,1122011218,0,120.88,121.10,0100,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1504870222,2448611.00
09/08/2017 07:30,2,0.000,ALERT,211.03,296.96,59.986,1504870204,"274151322000094","219011344069620",41.94,7.70,0,294.26,402.16,0.0,0.0,0.000,896582.8,896582.8,21988,0,0,0,L,1151911521,0,120.88,122.23,0002,5,0,0,0,0,0,0,103,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1504870224,2448612.00
09/08/2017 07:30,2,0.221,ALERT,212.16,335.44,59.991,1504870204,"201051344000579","219011344069620",26.66,7.70,0,297.26,350.77,6.0,3.8,0.000,847162.3,847162.3,21672,0,0,0,L,1122011218,0,121.10,121.33,0100,4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1504870226,2448613.00
09/08/2017 07:30,2,0.189,ALERT,211.48,335.14,59.991,1504870204,"201051344000890","219011344069620",27.15,7.70,0,296.36,348.06,5.2,3.1,0.004,830656.6,830656.6,21672,0,0,0,L,1122011218,0,121.55,120.42,0100,7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1504870228,2448614.00
09/08/2017 07:30,2,0.188,ALERT,211.48,343.55,60.012,1504870204,"201051344000438","219011344069620",27.75,7.00,0,296.06,344.45,5.3,3.2,0.000,832809.7,832809.7,21656,0,0,0,L,1122011218,0,121.55,121.10,0100,6,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1504870230,2448615.00
09/08/2017 07:30,2,0.223,ALERT,211.48,298.47,59.959,1504870204,"201051344000417","219011344069620",19.30,7.30,0,295.46,299.97,4.4,2.3,0.000,735558.2,735558.2,21695,0,0,0,L,1122011218,0,121.10,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1504870231,2448616.00
09/08/2017 07:30,2,0.086,ALERT,210.80,317.40,59.996,1504870204,"274151322000083","219011344069620",25.45,7.70,0,295.16,318.00,2.2,0.2,0.000,1071411.6,1071411.6,21552,0,0,0,L,1151911521,0,121.10,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1504870233,2448617.00
09/08/2017 07:30,2,0.088,ALERT,211.70,326.72,59.965,1504870204,"274151322000076","219011344069620",26.64,8.50,0,294.56,336.64,2.4,0.4,0.000,1144336.3,1144336.3,21541,0,0,0,L,1151911521,0,121.55,122.23,0100,8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1504870235,2448618.00
09/08/2017 07:30,2,0.170,ALERT,211.93,336.04,59.996,1504870204,"201051344000868","219011344069620",26.70,7.70,0,297.26,348.36,4.6,2.5,0.004,826997.6,826997.6,21685,0,0,0,L,1122011218,0,121.10,121.78,0200,5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504870237,2448619.00
09/08/2017 07:30,2,0.082,ALERT,210.80,323.72,59.986,1504870204,"274151322000095","219011344069620",25.45,7.30,0,295.76,324.32,2.1,0.1,0.000,1133291.4,1133291.4,21576,0,0,0,L,1151911521,0,121.33,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1504870239,2448620.00
09/08/2017 07:30,2,0.158,ALERT,211.93,300.57,60.002,1504870204,"201051344000988","219011344069620",18.59,7.70,0,294.26,303.88,3.0,1.0,0.000,707804.4,707804.4,21644,0,0,0,L,1122011218,0,120.88,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1504870241,2448621.00
09/08/2017 07:30,2,0.166,ALERT,211.25,345.96,59.954,1504870204,"201051344001025","219011344069620",28.35,7.00,0,295.16,347.76,4.8,2.7,0.000,834107.4,834107.4,21655,0,0,0,L,1122011218,0,120.88,121.10,0100,4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1504870242,2448622.00
09/08/2017 07:30,2,0.186,ALERT,211.93,335.44,59.981,1504870204,"201051344000458","219011344069620",27.47,9.00,0,296.66,349.56,5.2,3.1,0.004,837993.7,837993.7,21651,0,0,0,L,1122011218,0,121.10,121.33,0100,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1504870244,2448623.00
09/08/2017 07:30,2,0.176,ALERT,212.38,337.54,59.991,1504870204,"201051344000853","219011344069620",26.68,7.70,0,296.06,351.67,4.8,2.7,0.004,839515.0,839515.0,21681,0,0,0,L,1122011218,0,121.55,121.55,0100,7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1504870246,2448624.00
09/08/2017 07:30,2,0.191,ALERT,211.70,329.43,60.007,1504870204,"201051344000685","219011344069620",23.38,7.30,0,295.76,335.74,4.6,2.5,0.000,832581.0,832581.0,21703,0,0,0,L,1122011218,0,122.01,120.88,0200,4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504870248,2448625.00
09/08/2017 07:30,2,0.162,ALERT,211.70,335.74,59.991,1504870204,"201051344000917","219011344069620",26.18,8.50,0,294.56,336.64,4.4,2.3,0.000,829254.5,829254.5,21696,0,0,0,L,1122011218,0,121.33,121.33,0100,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1504870250,2448626.00
09/08/2017 07:30,2,0.158,ALERT,211.93,332.13,60.007,1504870204,"201051344001145","219011344069620",25.17,7.30,0,296.06,335.44,4.0,2.0,0.000,837322.4,837322.4,21680,0,0,0,L,1122011218,0,121.55,121.10,0100,7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1504870251,2448627.00
09/08/2017 07:30,2,0.205,ALERT,211.70,336.34,59.991,1504870204,"201051344000651","219011344069620",25.92,6.70,0,295.16,352.57,5.4,3.3,0.000,826389.4,826389.4,21671,0,0,0,L,1122011218,0,121.78,120.65,0100,4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1504870253,2448628.00
09/08/2017 07:30,2,0.072,ALERT,210.57,315.90,59.981,1504870204,"274151322000088","219011344069620",25.35,8.50,0,294.56,316.80,1.9,0.0,0.000,1028415.6,1028415.6,21547,0,0,0,L,1151911521,0,121.33,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1504870255,2448629.00
09/08/2017 07:30,2,0.008,ALERT,211.70,296.06,60.012,1504870204,"274151322000068","219011344069620",42.14,9.30,0,293.96,403.37,0.0,0.0,0.000,897647.1,897647.1,21998,0,0,0,L,1151911521,0,121.33,122.23,0002,8,0,0,0,0,0,0,117,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1504870257,2448630.00
09/08/2017 07:30,2,0.186,ALERT,211.25,334.54,59.991,1504870204,"201051344001135","219011344069620",26.74,7.30,0,295.76,346.86,5.0,2.9,0.004,821965.3,821965.3,21629,0,0,0,L,1122011218,0,121.33,120.88,0200,6,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504870259,2448631.00
09/08/2017 07:30,2,0.182,ALERT,211.70,335.74,59.996,1504870204,"201051344000594","219011344069620",27.49,7.70,0,296.36,347.46,5.1,3.0,0.000,841573.6,841573.6,21666,0,0,0,L,1122011218,0,121.10,121.10,0100,5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1504870261,2448632.00
09/08/2017 07:30,2,0.205,ALERT,211.70,334.24,59.991,1504870204,"201051344001203","219011344069620",23.14,7.30,0,295.46,337.24,4.8,2.8,0.000,832140.8,832140.8,21697,0,0,0,L,1122011218,0,122.01,120.88,0100,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1504870262,2448633.00
09/08/2017 07:30,2,0.084,ALERT,211.25,329.13,59.991,1504870204,"274151322000054","219011344069620",26.54,9.00,0,294.56,334.24,2.3,0.3,0.000,1043855.0,1043855.0,21515,0,0,0,L,1151911521,0,121.55,121.55,0100,8,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1504870264,2448634.00
09/08/2017 07:30,2,0.186,ALERT,212.38,349.86,59.991,1504870204,"201051344000867","219011344069620",25.92,8.50,0,296.06,351.07,4.9,2.8,0.000,825703.0,825703.0,21697,0,0,0,L,1122011218,0,121.55,121.33,0100,5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1504870266,2448635.00
09/08/2017 07:30,2,0.209,ALERT,211.70,339.34,59.986,1504870204,"201051344001093","219011344069620",26.72,8.50,0,295.76,340.25,5.7,3.5,0.000,829244.5,829244.5,21702,0,0,0,L,1122011218,0,121.33,121.10,0100,7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1504870268,2448636.00
09/08/2017 07:30,2,0.129,ALERT,212.16,336.34,60.028,1504870204,"201051344000900","219011344069620",26.02,8.00,0,296.36,348.96,3.4,1.4,0.004,847806.8,847806.8,21700,0,0,0,L,1122011218,0,121.33,121.33,0100,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1504870270,2448637.00
09/08/2017 07:30,2,0.195,ALERT,212.16,336.04,59.991,1504870204,"201051344000648","219011344069620",26.96,7.00,0,296.06,350.47,5.4,3.3,0.004,833799.3,833799.3,21665,0,0,0,L,1122011218,0,120.88,121.78,0100,4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1504870272,2448638.00
09/08/2017 07:30,2,0.186,ALERT,212.16,336.04,59.991,1504870204,"201051344000569","219011344069620",27.99,8.00,0,297.26,348.06,5.3,3.2,0.004,849321.1,849321.1,21634,0,0,0,L,1122011218,0,120.88,121.78,0100,5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1504870273,2448639.00
09/08/2017 07:30,2,0.178,ALERT,212.16,335.14,59.981,1504870204,"201051344000983","219011344069620",27.69,8.00,0,296.96,351.07,5.0,2.9,0.004,840330.8,840330.8,21669,0,0,0,L,1122011218,0,121.10,121.33,0100,7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1504870275,2448640.00
09/08/2017 07:30,2,0.193,ALERT,212.16,335.74,59.996,1504870204,"201051344001158","219011344069620",24.41,7.30,0,296.06,357.68,4.8,2.7,0.000,823836.4,823836.4,21672,0,0,0,L,1122011218,0,120.88,121.33,0100,7,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1504870277,2448641.00
09/08/2017 07:30,2,0.186,ALERT,212.61,336.94,59.986,1504870204,"201051344000576","219011344069620",27.14,7.70,0,296.66,350.77,5.1,3.0,0.004,838416.8,838416.8,21687,0,0,0,L,1122011218,0,121.33,121.33,0100,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1504870279,2448642.00
09/08/2017 07:30,2,0.100,ALERT,211.03,323.41,59.986,1504870204,"274151322000087","219011344069620",24.83,8.50,0,293.96,324.02,2.5,0.5,0.000,1019722.5,1019722.5,21794,0,0,0,L,1151911521,0,121.33,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1504870281,2448643.00
09/08/2017 07:45,2,0.355,ACTIVE,212.61,336.94,59.986,1504871104,"201051344000645","219011344069620",28.55,9.30,0,296.96,342.95,10.3,8.0,0.049,837324.5,837324.5,21660,0,0,0,L,1122011218,0,121.55,121.78,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871105,2448644.00
09/08/2017 07:45,2,0.230,ACTIVE,211.25,335.44,59.975,1504871104,"274151322000085","219011344069620",28.33,9.30,0,296.06,343.85,6.6,4.5,0.031,1038166.1,1038166.1,21539,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871106,2448645.00
