ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2017 07:45,2,0.367,ACTIVE,212.61,338.44,59.986,1504871104,"201051344000633","219011344069620",29.42,8.50,0,295.46,348.06,11.0,8.7,0.053,824591.8,824591.8,21715,0,0,0,L,1122011218,0,121.55,121.78,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871107,2448646.00
09/08/2017 07:45,2,0.383,ACTIVE,212.16,336.64,59.954,1504871104,"201051344000469","219011344069620",28.92,8.00,0,296.66,341.15,11.3,8.9,0.062,828710.5,828710.5,21673,0,0,0,L,1122011218,0,120.88,121.78,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871108,2448647.00
09/08/2017 07:45,2,0.330,ACTIVE,211.03,336.34,59.970,1504871104,"201051344000646","219011344069620",30.00,8.50,0,296.66,340.55,10.1,7.8,0.044,822744.0,822744.0,21666,0,0,0,L,1122011218,0,121.55,120.88,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871109,2448648.00
09/08/2017 07:45,2,0.250,ACTIVE,211.03,335.74,59.975,1504871104,"274151322000052","219011344069620",29.04,10.70,0,295.16,347.16,7.3,5.2,0.022,1082374.4,1082374.4,21538,0,0,0,L,1151911521,0,120.65,121.78,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871109,2448649.00
09/08/2017 07:45,2,0.326,ACTIVE,211.25,336.64,59.981,1504871104,"201051344000585","219011344069620",29.22,9.00,0,296.66,346.26,9.7,7.4,0.040,837346.8,837346.8,21662,0,0,0,L,1122011218,0,120.88,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871110,2448650.00
09/08/2017 07:45,2,0.342,ACTIVE,210.80,334.84,59.981,1504871104,"201051344001230","219011344069620",29.76,8.50,0,297.87,355.28,10.3,8.1,0.053,827131.8,827131.8,21712,0,0,0,L,1122011218,0,121.55,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871111,2448651.00
09/08/2017 07:45,2,0.350,ACTIVE,211.48,336.34,59.981,1504871104,"201051344000582","219011344069620",29.24,8.00,0,297.87,340.55,10.4,8.1,0.044,815978.0,815978.0,21651,0,0,0,L,1122011218,0,121.55,120.88,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871112,2448652.00
09/08/2017 07:45,2,0.400,ACTIVE,210.35,334.54,59.975,1504871104,"201051344000955","219011344069620",29.18,9.00,0,296.96,340.25,11.8,9.5,0.062,836499.8,836499.8,21673,0,0,0,L,1122011218,0,120.88,120.42,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871113,2448653.00
09/08/2017 07:45,2,0.148,ALERT,211.25,338.14,59.986,1504871104,"274151322000094","219011344069620",31.27,9.00,0,294.56,407.57,4.7,2.6,0.022,896583.0,896583.0,21990,0,0,0,L,1151911521,0,120.42,122.01,0002,5,0,0,0,0,0,0,82,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871115,2448654.00
09/08/2017 07:45,2,0.383,ACTIVE,211.93,336.04,59.954,1504871104,"201051344000579","219011344069620",29.88,9.00,0,297.87,340.85,11.7,9.3,0.053,847163.9,847163.9,21674,0,0,0,L,1122011218,0,121.10,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871116,2448655.00
09/08/2017 07:45,2,0.385,ACTIVE,210.57,334.24,60.002,1504871104,"201051344000890","219011344069620",29.28,9.00,0,297.26,340.55,11.4,9.1,0.057,830658.1,830658.1,21674,0,0,0,L,1122011218,0,121.55,119.97,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871117,2448656.00
09/08/2017 07:45,2,0.377,ACTIVE,210.80,334.84,59.970,1504871104,"201051344000438","219011344069620",29.48,8.00,0,296.36,343.85,11.3,9.0,0.049,832811.2,832811.2,21658,0,0,0,L,1122011218,0,121.55,120.65,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871118,2448657.00
09/08/2017 07:45,2,0.424,ALERT,210.80,333.93,59.981,1504871104,"201051344000417","219011344069620",18.91,8.50,0,296.36,345.96,8.2,5.9,0.022,735559.1,735559.1,21697,0,0,0,L,1122011218,0,121.33,120.65,0002,6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871119,2448658.00
09/08/2017 07:45,2,0.211,ACTIVE,211.25,336.64,59.965,1504871104,"274151322000083","219011344069620",28.29,9.70,0,296.06,344.76,6.0,3.9,0.022,1071412.0,1071412.0,21554,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871120,2448659.00
09/08/2017 07:45,2,0.240,ACTIVE,211.70,336.94,59.949,1504871104,"274151322000076","219011344069620",29.54,10.30,0,295.46,344.76,7.2,5.0,0.040,1144336.9,1144336.9,21543,0,0,0,L,1151911521,0,120.88,122.01,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871121,2448660.00
09/08/2017 07:45,2,0.371,ACTIVE,211.93,336.94,59.970,1504871104,"201051344000868","219011344069620",29.00,9.00,0,297.87,340.85,10.9,8.6,0.053,826999.0,826999.0,21687,0,0,0,L,1122011218,0,120.88,121.78,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871122,2448661.00
09/08/2017 07:45,2,0.207,ACTIVE,211.03,335.14,59.965,1504871104,"274151322000095","219011344069620",29.14,9.30,0,296.66,348.96,6.1,4.0,0.022,1133291.9,1133291.9,21578,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871123,2448662.00
09/08/2017 07:45,2,0.357,ACTIVE,211.93,336.94,59.975,1504871104,"201051344000988","219011344069620",19.08,9.00,0,295.16,352.57,6.9,4.8,0.027,707805.0,707805.0,21646,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871124,2448663.00
09/08/2017 07:45,2,0.350,ACTIVE,210.35,333.33,59.954,1504871104,"201051344001025","219011344069620",28.96,8.00,0,295.76,346.56,10.3,8.0,0.044,834108.6,834108.6,21657,0,0,0,L,1122011218,0,121.10,120.42,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871125,2448664.00
09/08/2017 07:45,2,0.361,ACTIVE,211.93,336.34,59.938,1504871104,"201051344000458","219011344069620",28.88,9.70,0,296.96,340.55,10.6,8.3,0.053,837995.0,837995.0,21653,0,0,0,L,1122011218,0,121.10,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871126,2448665.00
09/08/2017 07:45,2,0.342,ACTIVE,212.83,337.84,59.922,1504871104,"201051344000853","219011344069620",29.76,8.50,0,296.96,342.95,10.4,8.1,0.049,839516.3,839516.3,21683,0,0,0,L,1122011218,0,121.78,121.78,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871127,2448666.00
09/08/2017 07:45,2,0.354,ACTIVE,210.80,335.14,59.970,1504871104,"201051344000685","219011344069620",28.65,8.50,0,296.66,346.26,10.3,8.0,0.049,832582.3,832582.3,21705,0,0,0,L,1122011218,0,122.23,120.42,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871127,2448667.00
09/08/2017 07:45,2,0.334,ACTIVE,210.80,335.14,59.922,1504871104,"201051344000917","219011344069620",28.82,9.70,0,295.76,343.55,9.8,7.5,0.049,829255.6,829255.6,21698,0,0,0,L,1122011218,0,121.33,120.88,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871128,2448668.00
09/08/2017 07:45,2,0.314,ACTIVE,210.80,334.84,59.970,1504871104,"201051344001145","219011344069620",29.24,8.50,0,296.96,350.47,9.4,7.1,0.040,837323.5,837323.5,21682,0,0,0,L,1122011218,0,121.33,120.42,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871129,2448669.00
09/08/2017 07:45,2,0.373,ACTIVE,210.80,335.74,59.970,1504871104,"201051344000651","219011344069620",28.92,7.30,0,296.06,341.15,11.0,8.7,0.044,826390.9,826390.9,21673,0,0,0,L,1122011218,0,121.78,120.42,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871130,2448670.00
09/08/2017 07:45,2,0.232,ACTIVE,210.80,334.84,59.959,1504871104,"274151322000088","219011344069620",27.67,10.00,0,295.46,352.87,6.5,4.4,0.027,1028416.1,1028416.1,21549,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871131,2448671.00
09/08/2017 07:45,2,0.168,ALERT,211.93,353.47,59.965,1504871104,"274151322000068","219011344069620",32.82,10.70,0,294.26,409.08,5.6,3.5,0.022,897647.4,897647.4,22000,0,0,0,L,1151911521,0,121.10,122.01,0002,9,0,0,0,0,0,0,53,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871133,2448672.00
09/08/2017 07:45,2,0.355,ACTIVE,210.35,333.93,59.970,1504871104,"201051344001135","219011344069620",29.26,8.50,0,296.96,339.65,10.6,8.3,0.053,821966.6,821966.6,21631,0,0,0,L,1122011218,0,121.33,120.42,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871134,2448673.00
09/08/2017 07:45,2,0.377,ACTIVE,211.93,336.34,59.975,1504871104,"201051344000594","219011344069620",29.18,9.00,0,296.96,341.15,11.2,8.9,0.053,841575.0,841575.0,21668,0,0,0,L,1122011218,0,121.10,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871135,2448674.00
09/08/2017 07:45,2,0.373,ACTIVE,211.03,334.54,59.981,1504871104,"201051344001203","219011344069620",28.55,8.50,0,296.96,341.75,10.8,8.5,0.057,832142.2,832142.2,21699,0,0,0,L,1122011218,0,122.01,120.42,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871136,2448675.00
09/08/2017 07:45,2,0.234,ACTIVE,211.03,336.34,59.965,1504871104,"274151322000054","219011344069620",28.31,10.30,0,295.46,339.04,6.8,4.6,0.027,1043855.6,1043855.6,21517,0,0,0,L,1151911521,0,120.65,121.55,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871136,2448676.00
09/08/2017 07:45,2,0.371,ACTIVE,212.38,336.34,59.959,1504871104,"201051344000867","219011344069620",29.10,9.70,0,296.36,350.17,10.9,8.6,0.053,825704.3,825704.3,21699,0,0,0,L,1122011218,0,121.55,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871137,2448677.00
09/08/2017 07:45,2,0.432,ACTIVE,210.80,336.34,59.981,1504871104,"201051344001093","219011344069620",29.04,9.30,0,297.26,341.45,12.8,10.4,0.053,829246.1,829246.1,21704,0,0,0,L,1122011218,0,121.33,120.65,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871138,2448678.00
09/08/2017 07:45,2,0.303,ACTIVE,212.16,337.24,59.981,1504871104,"201051344000900","219011344069620",29.80,9.00,0,297.26,340.85,9.2,7.0,0.049,847807.8,847807.8,21702,0,0,0,L,1122011218,0,121.33,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871139,2448679.00
09/08/2017 07:45,2,0.379,ACTIVE,212.38,336.64,59.975,1504871104,"201051344000648","219011344069620",29.22,8.00,0,296.96,341.75,11.2,8.9,0.053,833800.7,833800.7,21667,0,0,0,L,1122011218,0,120.88,121.78,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871141,2448680.00
09/08/2017 07:45,2,0.365,ACTIVE,212.38,336.64,59.970,1504871104,"201051344000569","219011344069620",28.92,9.30,0,297.87,340.85,10.7,8.4,0.057,849322.4,849322.4,21636,0,0,0,L,1122011218,0,120.88,121.78,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871142,2448681.00
09/08/2017 07:45,2,0.354,ACTIVE,212.16,336.04,59.975,1504871104,"201051344000983","219011344069620",28.88,9.00,0,297.57,340.25,10.4,8.1,0.053,840332.0,840332.0,21671,0,0,0,L,1122011218,0,121.33,121.33,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871143,2448682.00
09/08/2017 07:45,2,0.354,ACTIVE,212.16,336.94,59.970,1504871104,"201051344001158","219011344069620",29.48,8.00,0,296.66,341.15,10.6,8.3,0.057,823837.7,823837.7,21674,0,0,0,L,1122011218,0,121.10,121.33,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871144,2448683.00
09/08/2017 07:45,2,0.379,ACTIVE,212.61,338.14,59.970,1504871104,"201051344000576","219011344069620",28.90,9.00,0,296.96,342.35,11.1,8.8,0.053,838418.2,838418.2,21689,0,0,0,L,1122011218,0,121.55,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871145,2448684.00
09/08/2017 07:45,2,0.240,ALERT,211.25,335.74,59.970,1504871104,"274151322000087","219011344069620",27.71,10.30,0,294.86,363.09,6.8,4.6,0.031,1019723.1,1019723.1,21796,0,0,0,L,1151911521,0,121.10,121.78,0002,8,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504871146,2448685.00
09/08/2017 08:00,2,0.664,ACTIVE,213.06,341.45,59.991,1504872004,"201051344000645","219011344069620",30.40,10.00,0,331.23,349.56,20.5,17.9,0.141,837327.7,837327.7,21661,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872005,2448686.00
09/08/2017 08:00,2,0.500,ACTIVE,211.48,336.64,59.986,1504872004,"274151322000085","219011344069620",29.40,10.30,0,331.83,342.65,14.9,12.4,0.088,1038168.2,1038168.2,21540,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872006,2448687.00
09/08/2017 08:00,2,0.662,ACTIVE,213.06,342.65,59.986,1504872004,"201051344000633","219011344069620",30.71,9.30,0,330.93,350.77,20.7,18.0,0.150,824595.1,824595.1,21716,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872007,2448688.00
09/08/2017 08:00,2,0.703,ACTIVE,212.83,341.15,60.012,1504872004,"201051344000469","219011344069620",29.84,9.30,0,329.73,349.56,21.2,18.6,0.155,828713.8,828713.8,21674,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872008,2448689.00
09/08/2017 08:00,2,0.662,ACTIVE,211.48,338.74,59.981,1504872004,"201051344000646","219011344069620",30.10,9.70,0,328.82,348.36,20.2,17.6,0.141,822747.1,822747.1,21667,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872009,2448690.00
09/08/2017 08:00,2,0.521,ACTIVE,211.25,338.74,59.991,1504872004,"274151322000052","219011344069620",30.06,11.30,0,330.63,343.25,15.8,13.3,0.093,1082376.7,1082376.7,21539,0,0,0,L,1151911521,0,120.65,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872009,2448691.00
09/08/2017 08:00,2,0.613,ACTIVE,211.93,339.65,59.954,1504872004,"201051344000585","219011344069620",30.08,10.30,0,328.82,346.86,18.7,16.2,0.124,837349.7,837349.7,21663,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872010,2448692.00
09/08/2017 08:00,2,0.674,ACTIVE,211.70,339.34,59.975,1504872004,"201051344001230","219011344069620",30.10,10.00,0,327.92,346.86,20.6,18.0,0.141,827135.0,827135.0,21713,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872011,2448693.00
09/08/2017 08:00,2,0.664,ACTIVE,212.16,339.95,59.975,1504872004,"201051344000582","219011344069620",30.00,9.30,0,330.03,348.06,20.2,17.6,0.133,815981.2,815981.2,21652,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872012,2448694.00
09/08/2017 08:00,2,0.717,ACTIVE,211.25,339.04,59.975,1504872004,"201051344000955","219011344069620",30.85,10.00,0,327.32,347.46,22.5,19.8,0.155,836503.3,836503.3,21674,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872013,2448695.00
09/08/2017 08:00,2,0.324,ACTIVE,211.03,429.82,59.981,1504872004,"274151322000094","219011344069620",40.69,11.00,0,333.63,433.72,13.5,11.1,0.084,896584.7,896584.7,21992,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872014,2448696.00
09/08/2017 08:00,2,0.707,ACTIVE,212.61,340.55,59.986,1504872004,"201051344000579","219011344069620",30.12,10.00,0,330.93,349.26,21.6,18.9,0.141,847167.3,847167.3,21675,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872015,2448697.00
09/08/2017 08:00,2,0.709,ACTIVE,211.25,338.44,59.981,1504872004,"201051344000890","219011344069620",30.57,10.00,0,327.32,347.76,21.9,19.2,0.146,830661.5,830661.5,21675,0,0,0,L,1122011218,0,121.33,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872016,2448698.00
09/08/2017 08:00,2,0.697,ACTIVE,211.70,339.04,59.981,1504872004,"201051344000438","219011344069620",30.65,9.70,0,328.22,349.56,21.7,19.0,0.146,832814.6,832814.6,21659,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872017,2448699.00
09/08/2017 08:00,2,0.713,ACTIVE,211.48,337.54,59.981,1504872004,"201051344000417","219011344069620",19.66,9.30,0,327.92,343.85,14.2,11.8,0.093,735561.2,735561.2,21699,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872018,2448700.00
09/08/2017 08:00,2,0.447,ACTIVE,211.48,337.24,59.970,1504872004,"274151322000083","219011344069620",30.12,10.70,0,331.53,342.35,13.7,11.3,0.080,1071413.9,1071413.9,21555,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872018,2448701.00
09/08/2017 08:00,2,0.514,ACTIVE,212.16,340.25,60.007,1504872004,"274151322000076","219011344069620",30.97,11.70,0,333.03,344.15,16.1,13.6,0.102,1144339.1,1144339.1,21544,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872019,2448702.00
09/08/2017 08:00,2,0.693,ACTIVE,212.38,340.85,59.928,1504872004,"201051344000868","219011344069620",30.22,9.70,0,330.33,348.96,21.3,18.6,0.150,827002.3,827002.3,21688,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872020,2448703.00
09/08/2017 08:00,2,0.459,ACTIVE,211.48,337.24,59.970,1504872004,"274151322000095","219011344069620",30.43,10.30,0,331.23,341.75,14.2,11.7,0.084,1133293.7,1133293.7,21579,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872021,2448704.00
09/08/2017 08:00,2,0.682,ACTIVE,212.16,339.65,59.970,1504872004,"201051344000988","219011344069620",19.32,9.70,0,329.43,346.56,13.4,11.0,0.102,707806.8,707806.8,21647,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872022,2448705.00
09/08/2017 08:00,2,0.652,ACTIVE,211.48,338.74,59.933,1504872004,"201051344001025","219011344069620",30.51,9.30,0,328.22,347.46,20.2,17.6,0.137,834111.7,834111.7,21658,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872023,2448706.00
09/08/2017 08:00,2,0.666,ACTIVE,212.38,339.65,59.965,1504872004,"201051344000458","219011344069620",29.90,10.70,0,330.93,348.36,20.2,17.6,0.137,837998.2,837998.2,21654,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872024,2448707.00
09/08/2017 08:00,2,0.656,ACTIVE,213.06,341.45,59.949,1504872004,"201051344000853","219011344069620",30.18,9.70,0,331.83,350.17,20.1,17.4,0.141,839519.4,839519.4,21684,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872025,2448708.00
09/08/2017 08:00,2,0.666,ACTIVE,211.93,340.85,59.965,1504872004,"201051344000685","219011344069620",29.96,10.00,0,327.92,348.66,20.2,17.6,0.150,832585.4,832585.4,21706,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872026,2448709.00
09/08/2017 08:00,2,0.637,ACTIVE,211.70,340.25,59.970,1504872004,"201051344000917","219011344069620",30.24,10.70,0,327.62,349.26,19.5,16.9,0.133,829258.6,829258.6,21699,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872027,2448710.00
09/08/2017 08:00,2,0.621,ACTIVE,211.70,339.65,59.959,1504872004,"201051344001145","219011344069620",30.47,9.70,0,329.73,347.46,19.2,16.6,0.137,837326.4,837326.4,21683,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872028,2448711.00
09/08/2017 08:00,2,0.682,ACTIVE,211.70,339.95,59.975,1504872004,"201051344000651","219011344069620",30.22,9.00,0,328.82,347.76,20.9,18.2,0.141,826394.2,826394.2,21674,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872029,2448712.00
09/08/2017 08:00,2,0.502,ACTIVE,211.03,336.34,59.949,1504872004,"274151322000088","219011344069620",29.48,11.00,0,330.63,342.95,15.0,12.6,0.080,1028418.1,1028418.1,21550,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872030,2448713.00
09/08/2017 08:00,2,0.355,ACTIVE,211.93,428.61,59.981,1504872004,"274151322000068","219011344069620",40.47,13.00,0,334.24,439.43,14.5,12.1,0.084,897649.4,897649.4,22002,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872031,2448714.00
09/08/2017 08:00,2,0.672,ACTIVE,211.25,338.44,60.007,1504872004,"201051344001135","219011344069620",30.36,9.70,0,328.22,347.46,20.7,18.1,0.146,821969.7,821969.7,21632,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872031,2448715.00
09/08/2017 08:00,2,0.695,ACTIVE,211.93,340.25,59.975,1504872004,"201051344000594","219011344069620",30.45,10.00,0,329.73,348.66,21.5,18.8,0.141,841578.3,841578.3,21669,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872032,2448716.00
09/08/2017 08:00,2,0.689,ACTIVE,211.70,339.34,59.944,1504872004,"201051344001203","219011344069620",30.51,9.70,0,328.82,349.26,21.3,18.6,0.155,832145.5,832145.5,21700,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872034,2448717.00
09/08/2017 08:00,2,0.500,ACTIVE,211.25,337.24,59.965,1504872004,"274151322000054","219011344069620",29.86,11.70,0,331.53,342.65,15.1,12.7,0.088,1043857.6,1043857.6,21518,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872034,2448718.00
09/08/2017 08:00,2,0.689,ACTIVE,212.61,339.65,59.975,1504872004,"201051344000867","219011344069620",30.18,10.70,0,330.33,349.26,21.1,18.5,0.141,825707.6,825707.6,21700,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872035,2448719.00
09/08/2017 08:00,2,0.760,ACTIVE,211.70,340.85,59.975,1504872004,"201051344001093","219011344069620",30.57,10.70,0,328.82,349.56,23.6,20.8,0.164,829250.0,829250.0,21705,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872036,2448720.00
09/08/2017 08:00,2,0.637,ACTIVE,212.38,341.45,59.975,1504872004,"201051344000900","219011344069620",30.30,10.00,0,330.03,348.96,19.6,17.0,0.150,847810.7,847810.7,21703,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872037,2448721.00
09/08/2017 08:00,2,0.688,ACTIVE,212.61,340.85,59.986,1504872004,"201051344000648","219011344069620",30.42,9.30,0,331.23,348.96,21.2,18.6,0.146,833804.1,833804.1,21668,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872038,2448722.00
09/08/2017 08:00,2,0.660,ACTIVE,212.61,340.25,59.986,1504872004,"201051344000569","219011344069620",30.89,10.30,0,330.93,348.96,20.6,18.0,0.141,849325.6,849325.6,21637,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872039,2448723.00
09/08/2017 08:00,2,0.646,ACTIVE,212.38,339.95,60.012,1504872004,"201051344000983","219011344069620",30.59,10.00,0,330.93,348.36,20.1,17.4,0.141,840335.1,840335.1,21672,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872040,2448724.00
09/08/2017 08:00,2,0.678,ACTIVE,212.61,341.15,59.981,1504872004,"201051344001158","219011344069620",30.14,9.30,0,330.03,349.26,20.7,18.1,0.150,823840.9,823840.9,21675,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872041,2448725.00
09/08/2017 08:00,2,0.684,ACTIVE,212.83,341.45,59.981,1504872004,"201051344000576","219011344069620",30.53,10.00,0,331.53,349.86,21.2,18.5,0.150,838421.6,838421.6,21690,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872042,2448726.00
09/08/2017 08:00,2,0.504,ACTIVE,211.25,335.74,59.970,1504872004,"274151322000087","219011344069620",29.40,11.30,0,331.83,342.65,15.0,12.6,0.080,1019725.1,1019725.1,21798,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872043,2448727.00
09/08/2017 08:15,2,1.105,ACTIVE,213.06,345.36,59.965,1504872903,"201051344000645","219011344069620",30.43,11.30,0,332.13,359.78,34.0,30.9,0.261,837333.6,837333.6,21662,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872904,2448728.00
09/08/2017 08:15,2,0.873,ACTIVE,211.25,341.75,59.970,1504872903,"274151322000085","219011344069620",30.14,11.30,0,329.43,351.37,26.6,23.8,0.168,1038172.6,1038172.6,21541,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872905,2448729.00
09/08/2017 08:15,2,1.092,ACTIVE,213.06,346.86,59.949,1504872903,"201051344000633","219011344069620",30.87,10.70,0,332.13,360.08,34.2,31.1,0.270,824601.1,824601.1,21717,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872906,2448730.00
09/08/2017 08:15,2,1.133,ACTIVE,212.83,345.66,59.991,1504872903,"201051344000469","219011344069620",30.53,10.30,0,330.33,359.18,35.1,31.9,0.278,828720.0,828720.0,21675,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872907,2448731.00
09/08/2017 08:15,2,1.074,ACTIVE,211.25,344.76,59.981,1504872903,"201051344000646","219011344069620",30.69,11.00,0,329.43,357.68,33.4,30.3,0.270,822753.0,822753.0,21668,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872908,2448732.00
09/08/2017 08:15,2,0.898,ACTIVE,211.03,342.35,60.002,1504872903,"274151322000052","219011344069620",30.38,12.70,0,328.22,349.56,27.7,24.8,0.181,1082381.3,1082381.3,21540,0,0,0,L,1151911521,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872909,2448733.00
09/08/2017 08:15,2,1.010,ACTIVE,211.70,344.76,59.991,1504872903,"201051344000585","219011344069620",30.85,11.70,0,330.03,357.08,31.5,28.5,0.239,837355.1,837355.1,21664,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872910,2448734.00
09/08/2017 08:15,2,1.111,ACTIVE,211.48,343.85,59.970,1504872903,"201051344001230","219011344069620",30.51,12.30,0,327.62,357.38,34.4,31.2,0.274,827141.0,827141.0,21714,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872911,2448735.00
09/08/2017 08:15,2,1.078,ACTIVE,212.16,345.36,59.986,1504872903,"201051344000582","219011344069620",30.45,10.70,0,330.63,358.88,33.3,30.2,0.256,815987.0,815987.0,21653,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872912,2448736.00
09/08/2017 08:15,2,1.176,ACTIVE,211.03,344.76,59.981,1504872903,"201051344000955","219011344069620",30.34,11.00,0,329.13,359.18,36.2,33.0,0.287,836509.8,836509.8,21675,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872913,2448737.00
09/08/2017 08:15,2,0.609,ACTIVE,211.03,423.50,59.970,1504872903,"274151322000094","219011344069620",39.96,13.00,0,332.13,449.95,24.7,21.9,0.159,896588.7,896588.7,21993,0,0,0,L,1151911521,0,120.65,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872914,2448738.00
09/08/2017 08:15,2,1.131,ACTIVE,212.83,345.36,59.975,1504872903,"201051344000579","219011344069620",30.63,11.30,0,332.13,359.48,35.1,32.0,0.270,847173.6,847173.6,21676,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872915,2448739.00
09/08/2017 08:15,2,1.137,ACTIVE,211.48,344.15,59.965,1504872903,"201051344000890","219011344069620",30.95,12.00,0,328.82,358.58,35.6,32.5,0.270,830667.9,830667.9,21676,0,0,0,L,1122011218,0,121.55,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872915,2448740.00
09/08/2017 08:15,2,1.125,ACTIVE,211.93,345.96,59.975,1504872903,"201051344000438","219011344069620",31.01,10.70,0,330.33,361.59,35.4,32.2,0.274,832820.9,832820.9,21660,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872916,2448741.00
09/08/2017 08:15,2,1.156,ACTIVE,211.70,341.75,60.012,1504872903,"201051344000417","219011344069620",19.72,11.00,0,329.43,351.07,23.1,20.4,0.172,735565.2,735565.2,21700,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872917,2448742.00
09/08/2017 08:15,2,0.814,ACTIVE,211.03,340.25,59.975,1504872903,"274151322000083","219011344069620",30.26,12.00,0,328.82,348.36,24.9,22.1,0.177,1071417.9,1071417.9,21556,0,0,0,L,1151911521,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872918,2448743.00
09/08/2017 08:15,2,0.922,ACTIVE,211.70,339.04,59.981,1504872903,"274151322000076","219011344069620",30.89,13.00,0,329.73,352.57,28.9,25.9,0.190,1144343.9,1144343.9,21545,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872919,2448744.00
09/08/2017 08:15,2,1.143,ACTIVE,212.61,345.06,59.981,1504872903,"201051344000868","219011344069620",30.32,10.70,0,331.83,359.48,35.1,32.0,0.274,827008.4,827008.4,21689,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872920,2448745.00
09/08/2017 08:15,2,0.830,ACTIVE,211.03,340.85,59.991,1504872903,"274151322000095","219011344069620",31.11,11.70,0,328.52,351.97,26.1,23.3,0.164,1133298.0,1133298.0,21580,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872921,2448746.00
09/08/2017 08:15,2,1.129,ACTIVE,212.61,343.85,59.981,1504872903,"201051344000988","219011344069620",19.86,11.00,0,330.93,353.77,22.8,20.0,0.181,707810.6,707810.6,21648,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872922,2448747.00
09/08/2017 08:15,2,1.086,ACTIVE,211.70,343.85,59.986,1504872903,"201051344001025","219011344069620",30.67,11.00,0,330.63,358.28,33.8,30.7,0.256,834117.6,834117.6,21659,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872923,2448748.00
09/08/2017 08:15,2,1.084,ACTIVE,212.83,344.76,59.975,1504872903,"201051344000458","219011344069620",30.47,12.00,0,331.53,358.58,33.5,30.4,0.265,838004.0,838004.0,21655,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872924,2448749.00
09/08/2017 08:15,2,1.090,ACTIVE,213.29,346.86,59.981,1504872903,"201051344000853","219011344069620",30.59,11.00,0,332.73,360.08,33.8,30.7,0.265,839525.2,839525.2,21685,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872925,2448750.00
09/08/2017 08:15,2,1.098,ACTIVE,211.70,344.76,59.986,1504872903,"201051344000685","219011344069620",30.22,11.30,0,330.33,359.48,33.6,30.6,0.274,832591.3,832591.3,21707,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872926,2448751.00
09/08/2017 08:15,2,1.066,ACTIVE,211.93,344.76,59.981,1504872903,"201051344000917","219011344069620",30.36,12.30,0,329.13,358.58,32.8,29.7,0.256,829264.3,829264.3,21700,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872927,2448752.00
09/08/2017 08:15,2,1.057,ACTIVE,211.70,344.15,59.991,1504872903,"201051344001145","219011344069620",30.38,11.00,0,330.93,357.98,32.5,29.5,0.252,837332.0,837332.0,21684,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872928,2448753.00
09/08/2017 08:15,2,1.098,ACTIVE,211.93,345.36,60.023,1504872903,"201051344000651","219011344069620",30.97,10.30,0,331.23,358.58,34.5,31.4,0.265,826400.2,826400.2,21675,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872929,2448754.00
09/08/2017 08:15,2,0.895,ACTIVE,210.57,340.25,59.970,1504872903,"274151322000088","219011344069620",29.92,12.30,0,327.92,349.26,27.1,24.2,0.181,1028422.6,1028422.6,21551,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872930,2448755.00
09/08/2017 08:15,2,0.629,ACTIVE,211.70,428.01,59.986,1504872903,"274151322000068","219011344069620",40.31,15.30,0,333.33,448.75,25.7,22.9,0.159,897653.6,897653.6,22003,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872931,2448756.00
09/08/2017 08:15,2,1.098,ACTIVE,211.48,343.55,59.954,1504872903,"201051344001135","219011344069620",30.87,11.00,0,329.13,358.28,34.4,31.2,0.261,821975.8,821975.8,21633,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872931,2448757.00
09/08/2017 08:15,2,1.131,ACTIVE,212.16,345.66,59.981,1504872903,"201051344000594","219011344069620",30.53,11.00,0,329.73,359.48,35.0,31.9,0.270,841584.5,841584.5,21670,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872932,2448758.00
09/08/2017 08:15,2,1.131,ACTIVE,211.93,344.15,59.996,1504872903,"201051344001203","219011344069620",30.77,11.00,0,331.23,360.38,35.3,32.2,0.278,832151.7,832151.7,21701,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872933,2448759.00
09/08/2017 08:15,2,0.893,ACTIVE,210.80,338.74,59.975,1504872903,"274151322000054","219011344069620",30.04,13.00,0,326.72,349.86,27.1,24.3,0.181,1043862.1,1043862.1,21519,0,0,0,L,1151911521,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872934,2448760.00
09/08/2017 08:15,2,1.131,ACTIVE,212.61,344.45,59.986,1504872903,"201051344000867","219011344069620",30.55,11.70,0,331.83,360.08,35.0,31.9,0.265,825713.7,825713.7,21701,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872935,2448761.00
09/08/2017 08:15,2,1.201,ACTIVE,211.70,345.36,60.012,1504872903,"201051344001093","219011344069620",30.91,12.00,0,330.93,361.29,37.6,34.4,0.287,829256.7,829256.7,21706,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872936,2448762.00
09/08/2017 08:15,2,1.080,ACTIVE,212.61,345.96,59.991,1504872903,"201051344000900","219011344069620",30.85,11.00,0,330.33,360.08,33.8,30.7,0.274,847816.5,847816.5,21704,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872937,2448763.00
09/08/2017 08:15,2,1.123,ACTIVE,212.61,345.66,59.970,1504872903,"201051344000648","219011344069620",30.63,10.30,0,332.43,359.78,34.9,31.7,0.274,833810.2,833810.2,21669,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872938,2448764.00
09/08/2017 08:15,2,1.104,ACTIVE,212.83,345.06,60.023,1504872903,"201051344000569","219011344069620",30.73,11.30,0,331.83,359.48,34.4,31.3,0.270,849331.7,849331.7,21638,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872939,2448765.00
09/08/2017 08:15,2,1.088,ACTIVE,212.61,345.06,60.012,1504872903,"201051344000983","219011344069620",30.65,11.00,0,331.53,359.48,33.8,30.7,0.274,840341.0,840341.0,21673,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872940,2448766.00
09/08/2017 08:15,2,1.121,ACTIVE,212.83,345.06,59.991,1504872903,"201051344001158","219011344069620",30.55,10.70,0,331.83,360.08,34.7,31.6,0.278,823846.9,823846.9,21676,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872941,2448767.00
09/08/2017 08:15,2,1.123,ACTIVE,213.06,346.26,59.981,1504872903,"201051344000576","219011344069620",30.69,11.00,0,331.83,360.69,35.0,31.8,0.270,838427.7,838427.7,21691,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872942,2448768.00
09/08/2017 08:15,2,0.873,ACTIVE,211.25,340.55,59.991,1504872903,"274151322000087","219011344069620",30.14,13.00,0,328.22,350.77,26.6,23.8,0.172,1019729.6,1019729.6,21799,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504872943,2448769.00
09/08/2017 08:30,2,1.668,ACTIVE,213.51,351.37,59.991,1504873803,"201051344000645","219011344069620",30.47,13.00,0,333.03,372.11,51.4,47.7,0.415,837343.5,837343.5,21663,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873804,2448770.00
09/08/2017 08:30,2,1.365,ACTIVE,211.48,348.96,60.018,1504873803,"274151322000085","219011344069620",30.04,13.00,0,331.53,356.78,41.5,38.1,0.274,1038180.3,1038180.3,21542,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873805,2448771.00
09/08/2017 08:30,2,1.670,ACTIVE,213.29,352.57,59.975,1504873803,"201051344000633","219011344069620",30.28,12.70,0,332.43,372.41,51.2,47.5,0.424,824610.9,824610.9,21718,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873806,2448772.00
09/08/2017 08:30,2,1.686,ACTIVE,213.51,351.97,59.991,1504873803,"201051344000469","219011344069620",30.73,12.00,0,330.93,372.71,52.5,48.7,0.438,828730.1,828730.1,21676,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873807,2448773.00
09/08/2017 08:30,2,1.621,ACTIVE,211.25,348.66,59.949,1504873803,"201051344000646","219011344069620",30.63,12.70,0,330.63,369.40,50.3,46.7,0.420,822762.5,822762.5,21669,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873808,2448774.00
09/08/2017 08:30,2,1.379,ACTIVE,211.03,351.07,59.991,1504873803,"274151322000052","219011344069620",30.53,14.30,0,330.63,357.68,42.6,39.2,0.292,1082389.3,1082389.3,21541,0,0,0,L,1151911521,0,120.42,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873809,2448775.00
09/08/2017 08:30,2,1.566,ACTIVE,211.93,348.36,59.991,1504873803,"201051344000585","219011344069620",30.42,13.70,0,331.83,367.90,48.2,44.6,0.398,837364.2,837364.2,21665,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873810,2448776.00
09/08/2017 08:30,2,1.668,ACTIVE,211.48,348.36,59.991,1504873803,"201051344001230","219011344069620",30.55,14.70,0,330.93,368.80,51.7,48.0,0.429,827150.9,827150.9,21715,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873811,2448777.00
09/08/2017 08:30,2,1.609,ACTIVE,212.16,349.56,60.007,1504873803,"201051344000582","219011344069620",30.57,12.30,0,332.43,370.00,49.8,46.2,0.402,815996.5,815996.5,21654,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873812,2448778.00
09/08/2017 08:30,2,1.762,ACTIVE,211.03,349.26,59.981,1504873803,"201051344000955","219011344069620",30.61,13.00,0,330.33,371.21,54.6,50.8,0.446,836520.2,836520.2,21676,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873813,2448779.00
09/08/2017 08:30,2,0.945,ACTIVE,211.48,427.71,59.975,1504873803,"274151322000094","219011344069620",40.31,15.30,0,330.63,450.56,38.9,35.6,0.270,896595.8,896595.8,21994,0,0,0,L,1151911521,0,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873814,2448780.00
09/08/2017 08:30,2,1.689,ACTIVE,212.61,350.47,59.970,1504873803,"201051344000579","219011344069620",30.73,12.70,0,332.43,372.41,52.6,48.9,0.424,847183.6,847183.6,21677,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873815,2448781.00
09/08/2017 08:30,2,1.705,ACTIVE,210.35,347.16,59.986,1504873803,"201051344000890","219011344069620",30.75,14.00,0,331.23,370.00,53.1,49.3,0.424,830678.1,830678.1,21677,0,0,0,L,1122011218,0,121.10,119.75,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873815,2448782.00
09/08/2017 08:30,2,1.701,ACTIVE,211.03,349.26,60.012,1504873803,"201051344000438","219011344069620",30.89,12.70,0,332.73,371.81,53.2,49.5,0.442,832831.0,832831.0,21661,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873816,2448783.00
09/08/2017 08:30,2,1.695,ACTIVE,210.80,343.25,59.981,1504873803,"201051344000417","219011344069620",19.92,12.70,0,330.93,358.58,34.2,31.1,0.278,735571.6,735571.6,21701,0,0,0,L,1122011218,0,120.88,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873817,2448784.00
09/08/2017 08:30,2,1.295,ACTIVE,210.57,339.65,59.975,1504873803,"274151322000083","219011344069620",30.38,13.70,0,330.03,356.48,39.8,36.5,0.270,1071425.2,1071425.2,21557,0,0,0,L,1151911521,0,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873818,2448785.00
09/08/2017 08:30,2,1.445,ACTIVE,210.80,347.16,59.981,1504873803,"274151322000076","219011344069620",30.95,15.00,0,332.73,361.29,45.4,41.9,0.314,1144352.4,1144352.4,21546,0,0,0,L,1151911521,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873819,2448786.00
09/08/2017 08:30,2,1.682,ACTIVE,212.16,349.26,59.965,1504873803,"201051344000868","219011344069620",30.63,12.30,0,331.23,371.51,52.2,48.5,0.424,827018.5,827018.5,21690,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873820,2448787.00
09/08/2017 08:30,2,1.336,ACTIVE,210.35,344.76,59.975,1504873803,"274151322000095","219011344069620",31.07,13.30,0,330.63,359.78,42.1,38.7,0.283,1133305.7,1133305.7,21581,0,0,0,L,1151911521,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873821,2448788.00
