ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2017 08:30,2,1.711,ACTIVE,212.38,347.16,59.981,1504873803,"201051344000988","219011344069620",19.86,12.30,0,332.43,362.19,34.4,31.3,0.283,707817.0,707817.0,21649,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873822,2448789.00
09/08/2017 08:30,2,1.648,ACTIVE,210.80,347.76,59.981,1504873803,"201051344001025","219011344069620",30.45,13.00,0,331.83,369.40,50.9,47.2,0.407,834127.3,834127.3,21660,0,0,0,L,1122011218,0,120.88,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873823,2448790.00
09/08/2017 08:30,2,1.635,ACTIVE,212.61,349.26,59.986,1504873803,"201051344000458","219011344069620",30.43,13.30,0,330.93,371.21,50.4,46.7,0.420,838013.7,838013.7,21656,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873824,2448791.00
09/08/2017 08:30,2,1.648,ACTIVE,213.06,351.07,59.975,1504873803,"201051344000853","219011344069620",30.45,12.30,0,333.93,372.41,50.8,47.1,0.415,839535.0,839535.0,21686,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873825,2448792.00
09/08/2017 08:30,2,1.662,ACTIVE,211.03,348.96,59.970,1504873803,"201051344000685","219011344069620",30.40,13.00,0,330.33,370.30,51.2,47.5,0.442,832601.0,832601.0,21708,0,0,0,L,1122011218,0,121.78,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873826,2448793.00
09/08/2017 08:30,2,1.600,ACTIVE,211.25,348.06,59.949,1504873803,"201051344000917","219011344069620",30.63,14.00,0,331.53,369.10,49.7,46.0,0.407,829273.7,829273.7,21701,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873826,2448794.00
09/08/2017 08:30,2,1.578,ACTIVE,211.03,348.66,59.970,1504873803,"201051344001145","219011344069620",30.91,13.00,0,331.83,369.40,49.4,45.8,0.398,837341.4,837341.4,21685,0,0,0,L,1122011218,0,121.10,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873827,2448795.00
09/08/2017 08:30,2,1.656,ACTIVE,211.25,348.06,59.975,1504873803,"201051344000651","219011344069620",30.95,12.00,0,331.53,370.30,51.9,48.2,0.415,826410.1,826410.1,21676,0,0,0,L,1122011218,0,121.78,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873828,2448796.00
09/08/2017 08:30,2,1.377,ACTIVE,210.35,338.74,59.970,1504873803,"274151322000088","219011344069620",30.28,14.00,0,329.73,357.38,42.2,38.8,0.274,1028430.5,1028430.5,21552,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873829,2448797.00
09/08/2017 08:30,2,0.922,ACTIVE,211.25,440.64,59.954,1504873803,"274151322000068","219011344069620",41.47,17.00,0,330.63,465.28,38.7,35.5,0.261,897660.9,897660.9,22004,0,0,0,L,1151911521,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873830,2448798.00
09/08/2017 08:30,2,1.635,ACTIVE,210.80,347.76,60.018,1504873803,"201051344001135","219011344069620",30.99,12.70,0,331.53,369.40,51.3,47.6,0.415,821985.6,821985.6,21634,0,0,0,L,1122011218,0,121.10,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873831,2448799.00
09/08/2017 08:30,2,1.705,ACTIVE,211.93,349.56,60.018,1504873803,"201051344000594","219011344069620",30.65,13.00,0,332.13,371.21,52.9,49.2,0.429,841594.6,841594.6,21671,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873832,2448800.00
09/08/2017 08:30,2,1.709,ACTIVE,211.25,348.36,59.959,1504873803,"201051344001203","219011344069620",30.63,13.00,0,332.13,371.81,53.1,49.3,0.438,832161.8,832161.8,21702,0,0,0,L,1122011218,0,121.78,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873833,2448801.00
09/08/2017 08:30,2,1.387,ACTIVE,210.80,343.55,59.970,1504873803,"274151322000054","219011344069620",29.94,14.70,0,328.82,357.68,42.1,38.7,0.283,1043870.0,1043870.0,21520,0,0,0,L,1151911521,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873834,2448802.00
09/08/2017 08:30,2,1.660,ACTIVE,212.38,349.26,59.975,1504873803,"201051344000867","219011344069620",30.91,13.30,0,332.13,370.90,52.0,48.2,0.411,825723.8,825723.8,21702,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873835,2448803.00
09/08/2017 08:30,2,1.801,ACTIVE,211.25,349.86,59.975,1504873803,"201051344001093","219011344069620",30.47,14.30,0,331.53,372.11,55.6,51.8,0.446,829267.4,829267.4,21707,0,0,0,L,1122011218,0,121.33,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873836,2448804.00
09/08/2017 08:30,2,1.627,ACTIVE,212.38,350.47,59.975,1504873803,"201051344000900","219011344069620",31.11,12.30,0,332.13,371.81,51.3,47.6,0.424,847826.3,847826.3,21705,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873836,2448805.00
09/08/2017 08:30,2,1.686,ACTIVE,212.61,349.56,60.002,1504873803,"201051344000648","219011344069620",30.43,12.00,0,333.33,372.41,52.0,48.2,0.429,833820.2,833820.2,21670,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873837,2448806.00
09/08/2017 08:30,2,1.639,ACTIVE,212.61,350.47,59.965,1504873803,"201051344000569","219011344069620",30.85,12.70,0,332.13,371.51,51.2,47.5,0.415,849341.5,849341.5,21639,0,0,0,L,1122011218,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873838,2448807.00
09/08/2017 08:30,2,1.625,ACTIVE,212.83,350.47,59.965,1504873803,"201051344000983","219011344069620",30.81,12.70,0,331.53,371.21,50.8,47.1,0.429,840350.7,840350.7,21674,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873839,2448808.00
09/08/2017 08:30,2,1.676,ACTIVE,212.61,349.56,59.965,1504873803,"201051344001158","219011344069620",30.57,12.30,0,332.43,372.11,51.9,48.2,0.433,823856.8,823856.8,21677,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873840,2448809.00
09/08/2017 08:30,2,1.672,ACTIVE,210.80,349.86,59.949,1504873803,"201051344000576","219011344069620",30.65,12.70,0,332.13,372.41,52.0,48.2,0.424,838437.7,838437.7,21692,0,0,0,L,1122011218,0,120.42,119.97,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873841,2448810.00
09/08/2017 08:30,2,1.357,ACTIVE,208.31,342.05,59.981,1504873803,"274151322000087","219011344069620",30.22,15.30,0,328.22,356.78,41.6,38.2,0.274,1019737.3,1019737.3,21800,0,0,0,L,1151911521,0,119.30,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504873842,2448811.00
09/08/2017 08:45,2,2.314,ACTIVE,214.19,358.28,59.975,1504874704,"201051344000645","219011344069620",29.96,15.30,0,332.73,384.73,70.3,65.9,0.570,837357.7,837357.7,21664,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874705,2448812.00
09/08/2017 08:45,2,1.859,ACTIVE,211.70,347.76,59.986,1504874704,"274151322000085","219011344069620",29.70,15.50,0,328.82,365.49,55.9,52.1,0.384,1038191.5,1038191.5,21543,0,0,0,L,1151911521,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874706,2448813.00
09/08/2017 08:45,2,2.273,ACTIVE,213.96,358.58,59.944,1504874704,"201051344000633","219011344069620",30.38,15.00,0,331.83,385.03,70.0,65.6,0.597,824625.1,824625.1,21719,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874707,2448814.00
09/08/2017 08:45,2,2.309,ACTIVE,214.19,358.28,59.986,1504874704,"201051344000469","219011344069620",30.38,14.00,0,328.82,385.03,71.0,66.6,0.597,828744.5,828744.5,21677,0,0,0,L,1122011218,0,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874708,2448815.00
09/08/2017 08:45,2,2.230,ACTIVE,213.51,358.88,59.991,1504874704,"201051344000646","219011344069620",30.12,14.70,0,326.42,385.33,68.0,63.7,0.570,822776.3,822776.3,21670,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874709,2448816.00
09/08/2017 08:45,2,1.871,ACTIVE,211.25,343.55,59.981,1504874704,"274151322000052","219011344069620",30.16,16.70,0,327.62,365.80,57.1,53.2,0.402,1082400.8,1082400.8,21542,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874710,2448817.00
09/08/2017 08:45,2,2.113,ACTIVE,214.19,358.28,59.981,1504874704,"201051344000585","219011344069620",30.97,16.00,0,327.92,383.83,66.4,62.2,0.544,837377.6,837377.6,21666,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874711,2448818.00
09/08/2017 08:45,2,2.285,ACTIVE,213.51,357.08,59.991,1504874704,"201051344001230","219011344069620",30.14,18.00,0,326.12,384.13,69.8,65.4,0.583,827165.0,827165.0,21716,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874712,2448819.00
09/08/2017 08:45,2,2.215,ACTIVE,214.41,359.48,59.991,1504874704,"201051344000582","219011344069620",30.28,14.70,0,328.22,385.63,67.9,63.6,0.557,816010.2,816010.2,21655,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874713,2448820.00
09/08/2017 08:45,2,2.348,ACTIVE,213.29,357.38,59.986,1504874704,"201051344000955","219011344069620",30.43,15.30,0,327.02,385.33,72.4,67.9,0.605,836535.0,836535.0,21677,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874714,2448821.00
09/08/2017 08:45,2,1.283,ACTIVE,211.70,428.01,59.981,1504874704,"274151322000094","219011344069620",40.18,17.50,0,333.33,462.88,52.2,48.5,0.358,896606.2,896606.2,21995,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874714,2448822.00
09/08/2017 08:45,2,2.293,ACTIVE,214.19,358.58,59.975,1504874704,"201051344000579","219011344069620",30.49,15.00,0,332.43,385.63,70.8,66.4,0.583,847198.0,847198.0,21678,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874715,2448823.00
09/08/2017 08:45,2,2.344,ACTIVE,213.51,357.38,59.991,1504874704,"201051344000890","219011344069620",30.04,16.70,0,326.12,385.93,71.3,66.9,0.570,830692.6,830692.6,21678,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874716,2448824.00
09/08/2017 08:45,2,2.293,ACTIVE,213.96,358.58,59.986,1504874704,"201051344000438","219011344069620",30.65,15.00,0,329.43,386.53,71.2,66.8,0.588,832845.5,832845.5,21662,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874717,2448825.00
09/08/2017 08:45,2,2.295,ACTIVE,213.96,351.67,60.018,1504874704,"201051344000417","219011344069620",19.64,15.30,0,328.52,370.00,45.7,42.2,0.384,735580.7,735580.7,21702,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874718,2448826.00
09/08/2017 08:45,2,1.768,ACTIVE,211.93,354.97,59.975,1504874704,"274151322000083","219011344069620",30.16,15.30,0,328.82,363.99,54.0,50.2,0.384,1071436.0,1071436.0,21558,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874719,2448827.00
09/08/2017 08:45,2,2.012,ACTIVE,212.16,346.86,59.996,1504874704,"274151322000076","219011344069620",30.87,17.80,0,331.23,368.50,62.9,58.8,0.433,1144364.9,1144364.9,21547,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874720,2448828.00
09/08/2017 08:45,2,2.303,ACTIVE,213.74,356.48,59.981,1504874704,"201051344000868","219011344069620",30.24,14.70,0,327.92,384.43,70.5,66.2,0.575,827032.8,827032.8,21691,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874721,2448829.00
09/08/2017 08:45,2,1.900,ACTIVE,211.48,352.27,59.981,1504874704,"274151322000095","219011344069620",30.95,15.50,0,330.63,366.70,59.6,55.6,0.407,1133317.4,1133317.4,21582,0,0,0,L,1151911521,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874722,2448830.00
09/08/2017 08:45,2,2.314,ACTIVE,213.96,353.17,60.034,1504874704,"201051344000988","219011344069620",19.94,14.30,0,331.83,371.81,46.8,43.2,0.384,707826.4,707826.4,21650,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874722,2448831.00
09/08/2017 08:45,2,2.266,ACTIVE,213.96,357.08,59.975,1504874704,"201051344001025","219011344069620",30.14,15.80,0,325.52,385.03,69.2,64.9,0.557,834141.2,834141.2,21661,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874723,2448832.00
09/08/2017 08:45,2,2.244,ACTIVE,213.96,357.08,59.970,1504874704,"201051344000458","219011344069620",30.28,15.50,0,332.73,383.83,68.9,64.5,0.588,838027.6,838027.6,21657,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874724,2448833.00
09/08/2017 08:45,2,2.258,ACTIVE,214.64,358.58,60.007,1504874704,"201051344000853","219011344069620",30.36,14.70,0,333.93,385.33,69.5,65.1,0.579,839549.0,839549.0,21687,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874725,2448834.00
09/08/2017 08:45,2,2.264,ACTIVE,213.96,358.28,59.981,1504874704,"201051344000685","219011344069620",30.20,15.30,0,327.62,385.93,69.3,64.9,0.592,832615.0,832615.0,21709,0,0,0,L,1122011218,0,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874726,2448835.00
09/08/2017 08:45,2,2.225,ACTIVE,214.19,358.58,59.981,1504874704,"201051344000917","219011344069620",30.28,16.30,0,328.82,384.73,68.2,63.9,0.561,829287.5,829287.5,21702,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874727,2448836.00
09/08/2017 08:45,2,2.170,ACTIVE,213.96,357.98,59.981,1504874704,"201051344001145","219011344069620",30.71,15.50,0,327.62,384.73,67.5,63.2,0.557,837355.0,837355.0,21686,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874728,2448837.00
09/08/2017 08:45,2,2.309,ACTIVE,214.19,358.58,59.986,1504874704,"201051344000651","219011344069620",30.02,14.70,0,327.32,385.63,70.2,65.8,0.570,826424.4,826424.4,21677,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874729,2448838.00
09/08/2017 08:45,2,1.875,ACTIVE,211.25,354.67,59.981,1504874704,"274151322000088","219011344069620",29.78,15.80,0,327.32,366.10,56.5,52.7,0.367,1028441.8,1028441.8,21553,0,0,0,L,1151911521,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874730,2448839.00
09/08/2017 08:45,2,1.252,ACTIVE,212.38,436.43,59.954,1504874704,"274151322000068","219011344069620",41.01,19.30,0,334.54,468.59,51.5,47.8,0.349,897671.3,897671.3,22005,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874731,2448840.00
09/08/2017 08:45,2,2.246,ACTIVE,213.74,357.98,59.938,1504874704,"201051344001135","219011344069620",30.40,15.00,0,328.82,385.33,69.2,64.8,0.570,821999.6,821999.6,21635,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874732,2448841.00
09/08/2017 08:45,2,2.307,ACTIVE,213.29,354.97,59.981,1504874704,"201051344000594","219011344069620",30.34,15.00,0,326.42,384.13,70.8,66.4,0.592,841609.0,841609.0,21672,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874733,2448842.00
09/08/2017 08:45,2,2.344,ACTIVE,214.19,358.28,59.981,1504874704,"201051344001203","219011344069620",30.18,15.80,0,328.22,387.44,71.6,67.2,0.592,832176.4,832176.4,21703,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874734,2448843.00
09/08/2017 08:45,2,1.877,ACTIVE,211.25,345.06,59.922,1504874704,"274151322000054","219011344069620",29.80,16.70,0,327.92,366.10,56.6,52.7,0.380,1043881.3,1043881.3,21521,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874734,2448844.00
09/08/2017 08:45,2,2.309,ACTIVE,213.96,357.08,60.012,1504874704,"201051344000867","219011344069620",30.18,15.50,0,328.22,384.43,70.5,66.1,0.575,825738.1,825738.1,21703,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874735,2448845.00
09/08/2017 08:45,2,2.375,ACTIVE,213.96,359.18,59.975,1504874704,"201051344001093","219011344069620",30.47,17.00,0,327.62,387.74,73.3,68.8,0.592,829282.4,829282.4,21708,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874736,2448846.00
09/08/2017 08:45,2,2.316,ACTIVE,213.96,357.68,59.922,1504874704,"201051344000900","219011344069620",30.18,14.70,0,328.52,385.63,70.8,66.4,0.579,847840.5,847840.5,21706,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874737,2448847.00
09/08/2017 08:45,2,2.287,ACTIVE,214.19,357.08,59.965,1504874704,"201051344000648","219011344069620",30.26,14.30,0,331.23,385.33,70.1,65.7,0.575,833834.4,833834.4,21671,0,0,0,L,1122011218,0,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874738,2448848.00
09/08/2017 08:45,2,2.262,ACTIVE,214.19,356.78,60.028,1504874704,"201051344000569","219011344069620",30.26,14.70,0,330.03,384.43,69.3,65.0,0.566,849355.5,849355.5,21640,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874739,2448849.00
09/08/2017 08:45,2,2.250,ACTIVE,213.96,356.18,59.986,1504874704,"201051344000983","219011344069620",30.59,15.00,0,329.13,384.73,69.7,65.4,0.588,840364.7,840364.7,21675,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874740,2448850.00
09/08/2017 08:45,2,2.277,ACTIVE,214.19,357.08,60.018,1504874704,"201051344001158","219011344069620",30.42,14.30,0,332.13,385.33,70.2,65.9,0.588,823871.1,823871.1,21678,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874741,2448851.00
09/08/2017 08:45,2,2.289,ACTIVE,214.41,358.88,59.970,1504874704,"201051344000576","219011344069620",30.20,15.00,0,330.03,385.93,70.0,65.7,0.583,838451.9,838451.9,21693,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874742,2448852.00
09/08/2017 08:45,2,1.854,ACTIVE,211.70,343.55,59.975,1504874704,"274151322000087","219011344069620",29.82,18.00,0,328.52,364.29,56.0,52.1,0.362,1019748.5,1019748.5,21801,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504874743,2448853.00
09/08/2017 09:00,2,2.873,ACTIVE,215.77,348.96,59.986,1504875604,"201051344000645","219011344069620",30.02,19.30,0,335.14,396.15,87.3,82.3,0.393,837376.2,837376.2,21665,0,0,0,L,1122011218,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875605,2448854.00
09/08/2017 09:00,2,2.369,ACTIVE,212.61,347.76,59.949,1504875604,"274151322000085","219011344069620",29.22,18.30,0,332.73,374.21,70.1,65.7,0.482,1038206.2,1038206.2,21544,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875606,2448855.00
09/08/2017 09:00,2,2.865,ACTIVE,215.54,351.07,59.991,1504875604,"201051344000633","219011344069620",30.00,19.00,0,333.63,395.85,87.1,82.1,0.415,824643.5,824643.5,21720,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875606,2448856.00
09/08/2017 09:00,2,2.865,ACTIVE,215.77,349.86,59.986,1504875604,"201051344000469","219011344069620",30.26,17.80,0,333.93,395.85,87.9,82.9,0.420,828763.2,828763.2,21678,0,0,0,L,1122011218,0,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875607,2448857.00
09/08/2017 09:00,2,2.785,ACTIVE,214.64,348.96,60.002,1504875604,"201051344000646","219011344069620",30.26,18.70,0,334.24,391.64,85.3,80.5,0.398,822794.3,822794.3,21671,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875608,2448858.00
09/08/2017 09:00,2,2.357,ACTIVE,212.16,346.26,59.954,1504875604,"274151322000052","219011344069620",30.22,19.30,0,332.43,375.11,72.1,67.7,0.491,1082415.9,1082415.9,21543,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875609,2448859.00
09/08/2017 09:00,2,2.742,ACTIVE,215.54,349.26,59.949,1504875604,"201051344000585","219011344069620",30.18,20.00,0,335.14,393.45,83.9,79.0,0.384,837395.3,837395.3,21667,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875610,2448860.00
09/08/2017 09:00,2,2.855,ACTIVE,214.64,348.66,60.028,1504875604,"201051344001230","219011344069620",30.06,22.00,0,333.33,390.74,87.0,82.0,0.407,827183.4,827183.4,21717,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875611,2448861.00
09/08/2017 09:00,2,2.795,ACTIVE,215.77,350.77,59.981,1504875604,"201051344000582","219011344069620",29.98,18.00,0,334.84,394.95,84.9,80.0,0.389,816028.2,816028.2,21656,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875612,2448862.00
09/08/2017 09:00,2,2.920,ACTIVE,214.64,349.26,59.938,1504875604,"201051344000955","219011344069620",30.32,19.30,0,334.54,391.04,89.7,84.6,0.420,836554.0,836554.0,21678,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875613,2448863.00
09/08/2017 09:00,2,1.594,ACTIVE,212.38,432.52,59.970,1504875604,"274151322000094","219011344069620",40.51,20.00,0,401.26,465.28,65.9,61.6,0.451,896619.8,896619.8,21996,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875614,2448864.00
09/08/2017 09:00,2,2.873,ACTIVE,215.77,349.86,59.991,1504875604,"201051344000579","219011344069620",30.30,19.00,0,333.93,397.05,88.2,83.2,0.407,847216.6,847216.6,21679,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875615,2448865.00
09/08/2017 09:00,2,2.863,ACTIVE,214.87,349.26,60.002,1504875604,"201051344000890","219011344069620",30.43,20.70,0,334.54,391.64,88.3,83.3,0.398,830711.4,830711.4,21679,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875616,2448866.00
09/08/2017 09:00,2,2.873,ACTIVE,215.09,349.86,59.991,1504875604,"201051344000438","219011344069620",30.38,19.00,0,335.74,395.85,88.3,83.4,0.411,832864.2,832864.2,21663,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875617,2448867.00
09/08/2017 09:00,2,2.811,ACTIVE,214.87,354.97,59.996,1504875604,"201051344000417","219011344069620",19.94,17.50,0,335.14,376.62,56.8,52.9,0.477,735592.6,735592.6,21703,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875618,2448868.00
09/08/2017 09:00,2,2.254,ACTIVE,212.38,350.47,59.986,1504875604,"274151322000083","219011344069620",30.04,18.00,0,332.73,373.01,68.5,64.2,0.495,1071450.2,1071450.2,21559,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875619,2448869.00
09/08/2017 09:00,2,2.539,ACTIVE,213.06,351.97,60.018,1504875604,"274151322000076","219011344069620",31.09,21.50,0,333.93,378.42,80.0,75.2,0.305,1144381.6,1144381.6,21548,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875619,2448870.00
09/08/2017 09:00,2,2.889,ACTIVE,215.09,348.36,59.954,1504875604,"201051344000868","219011344069620",29.94,18.00,0,333.93,391.34,87.6,82.6,0.402,827051.3,827051.3,21692,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875620,2448871.00
09/08/2017 09:00,2,2.488,ACTIVE,212.38,363.09,59.975,1504875604,"274151322000095","219011344069620",30.38,18.30,0,331.83,376.92,76.5,72.0,0.521,1133333.3,1133333.3,21583,0,0,0,L,1151911521,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875621,2448872.00
09/08/2017 09:00,2,2.959,ACTIVE,215.54,355.88,59.981,1504875604,"201051344000988","219011344069620",19.30,17.00,0,335.14,380.52,57.9,54.0,0.482,707838.5,707838.5,21651,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875622,2448873.00
09/08/2017 09:00,2,2.838,ACTIVE,215.09,349.26,59.991,1504875604,"201051344001025","219011344069620",30.06,20.30,0,335.44,392.25,86.5,81.5,0.389,834159.5,834159.5,21662,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875623,2448874.00
09/08/2017 09:00,2,2.812,ACTIVE,215.54,348.36,59.986,1504875604,"201051344000458","219011344069620",30.16,19.00,0,335.14,395.55,86.0,81.1,0.407,838045.7,838045.7,21658,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875624,2448875.00
09/08/2017 09:00,2,2.834,ACTIVE,216.22,350.47,59.981,1504875604,"201051344000853","219011344069620",30.14,18.00,0,335.74,397.66,86.5,81.6,0.402,839567.3,839567.3,21688,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875625,2448876.00
09/08/2017 09:00,2,2.855,ACTIVE,214.87,349.56,59.975,1504875604,"201051344000685","219011344069620",29.88,19.30,0,333.93,392.55,86.5,81.5,0.420,832633.3,832633.3,21710,0,0,0,L,1122011218,0,123.81,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875626,2448877.00
09/08/2017 09:00,2,2.762,ACTIVE,215.32,349.86,59.986,1504875604,"201051344000917","219011344069620",30.43,20.30,0,335.14,395.85,85.2,80.3,0.398,829305.5,829305.5,21703,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875627,2448878.00
09/08/2017 09:00,2,2.766,ACTIVE,214.87,349.26,59.981,1504875604,"201051344001145","219011344069620",30.28,18.70,0,336.04,393.15,84.8,79.9,0.393,837372.8,837372.8,21687,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875628,2448879.00
09/08/2017 09:00,2,2.850,ACTIVE,215.32,349.86,59.986,1504875604,"201051344000651","219011344069620",30.36,18.30,0,336.34,395.55,87.6,82.6,0.402,826442.9,826442.9,21678,0,0,0,L,1122011218,0,123.81,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875629,2448880.00
09/08/2017 09:00,2,2.377,ACTIVE,212.38,363.09,59.975,1504875604,"274151322000088","219011344069620",29.70,18.30,0,332.43,374.81,71.5,67.1,0.473,1028456.8,1028456.8,21554,0,0,0,L,1151911521,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875630,2448881.00
09/08/2017 09:00,2,1.613,ACTIVE,213.29,445.15,59.975,1504875604,"274151322000068","219011344069620",40.85,21.50,0,404.87,466.49,66.2,62.0,0.446,897685.1,897685.1,22006,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875631,2448882.00
09/08/2017 09:00,2,2.834,ACTIVE,215.09,348.96,59.965,1504875604,"201051344001135","219011344069620",30.00,19.00,0,335.14,392.55,86.1,81.2,0.389,822017.8,822017.8,21636,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875632,2448883.00
09/08/2017 09:00,2,2.896,ACTIVE,214.64,347.76,59.975,1504875604,"201051344000594","219011344069620",30.10,19.00,0,332.13,391.04,88.3,83.4,0.402,841627.7,841627.7,21673,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875633,2448884.00
09/08/2017 09:00,2,2.920,ACTIVE,215.32,349.26,59.970,1504875604,"201051344001203","219011344069620",29.98,20.30,0,334.84,395.85,88.7,83.7,0.415,832195.2,832195.2,21704,0,0,0,L,1122011218,0,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875634,2448885.00
09/08/2017 09:00,2,2.395,ACTIVE,212.38,360.08,59.970,1504875604,"274151322000054","219011344069620",29.30,19.30,0,332.43,375.41,71.0,66.6,0.486,1043896.3,1043896.3,21522,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875635,2448886.00
09/08/2017 09:00,2,2.875,ACTIVE,215.32,348.66,59.981,1504875604,"201051344000867","219011344069620",30.08,19.80,0,333.03,391.64,87.6,82.6,0.393,825756.7,825756.7,21704,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875636,2448887.00
09/08/2017 09:00,2,2.932,ACTIVE,215.32,350.17,59.981,1504875604,"201051344001093","219011344069620",30.36,21.30,0,336.34,396.45,90.2,85.1,0.415,829301.7,829301.7,21709,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875636,2448888.00
09/08/2017 09:00,2,2.896,ACTIVE,215.54,349.86,59.981,1504875604,"201051344000900","219011344069620",30.08,18.30,0,333.93,396.15,88.2,83.2,0.402,847859.2,847859.2,21707,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875637,2448889.00
09/08/2017 09:00,2,2.863,ACTIVE,215.54,349.86,59.970,1504875604,"201051344000648","219011344069620",30.02,19.00,0,334.54,392.55,87.0,82.1,0.411,833852.9,833852.9,21672,0,0,0,L,1122011218,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875638,2448890.00
09/08/2017 09:00,2,2.811,ACTIVE,215.54,349.56,59.986,1504875604,"201051344000569","219011344069620",30.28,18.30,0,334.84,394.05,86.3,81.3,0.398,849373.8,849373.8,21641,0,0,0,L,1122011218,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875639,2448891.00
09/08/2017 09:00,2,2.803,ACTIVE,215.54,348.66,59.959,1504875604,"201051344000983","219011344069620",30.53,18.30,0,334.24,393.45,86.7,81.7,0.411,840383.1,840383.1,21676,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875640,2448892.00
09/08/2017 09:00,2,2.883,ACTIVE,215.77,349.26,59.975,1504875604,"201051344001158","219011344069620",29.92,18.30,0,333.93,395.85,87.4,82.4,0.402,823889.6,823889.6,21679,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875641,2448893.00
09/08/2017 09:00,2,2.863,ACTIVE,216.00,350.47,59.970,1504875604,"201051344000576","219011344069620",30.00,19.00,0,334.54,397.05,87.0,82.1,0.402,838470.4,838470.4,21694,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875642,2448894.00
09/08/2017 09:00,2,2.342,ACTIVE,212.38,346.86,59.996,1504875604,"274151322000087","219011344069620",29.60,21.80,0,332.43,373.61,70.2,65.8,0.464,1019763.2,1019763.2,21802,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504875643,2448895.00
09/08/2017 09:15,2,3.467,ACTIVE,216.22,351.07,59.959,1504876504,"201051344000645","219011344069620",29.68,22.00,0,334.84,374.81,104.2,98.6,0.482,837398.7,837398.7,21666,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876505,2448896.00
09/08/2017 09:15,2,2.873,ACTIVE,213.06,342.95,59.949,1504876504,"274151322000085","219011344069620",29.00,22.80,0,333.93,378.42,84.3,79.4,0.318,1038224.3,1038224.3,21545,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876506,2448897.00
09/08/2017 09:15,2,3.400,ACTIVE,215.77,351.37,59.954,1504876504,"201051344000633","219011344069620",30.28,21.50,0,334.24,375.41,104.3,98.7,0.508,824666.1,824666.1,21721,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876507,2448898.00
09/08/2017 09:15,2,3.426,ACTIVE,216.22,351.07,59.954,1504876504,"201051344000469","219011344069620",30.10,20.30,0,333.93,375.41,104.3,98.8,0.499,828785.9,828785.9,21679,0,0,0,L,1122011218,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876508,2448899.00
09/08/2017 09:15,2,3.352,ACTIVE,214.87,351.37,59.970,1504876504,"201051344000646","219011344069620",30.14,21.00,0,334.24,374.51,102.3,96.8,0.486,822816.4,822816.4,21672,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876509,2448900.00
09/08/2017 09:15,2,2.865,ACTIVE,212.61,350.17,59.928,1504876504,"274151322000052","219011344069620",30.08,24.00,0,333.33,378.42,87.3,82.4,0.336,1082434.6,1082434.6,21544,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876510,2448901.00
09/08/2017 09:15,2,3.287,ACTIVE,215.77,352.87,59.954,1504876504,"201051344000585","219011344069620",30.26,22.80,0,335.14,374.21,100.8,95.3,0.468,837417.1,837417.1,21668,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876511,2448902.00
09/08/2017 09:15,2,3.389,ACTIVE,214.87,350.17,59.965,1504876504,"201051344001230","219011344069620",30.22,25.30,0,333.93,373.91,103.7,98.1,0.486,827205.9,827205.9,21718,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876512,2448903.00
09/08/2017 09:15,2,3.316,ACTIVE,216.00,351.67,59.959,1504876504,"201051344000582","219011344069620",30.14,21.80,0,336.04,375.41,101.3,95.8,0.464,816050.1,816050.1,21657,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876512,2448904.00
09/08/2017 09:15,2,3.473,ACTIVE,214.87,350.17,59.944,1504876504,"201051344000955","219011344069620",30.24,22.30,0,334.54,374.51,106.3,100.6,0.504,836577.2,836577.2,21679,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876513,2448905.00
09/08/2017 09:15,2,1.887,ACTIVE,212.83,437.93,59.959,1504876504,"274151322000094","219011344069620",41.25,22.80,0,399.16,474.90,79.1,74.4,0.552,896636.6,896636.6,21997,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876514,2448906.00
09/08/2017 09:15,2,3.389,ACTIVE,216.22,351.37,59.959,1504876504,"201051344000579","219011344069620",30.63,21.00,0,334.84,374.81,105.1,99.5,0.486,847239.5,847239.5,21680,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876515,2448907.00
09/08/2017 09:15,2,3.422,ACTIVE,214.87,350.77,59.954,1504876504,"201051344000890","219011344069620",30.34,24.30,0,335.14,374.51,105.2,99.6,0.477,830734.2,830734.2,21680,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876516,2448908.00
09/08/2017 09:15,2,3.402,ACTIVE,215.32,351.07,59.959,1504876504,"201051344000438","219011344069620",30.59,21.00,0,335.44,375.71,105.4,99.8,0.491,832887.1,832887.1,21664,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876517,2448909.00
09/08/2017 09:15,2,3.350,ACTIVE,215.09,357.08,59.954,1504876504,"201051344000417","219011344069620",19.96,19.80,0,334.24,383.83,67.7,63.4,0.575,735607.1,735607.1,21704,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876518,2448910.00
09/08/2017 09:15,2,2.770,ACTIVE,212.61,351.67,59.954,1504876504,"274151322000083","219011344069620",29.84,22.80,0,333.03,379.02,83.8,78.9,0.327,1071468.1,1071468.1,21560,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876519,2448911.00
09/08/2017 09:15,2,3.111,ACTIVE,213.51,354.67,59.949,1504876504,"274151322000076","219011344069620",30.73,27.00,0,334.84,364.89,96.8,91.5,0.367,1144402.4,1144402.4,21549,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876520,2448912.00
09/08/2017 09:15,2,3.449,ACTIVE,215.09,350.47,59.954,1504876504,"201051344000868","219011344069620",29.86,21.50,0,333.93,373.91,104.4,98.8,0.477,827074.0,827074.0,21693,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876521,2448913.00
09/08/2017 09:15,2,3.006,ACTIVE,212.61,353.77,59.944,1504876504,"274151322000095","219011344069620",30.69,23.80,0,333.33,378.72,93.5,88.3,0.349,1133353.3,1133353.3,21584,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876521,2448914.00
09/08/2017 09:15,2,3.510,ACTIVE,215.77,357.98,59.954,1504876504,"201051344000988","219011344069620",19.42,18.30,0,333.93,385.93,69.1,64.8,0.575,707853.3,707853.3,21652,0,0,0,L,1122011218,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876522,2448915.00
09/08/2017 09:15,2,3.348,ACTIVE,215.54,351.67,59.986,1504876504,"201051344001025","219011344069620",30.61,23.80,0,335.14,375.11,103.8,98.2,0.468,834182.0,834182.0,21663,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876523,2448916.00
09/08/2017 09:15,2,3.367,ACTIVE,215.77,350.47,59.944,1504876504,"201051344000458","219011344069620",30.12,22.50,0,334.84,374.21,102.7,97.2,0.491,838068.0,838068.0,21659,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876524,2448917.00
09/08/2017 09:15,2,3.389,ACTIVE,216.22,351.97,59.949,1504876504,"201051344000853","219011344069620",30.08,20.00,0,336.64,376.31,103.3,97.8,0.486,839589.7,839589.7,21689,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876525,2448918.00
09/08/2017 09:15,2,3.393,ACTIVE,215.09,352.27,59.938,1504876504,"201051344000685","219011344069620",30.18,21.50,0,335.14,374.51,103.8,98.2,0.499,832655.7,832655.7,21711,0,0,0,L,1122011218,0,124.04,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876526,2448919.00
09/08/2017 09:15,2,3.346,ACTIVE,215.54,351.07,59.959,1504876504,"201051344000917","219011344069620",30.18,22.80,0,334.84,374.81,102.3,96.8,0.477,829327.6,829327.6,21704,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876527,2448920.00
09/08/2017 09:15,2,3.312,ACTIVE,215.09,350.77,59.965,1504876504,"201051344001145","219011344069620",30.34,21.80,0,335.74,374.51,101.8,96.3,0.464,837394.8,837394.8,21688,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876528,2448921.00
09/08/2017 09:15,2,3.408,ACTIVE,215.77,352.27,59.959,1504876504,"201051344000651","219011344069620",30.32,21.30,0,337.54,375.41,104.6,99.0,0.482,826465.6,826465.6,21679,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876529,2448922.00
09/08/2017 09:15,2,2.871,ACTIVE,212.61,354.07,59.954,1504876504,"274151322000088","219011344069620",29.74,22.80,0,333.33,378.72,86.5,81.5,0.323,1028475.3,1028475.3,21555,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876530,2448923.00
09/08/2017 09:15,2,1.877,ACTIVE,213.51,442.44,59.954,1504876504,"274151322000068","219011344069620",41.73,24.50,0,406.67,482.72,79.0,74.4,0.296,897702.1,897702.1,22007,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876530,2448924.00
09/08/2017 09:15,2,3.391,ACTIVE,215.32,350.77,59.928,1504876504,"201051344001135","219011344069620",29.96,21.80,0,335.44,374.21,103.0,97.4,0.482,822040.1,822040.1,21637,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876531,2448925.00
09/08/2017 09:15,2,3.438,ACTIVE,214.87,350.77,59.954,1504876504,"201051344000594","219011344069620",30.32,21.50,0,333.93,375.41,105.6,100.0,0.482,841650.5,841650.5,21674,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876532,2448926.00
09/08/2017 09:15,2,3.479,ACTIVE,215.54,351.97,59.949,1504876504,"201051344001203","219011344069620",29.98,23.80,0,336.94,376.62,105.6,100.0,0.495,832218.1,832218.1,21705,0,0,0,L,1122011218,0,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876533,2448927.00
09/08/2017 09:15,2,2.920,ACTIVE,212.61,342.05,59.965,1504876504,"274151322000054","219011344069620",28.94,23.50,0,333.33,379.02,85.6,80.7,0.323,1043914.7,1043914.7,21523,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876534,2448928.00
09/08/2017 09:15,2,3.473,ACTIVE,215.54,349.86,59.965,1504876504,"201051344000867","219011344069620",29.70,23.50,0,334.54,373.31,104.4,98.9,0.473,825779.3,825779.3,21705,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876535,2448929.00
09/08/2017 09:15,2,3.496,ACTIVE,215.54,352.87,59.965,1504876504,"201051344001093","219011344069620",30.12,23.50,0,335.14,376.31,106.7,101.0,0.482,829324.9,829324.9,21710,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876536,2448930.00
09/08/2017 09:15,2,3.457,ACTIVE,215.77,351.07,59.965,1504876504,"201051344000900","219011344069620",30.04,21.00,0,334.24,375.11,105.3,99.7,0.486,847882.0,847882.0,21708,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876537,2448931.00
