ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2017 09:15,2,3.428,ACTIVE,215.77,350.47,59.944,1504876504,"201051344000648","219011344069620",29.90,21.00,0,334.84,374.81,103.8,98.3,0.486,833875.4,833875.4,21673,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876538,2448932.00
09/08/2017 09:15,2,3.381,ACTIVE,216.00,350.47,59.954,1504876504,"201051344000569","219011344069620",30.04,20.70,0,334.54,374.51,102.8,97.3,0.482,849396.1,849396.1,21642,0,0,0,L,1122011218,0,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876539,2448933.00
09/08/2017 09:15,2,3.426,ACTIVE,216.00,351.07,59.949,1504876504,"201051344000983","219011344069620",29.86,21.00,0,334.54,375.11,103.6,98.1,0.495,840405.6,840405.6,21677,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876540,2448934.00
09/08/2017 09:15,2,3.430,ACTIVE,216.00,351.07,59.954,1504876504,"201051344001158","219011344069620",30.06,20.00,0,334.54,375.71,104.5,98.9,0.495,823912.2,823912.2,21680,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876541,2448935.00
09/08/2017 09:15,2,3.432,ACTIVE,216.00,352.27,59.938,1504876504,"201051344000576","219011344069620",29.82,21.50,0,334.84,375.41,103.7,98.1,0.486,838492.9,838492.9,21695,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876542,2448936.00
09/08/2017 09:15,2,2.857,ACTIVE,212.83,342.05,59.965,1504876504,"274151322000087","219011344069620",29.52,27.50,0,332.13,377.22,85.4,80.5,0.314,1019781.4,1019781.4,21803,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504876543,2448937.00
09/08/2017 09:30,2,3.979,ACTIVE,216.22,353.17,59.981,1504877403,"201051344000645","219011344069620",29.54,24.30,0,337.24,380.82,119.0,112.9,0.544,837425.2,837425.2,21667,0,0,0,L,1122011218,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877404,2448938.00
09/08/2017 09:30,2,3.389,ACTIVE,212.83,355.58,59.970,1504877403,"274151322000085","219011344069620",28.47,26.00,0,334.54,364.89,97.7,92.3,0.367,1038245.8,1038245.8,21546,0,0,0,L,1151911521,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877405,2448939.00
09/08/2017 09:30,2,3.969,ACTIVE,216.00,354.67,59.981,1504877403,"201051344000633","219011344069620",29.66,23.80,0,336.64,381.42,119.3,113.2,0.575,824692.6,824692.6,21722,0,0,0,L,1122011218,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877406,2448940.00
09/08/2017 09:30,2,3.947,ACTIVE,216.45,354.07,59.981,1504877403,"201051344000469","219011344069620",29.88,21.80,0,335.44,381.12,119.4,113.4,0.557,828812.5,828812.5,21680,0,0,0,L,1122011218,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877407,2448941.00
09/08/2017 09:30,2,3.889,ACTIVE,215.32,354.07,59.981,1504877403,"201051344000646","219011344069620",29.76,23.50,0,335.74,379.92,117.2,111.2,0.557,822842.4,822842.4,21673,0,0,0,L,1122011218,0,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877408,2448942.00
09/08/2017 09:30,2,3.369,ACTIVE,212.61,345.06,59.975,1504877403,"274151322000052","219011344069620",29.80,26.80,0,333.63,366.40,101.7,96.2,0.393,1082456.9,1082456.9,21545,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877409,2448943.00
09/08/2017 09:30,2,3.871,ACTIVE,216.22,354.67,59.991,1504877403,"201051344000585","219011344069620",29.64,24.80,0,337.24,382.03,116.3,110.3,0.548,837442.8,837442.8,21669,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877410,2448944.00
09/08/2017 09:30,2,3.920,ACTIVE,215.09,353.17,60.007,1504877403,"201051344001230","219011344069620",29.86,26.30,0,333.33,378.72,118.6,112.5,0.548,827232.2,827232.2,21719,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877411,2448945.00
09/08/2017 09:30,2,3.859,ACTIVE,216.22,354.07,59.938,1504877403,"201051344000582","219011344069620",29.76,23.80,0,338.14,383.53,116.5,110.5,0.535,816075.9,816075.9,21658,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877412,2448946.00
09/08/2017 09:30,2,3.998,ACTIVE,215.32,353.47,59.975,1504877403,"201051344000955","219011344069620",30.04,24.30,0,334.24,379.92,121.5,115.3,0.579,836604.2,836604.2,21680,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877413,2448947.00
09/08/2017 09:30,2,2.271,ACTIVE,212.61,430.42,59.975,1504877403,"274151322000094","219011344069620",40.49,27.80,0,406.67,480.91,93.5,88.3,0.362,896656.9,896656.9,21998,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877414,2448948.00
09/08/2017 09:30,2,4.012,ACTIVE,216.45,354.37,59.986,1504877403,"201051344000579","219011344069620",29.64,23.30,0,334.84,380.82,120.4,114.3,0.561,847266.3,847266.3,21681,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877415,2448949.00
09/08/2017 09:30,2,4.021,ACTIVE,215.09,353.47,59.981,1504877403,"201051344000890","219011344069620",29.40,25.30,0,335.14,380.52,119.7,113.6,0.548,830760.9,830760.9,21681,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877416,2448950.00
09/08/2017 09:30,2,3.967,ACTIVE,215.77,354.97,59.981,1504877403,"201051344000438","219011344069620",30.00,23.30,0,337.84,381.73,120.5,114.3,0.566,832913.9,832913.9,21665,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877417,2448951.00
09/08/2017 09:30,2,3.914,ACTIVE,215.32,361.29,59.981,1504877403,"201051344000417","219011344069620",19.42,21.80,0,335.14,390.74,77.1,72.5,0.650,735624.1,735624.1,21705,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877417,2448952.00
09/08/2017 09:30,2,3.270,ACTIVE,212.61,344.76,59.975,1504877403,"274151322000083","219011344069620",29.56,25.30,0,333.93,364.89,97.8,92.5,0.389,1071489.5,1071489.5,21561,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877418,2448953.00
09/08/2017 09:30,2,3.617,ACTIVE,213.51,351.07,59.981,1504877403,"274151322000076","219011344069620",30.71,30.80,0,334.84,368.80,112.5,106.7,0.429,1144427.2,1144427.2,21550,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877419,2448954.00
09/08/2017 09:30,2,4.002,ACTIVE,215.54,352.57,59.975,1504877403,"201051344000868","219011344069620",29.44,23.00,0,333.03,380.22,119.3,113.2,0.552,827100.5,827100.5,21694,0,0,0,L,1122011218,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877420,2448955.00
09/08/2017 09:30,2,3.520,ACTIVE,212.61,342.35,59.970,1504877403,"274151322000095","219011344069620",30.49,26.80,0,333.93,365.49,108.7,102.9,0.411,1133377.2,1133377.2,21585,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877421,2448956.00
09/08/2017 09:30,2,4.014,ACTIVE,216.45,362.49,59.944,1504877403,"201051344000988","219011344069620",19.38,19.80,0,333.33,395.25,78.8,74.1,0.658,707870.7,707870.7,21653,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877422,2448957.00
09/08/2017 09:30,2,3.922,ACTIVE,215.77,354.07,59.975,1504877403,"201051344001025","219011344069620",29.92,25.30,0,337.24,380.52,118.8,112.7,0.539,834208.5,834208.5,21664,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877423,2448958.00
09/08/2017 09:30,2,3.959,ACTIVE,216.45,353.17,59.970,1504877403,"201051344000458","219011344069620",29.42,24.30,0,336.34,380.22,118.0,111.9,0.566,838094.1,838094.1,21660,0,0,0,L,1122011218,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877424,2448959.00
09/08/2017 09:30,2,3.959,ACTIVE,216.90,354.37,59.975,1504877403,"201051344000853","219011344069620",29.52,21.80,0,338.14,384.43,118.3,112.2,0.561,839616.0,839616.0,21690,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877425,2448960.00
09/08/2017 09:30,2,3.936,ACTIVE,215.32,354.67,60.007,1504877403,"201051344000685","219011344069620",29.82,23.30,0,337.54,380.82,118.8,112.8,0.575,832682.1,832682.1,21712,0,0,0,L,1122011218,0,123.81,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877426,2448961.00
09/08/2017 09:30,2,3.869,ACTIVE,216.00,355.88,59.965,1504877403,"201051344000917","219011344069620",29.92,24.80,0,336.94,382.93,117.3,111.3,0.548,829353.6,829353.6,21705,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877426,2448962.00
09/08/2017 09:30,2,3.848,ACTIVE,215.32,354.37,59.975,1504877403,"201051344001145","219011344069620",30.00,23.30,0,336.64,379.92,116.9,110.9,0.544,837420.7,837420.7,21689,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877427,2448963.00
09/08/2017 09:30,2,3.955,ACTIVE,216.22,355.28,59.975,1504877403,"201051344000651","219011344069620",29.84,23.80,0,337.54,383.83,119.5,113.4,0.548,826492.2,826492.2,21680,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877428,2448964.00
09/08/2017 09:30,2,3.389,ACTIVE,212.61,354.67,59.970,1504877403,"274151322000088","219011344069620",29.20,25.50,0,333.33,365.19,100.2,94.8,0.380,1028497.3,1028497.3,21556,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877429,2448965.00
09/08/2017 09:30,2,2.320,ACTIVE,213.51,427.11,59.959,1504877403,"274151322000068","219011344069620",40.06,29.30,0,415.39,487.83,94.3,89.1,0.354,897722.6,897722.6,22008,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877430,2448966.00
09/08/2017 09:30,2,3.898,ACTIVE,215.77,354.07,59.959,1504877403,"201051344001135","219011344069620",29.86,23.80,0,337.54,379.92,117.9,111.8,0.548,822066.3,822066.3,21638,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877431,2448967.00
09/08/2017 09:30,2,4.023,ACTIVE,215.09,352.27,59.975,1504877403,"201051344000594","219011344069620",29.56,23.80,0,332.73,382.63,120.5,114.3,0.552,841677.4,841677.4,21675,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877432,2448968.00
09/08/2017 09:30,2,4.033,ACTIVE,215.77,353.77,59.954,1504877403,"201051344001203","219011344069620",29.58,26.30,0,338.14,384.13,120.9,114.8,0.566,832245.0,832245.0,21706,0,0,0,L,1122011218,0,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877433,2448969.00
09/08/2017 09:30,2,3.402,ACTIVE,212.83,345.96,59.975,1504877403,"274151322000054","219011344069620",28.77,26.80,0,333.33,365.19,99.2,93.8,0.380,1043936.5,1043936.5,21524,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877434,2448970.00
09/08/2017 09:30,2,3.961,ACTIVE,215.54,352.57,59.970,1504877403,"201051344000867","219011344069620",29.78,25.00,0,334.24,379.02,119.5,113.4,0.548,825805.9,825805.9,21706,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877435,2448971.00
09/08/2017 09:30,2,4.012,ACTIVE,215.77,355.28,59.975,1504877403,"201051344001093","219011344069620",29.86,26.30,0,337.84,384.73,121.3,115.2,0.557,829351.9,829351.9,21711,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877436,2448972.00
09/08/2017 09:30,2,4.023,ACTIVE,216.00,353.77,59.970,1504877403,"201051344000900","219011344069620",29.60,22.80,0,334.54,380.82,120.7,114.5,0.552,847908.8,847908.8,21709,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877437,2448973.00
09/08/2017 09:30,2,3.975,ACTIVE,216.00,352.87,59.975,1504877403,"201051344000648","219011344069620",29.46,23.00,0,336.64,380.52,118.7,112.6,0.557,833901.8,833901.8,21674,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877438,2448974.00
09/08/2017 09:30,2,3.928,ACTIVE,216.22,354.37,59.975,1504877403,"201051344000569","219011344069620",29.66,22.80,0,335.44,380.52,118.0,112.0,0.557,849422.3,849422.3,21643,0,0,0,L,1122011218,0,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877439,2448975.00
09/08/2017 09:30,2,4.006,ACTIVE,216.45,353.77,59.959,1504877403,"201051344000983","219011344069620",29.24,23.00,0,334.24,380.52,118.7,112.6,0.566,840431.9,840431.9,21678,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877439,2448976.00
09/08/2017 09:30,2,3.988,ACTIVE,216.45,353.77,59.975,1504877403,"201051344001158","219011344069620",29.58,22.50,0,336.64,381.42,119.4,113.4,0.561,823938.8,823938.8,21681,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877440,2448977.00
09/08/2017 09:30,2,3.957,ACTIVE,216.45,354.67,59.981,1504877403,"201051344000576","219011344069620",29.58,24.00,0,336.94,382.33,118.5,112.5,0.561,838519.2,838519.2,21696,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877441,2448978.00
09/08/2017 09:30,2,3.307,ACTIVE,212.61,343.25,59.965,1504877403,"274151322000087","219011344069620",29.64,32.20,0,332.13,365.19,99.3,93.9,0.367,1019803.3,1019803.3,21804,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504877442,2448979.00
09/08/2017 09:45,2,4.541,ACTIVE,217.13,354.37,59.975,1504878303,"201051344000645","219011344069620",29.24,26.50,0,338.14,386.53,134.4,127.8,0.619,837455.2,837455.2,21668,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878304,2448980.00
09/08/2017 09:45,2,3.887,ACTIVE,213.29,349.56,59.944,1504878303,"274151322000085","219011344069620",28.17,28.50,0,334.24,367.90,110.8,105.0,0.420,1038270.4,1038270.4,21547,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878305,2448981.00
09/08/2017 09:45,2,4.455,ACTIVE,216.67,355.88,59.981,1504878303,"201051344000633","219011344069620",29.84,25.30,0,336.94,386.23,134.7,128.1,0.645,824722.6,824722.6,21723,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878306,2448982.00
09/08/2017 09:45,2,4.561,ACTIVE,217.13,357.38,59.975,1504878303,"201051344000469","219011344069620",29.20,23.00,0,337.24,387.74,134.8,128.2,0.641,828842.6,828842.6,21681,0,0,0,L,1122011218,0,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878307,2448983.00
09/08/2017 09:45,2,4.445,ACTIVE,215.54,355.58,59.970,1504878303,"201051344000646","219011344069620",29.50,25.30,0,337.54,384.73,132.7,126.2,0.628,822872.0,822872.0,21674,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878307,2448984.00
09/08/2017 09:45,2,3.865,ACTIVE,213.29,345.66,59.970,1504878303,"274151322000052","219011344069620",29.62,29.00,0,333.33,370.30,115.9,109.9,0.455,1082482.6,1082482.6,21546,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878308,2448985.00
09/08/2017 09:45,2,4.406,ACTIVE,216.67,357.38,59.986,1504878303,"201051344000585","219011344069620",29.56,26.30,0,338.74,387.14,132.0,125.5,0.614,837472.1,837472.1,21670,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878309,2448986.00
09/08/2017 09:45,2,4.508,ACTIVE,215.54,354.67,59.986,1504878303,"201051344001230","219011344069620",29.38,26.50,0,333.93,383.83,134.1,127.5,0.632,827262.1,827262.1,21720,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878310,2448987.00
09/08/2017 09:45,2,4.412,ACTIVE,216.67,355.88,59.975,1504878303,"201051344000582","219011344069620",29.54,25.30,0,338.44,388.34,132.0,125.5,0.605,816105.3,816105.3,21659,0,0,0,L,1122011218,0,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878311,2448988.00
09/08/2017 09:45,2,4.553,ACTIVE,215.77,355.58,59.991,1504878303,"201051344000955","219011344069620",29.74,25.80,0,337.54,385.33,137.1,130.4,0.645,836634.8,836634.8,21681,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878312,2448989.00
09/08/2017 09:45,2,2.625,ACTIVE,213.06,432.22,59.975,1504878303,"274151322000094","219011344069620",39.84,30.50,0,405.47,460.17,105.7,100.1,0.407,896680.3,896680.3,21999,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878313,2448990.00
09/08/2017 09:45,2,4.516,ACTIVE,217.13,355.28,59.970,1504878303,"201051344000579","219011344069620",29.90,24.00,0,338.74,388.04,136.7,130.0,0.636,847296.7,847296.7,21682,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878314,2448991.00
09/08/2017 09:45,2,4.543,ACTIVE,215.54,355.58,59.975,1504878303,"201051344000890","219011344069620",29.40,26.80,0,337.84,385.33,135.3,128.6,0.623,830791.0,830791.0,21682,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878315,2448992.00
09/08/2017 09:45,2,4.465,ACTIVE,216.22,356.18,60.007,1504878303,"201051344000438","219011344069620",30.08,25.30,0,338.44,388.64,136.0,129.4,0.636,832944.3,832944.3,21666,0,0,0,L,1122011218,0,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878316,2448993.00
09/08/2017 09:45,2,4.408,ACTIVE,216.00,351.37,59.975,1504878303,"201051344000417","219011344069620",19.46,24.80,0,335.44,393.15,86.9,82.0,0.411,735643.4,735643.4,21706,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878316,2448994.00
09/08/2017 09:45,2,3.752,ACTIVE,212.83,354.37,59.965,1504878303,"274151322000083","219011344069620",29.58,28.80,0,333.63,369.10,112.5,106.6,0.446,1071514.3,1071514.3,21562,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878317,2448995.00
09/08/2017 09:45,2,4.162,ACTIVE,213.96,345.96,59.991,1504878303,"274151322000076","219011344069620",30.30,33.80,0,334.24,372.71,127.7,121.3,0.491,1144455.6,1144455.6,21551,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878318,2448996.00
09/08/2017 09:45,2,4.512,ACTIVE,216.22,355.28,59.970,1504878303,"201051344000868","219011344069620",29.48,24.30,0,334.24,384.43,134.7,128.1,0.623,827130.5,827130.5,21695,0,0,0,L,1122011218,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878319,2448997.00
09/08/2017 09:45,2,4.059,ACTIVE,213.06,351.67,59.965,1504878303,"274151322000095","219011344069620",30.20,29.00,0,334.24,371.81,124.1,117.9,0.468,1133404.7,1133404.7,21586,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878320,2448998.00
09/08/2017 09:45,2,4.602,ACTIVE,217.13,353.17,59.965,1504878303,"201051344000988","219011344069620",19.12,23.00,0,336.34,394.05,89.2,84.1,0.407,707890.4,707890.4,21654,0,0,0,L,1122011218,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878321,2448999.00
09/08/2017 09:45,2,4.486,ACTIVE,216.67,354.97,59.970,1504878303,"201051344001025","219011344069620",29.58,28.30,0,338.14,387.44,134.4,127.8,0.610,834238.4,834238.4,21665,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878322,2449000.00
09/08/2017 09:45,2,4.477,ACTIVE,217.13,355.88,59.954,1504878303,"201051344000458","219011344069620",29.56,26.00,0,338.74,387.14,134.1,127.5,0.636,838124.0,838124.0,21661,0,0,0,L,1122011218,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878323,2449001.00
09/08/2017 09:45,2,4.496,ACTIVE,217.80,357.08,59.965,1504878303,"201051344000853","219011344069620",29.42,24.00,0,338.74,388.04,133.9,127.4,0.628,839645.8,839645.8,21691,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878324,2449002.00
09/08/2017 09:45,2,4.484,ACTIVE,215.77,355.58,59.965,1504878303,"201051344000685","219011344069620",29.70,24.80,0,338.44,387.74,135.0,128.4,0.654,832712.1,832712.1,21713,0,0,0,L,1122011218,0,124.27,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878325,2449003.00
09/08/2017 09:45,2,4.453,ACTIVE,216.45,355.88,59.965,1504878303,"201051344000917","219011344069620",29.50,26.30,0,337.24,387.44,132.9,126.4,0.623,829383.2,829383.2,21706,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878326,2449004.00
09/08/2017 09:45,2,4.418,ACTIVE,215.77,355.88,59.970,1504878303,"201051344001145","219011344069620",29.78,25.00,0,338.74,386.53,133.2,126.7,0.614,837450.3,837450.3,21690,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878327,2449005.00
09/08/2017 09:45,2,4.502,ACTIVE,216.90,356.78,59.944,1504878303,"201051344000651","219011344069620",29.62,25.30,0,339.34,388.34,135.0,128.4,0.619,826522.3,826522.3,21681,0,0,0,L,1122011218,0,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878328,2449006.00
09/08/2017 09:45,2,3.885,ACTIVE,213.06,356.78,59.928,1504878303,"274151322000088","219011344069620",29.04,27.50,0,333.63,370.00,114.3,108.4,0.433,1028522.6,1028522.6,21557,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878329,2449007.00
09/08/2017 09:45,2,2.637,ACTIVE,213.96,430.42,59.959,1504878303,"274151322000068","219011344069620",40.22,31.50,0,412.38,461.98,108.5,102.8,0.415,897746.2,897746.2,22009,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878329,2449008.00
09/08/2017 09:45,2,4.461,ACTIVE,216.45,354.97,59.959,1504878303,"201051344001135","219011344069620",29.64,25.30,0,338.74,385.03,133.9,127.3,0.619,822096.1,822096.1,21639,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878330,2449009.00
09/08/2017 09:45,2,4.531,ACTIVE,215.77,354.37,59.965,1504878303,"201051344000594","219011344069620",29.84,26.50,0,331.23,386.23,136.9,130.2,0.614,841707.8,841707.8,21676,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878331,2449010.00
09/08/2017 09:45,2,4.572,ACTIVE,216.67,355.58,59.970,1504878303,"201051344001203","219011344069620",29.42,28.00,0,338.14,388.94,136.3,129.6,0.636,832275.4,832275.4,21707,0,0,0,L,1122011218,0,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878332,2449011.00
09/08/2017 09:45,2,3.912,ACTIVE,213.06,349.56,59.954,1504878303,"274151322000054","219011344069620",28.47,29.30,0,333.63,369.40,112.7,106.9,0.429,1043961.5,1043961.5,21525,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878333,2449012.00
09/08/2017 09:45,2,4.535,ACTIVE,216.45,353.77,59.965,1504878303,"201051344000867","219011344069620",29.40,27.30,0,335.14,384.43,135.1,128.5,0.619,825836.0,825836.0,21707,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878334,2449013.00
09/08/2017 09:45,2,4.559,ACTIVE,216.67,357.98,59.954,1504878303,"201051344001093","219011344069620",29.56,27.50,0,338.74,389.24,136.6,129.9,0.623,829382.5,829382.5,21712,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878335,2449014.00
09/08/2017 09:45,2,4.553,ACTIVE,216.90,355.88,59.965,1504878303,"201051344000900","219011344069620",29.56,25.00,0,337.24,386.53,136.4,129.8,0.628,847939.2,847939.2,21710,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878336,2449015.00
09/08/2017 09:45,2,4.525,ACTIVE,216.90,355.28,59.959,1504878303,"201051344000648","219011344069620",29.30,25.00,0,338.44,385.63,134.3,127.7,0.628,833931.7,833931.7,21675,0,0,0,L,1122011218,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878337,2449016.00
09/08/2017 09:45,2,4.531,ACTIVE,216.90,356.48,59.965,1504878303,"201051344000569","219011344069620",29.06,24.50,0,337.24,385.33,133.3,126.8,0.623,849452.0,849452.0,21644,0,0,0,L,1122011218,0,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878338,2449017.00
09/08/2017 09:45,2,4.527,ACTIVE,217.13,354.67,59.954,1504878303,"201051344000983","219011344069620",29.30,24.80,0,336.94,385.63,134.4,127.8,0.645,840461.9,840461.9,21679,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878338,2449018.00
09/08/2017 09:45,2,4.537,ACTIVE,217.13,354.97,59.965,1504878303,"201051344001158","219011344069620",29.32,23.80,0,338.44,386.83,134.7,128.1,0.632,823968.9,823968.9,21682,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878339,2449019.00
09/08/2017 09:45,2,4.477,ACTIVE,217.35,355.28,59.959,1504878303,"201051344000576","219011344069620",29.54,26.00,0,337.24,388.04,133.9,127.3,0.623,838549.1,838549.1,21697,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878340,2449020.00
09/08/2017 09:45,2,3.832,ACTIVE,213.51,349.26,59.949,1504878303,"274151322000087","219011344069620",29.18,35.20,0,333.63,368.80,113.2,107.4,0.424,1019828.3,1019828.3,21805,0,0,0,L,1151911521,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504878341,2449021.00
09/08/2017 10:00,2,5.102,ACTIVE,217.58,357.08,59.975,1504879203,"201051344000645","219011344069620",28.82,27.80,0,338.14,393.15,149.0,141.9,0.681,837488.9,837488.9,21669,0,0,0,L,1122011218,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879204,2449022.00
09/08/2017 10:00,2,4.365,ACTIVE,213.74,348.06,59.996,1504879203,"274151322000085","219011344069620",27.85,30.50,0,333.93,372.41,123.1,116.9,0.464,1038298.2,1038298.2,21548,0,0,0,L,1151911521,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879205,2449023.00
09/08/2017 10:00,2,4.988,ACTIVE,216.90,357.38,59.996,1504879203,"201051344000633","219011344069620",29.60,26.80,0,337.54,393.15,149.4,142.3,0.716,824756.4,824756.4,21724,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879206,2449024.00
09/08/2017 10:00,2,5.066,ACTIVE,217.80,359.18,59.996,1504879203,"201051344000469","219011344069620",29.16,24.00,0,337.84,393.75,149.6,142.4,0.707,828876.4,828876.4,21682,0,0,0,L,1122011218,0,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879207,2449025.00
09/08/2017 10:00,2,4.912,ACTIVE,216.22,357.08,60.002,1504879203,"201051344000646","219011344069620",29.80,25.50,0,336.94,392.85,148.2,141.1,0.703,822905.4,822905.4,21675,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879208,2449026.00
09/08/2017 10:00,2,4.359,ACTIVE,213.51,359.78,59.991,1504879203,"274151322000052","219011344069620",29.42,31.30,0,333.63,373.91,129.8,123.3,0.499,1082511.8,1082511.8,21547,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879209,2449027.00
09/08/2017 10:00,2,4.949,ACTIVE,217.35,357.98,59.991,1504879203,"201051344000585","219011344069620",29.36,27.50,0,338.74,392.25,147.2,140.2,0.685,837505.3,837505.3,21671,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879210,2449028.00
09/08/2017 10:00,2,4.979,ACTIVE,216.22,356.78,59.996,1504879203,"201051344001230","219011344069620",29.58,28.00,0,333.03,388.94,149.2,142.1,0.694,827295.8,827295.8,21721,0,0,0,L,1122011218,0,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879211,2449029.00
09/08/2017 10:00,2,4.928,ACTIVE,217.35,358.28,59.981,1504879203,"201051344000582","219011344069620",29.42,27.30,0,338.14,393.45,146.9,139.9,0.672,816138.4,816138.4,21660,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879211,2449030.00
09/08/2017 10:00,2,5.084,ACTIVE,216.22,358.28,59.981,1504879203,"201051344000955","219011344069620",29.64,27.00,0,334.24,393.45,152.6,145.4,0.720,836669.3,836669.3,21682,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879212,2449031.00
09/08/2017 10:00,2,2.963,ACTIVE,213.51,427.11,59.996,1504879203,"274151322000094","219011344069620",39.74,32.40,0,405.17,461.98,117.7,111.7,0.455,896706.9,896706.9,22000,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879213,2449032.00
09/08/2017 10:00,2,5.010,ACTIVE,217.80,357.68,59.954,1504879203,"201051344000579","219011344069620",29.90,25.00,0,338.44,393.75,151.8,144.5,0.707,847331.0,847331.0,21683,0,0,0,L,1122011218,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879214,2449033.00
09/08/2017 10:00,2,5.059,ACTIVE,216.22,356.78,59.991,1504879203,"201051344000890","219011344069620",29.28,28.00,0,334.24,392.25,149.9,142.8,0.685,830825.0,830825.0,21683,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879215,2449034.00
09/08/2017 10:00,2,5.018,ACTIVE,217.13,359.18,59.981,1504879203,"201051344000438","219011344069620",29.86,26.30,0,338.74,393.75,151.9,144.7,0.707,832978.5,832978.5,21667,0,0,0,L,1122011218,0,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879216,2449035.00
09/08/2017 10:00,2,4.980,ACTIVE,216.67,353.47,59.991,1504879203,"201051344000417","219011344069620",19.16,26.30,0,337.84,376.01,96.7,91.4,0.455,735665.0,735665.0,21707,0,0,0,L,1122011218,0,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879217,2449036.00
09/08/2017 10:00,2,4.246,ACTIVE,213.29,347.16,60.002,1504879203,"274151322000083","219011344069620",29.34,30.30,0,333.93,373.61,126.2,119.9,0.504,1071542.6,1071542.6,21563,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879218,2449037.00
09/08/2017 10:00,2,4.609,ACTIVE,214.19,346.56,59.981,1504879203,"274151322000076","219011344069620",30.20,35.40,0,332.73,374.81,140.9,134.0,0.539,1144487.5,1144487.5,21552,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879219,2449038.00
09/08/2017 10:00,2,5.104,ACTIVE,216.67,356.48,59.996,1504879203,"201051344000868","219011344069620",28.88,25.80,0,333.63,388.94,149.2,142.0,0.681,827164.3,827164.3,21696,0,0,0,L,1122011218,0,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879220,2449039.00
09/08/2017 10:00,2,4.541,ACTIVE,213.06,351.37,60.023,1504879203,"274151322000095","219011344069620",29.86,31.00,0,333.63,376.01,137.4,130.7,0.521,1133435.7,1133435.7,21587,0,0,0,L,1151911521,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879220,2449040.00
09/08/2017 10:00,2,5.133,ACTIVE,217.58,354.07,60.034,1504879203,"201051344000988","219011344069620",18.96,24.30,0,338.14,377.82,98.6,93.3,0.464,707912.5,707912.5,21655,0,0,0,L,1122011218,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879221,2449041.00
09/08/2017 10:00,2,5.000,ACTIVE,217.13,358.88,59.991,1504879203,"201051344001025","219011344069620",29.54,28.50,0,338.74,393.15,149.7,142.5,0.672,834272.1,834272.1,21666,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879222,2449042.00
09/08/2017 10:00,2,4.953,ACTIVE,217.35,357.08,59.991,1504879203,"201051344000458","219011344069620",29.62,27.80,0,338.44,392.85,148.7,141.6,0.707,838157.6,838157.6,21662,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879223,2449043.00
09/08/2017 10:00,2,5.023,ACTIVE,218.03,359.78,59.991,1504879203,"201051344000853","219011344069620",29.28,25.30,0,338.74,393.15,149.0,141.9,0.698,839679.5,839679.5,21692,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879224,2449044.00
09/08/2017 10:00,2,5.006,ACTIVE,216.22,358.28,59.996,1504879203,"201051344000685","219011344069620",29.66,26.30,0,337.54,393.15,150.4,143.3,0.725,832746.1,832746.1,21714,0,0,0,L,1122011218,0,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879225,2449045.00
09/08/2017 10:00,2,4.930,ACTIVE,217.13,359.18,59.986,1504879203,"201051344000917","219011344069620",29.66,27.30,0,337.24,393.15,148.1,141.1,0.694,829416.6,829416.6,21707,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879226,2449046.00
09/08/2017 10:00,2,4.951,ACTIVE,216.22,357.08,59.986,1504879203,"201051344001145","219011344069620",29.58,25.80,0,338.44,392.85,148.3,141.3,0.681,837483.8,837483.8,21691,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879227,2449047.00
09/08/2017 10:00,2,5.004,ACTIVE,217.58,359.18,59.986,1504879203,"201051344000651","219011344069620",29.66,27.50,0,338.44,393.75,150.2,143.1,0.689,826556.2,826556.2,21682,0,0,0,L,1122011218,0,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879228,2449048.00
09/08/2017 10:00,2,4.330,ACTIVE,213.29,358.28,59.986,1504879203,"274151322000088","219011344069620",29.10,30.30,0,333.63,373.61,127.5,121.2,0.486,1028551.3,1028551.3,21558,0,0,0,L,1151911521,0,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879229,2449049.00
09/08/2017 10:00,2,2.934,ACTIVE,214.41,429.82,59.981,1504879203,"274151322000068","219011344069620",40.31,32.60,0,406.97,464.68,119.9,113.8,0.460,897773.0,897773.0,22010,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879230,2449050.00
09/08/2017 10:00,2,4.955,ACTIVE,216.90,357.38,59.975,1504879203,"201051344001135","219011344069620",29.68,26.80,0,338.44,392.55,148.9,141.8,0.685,822129.8,822129.8,21640,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879231,2449051.00
09/08/2017 10:00,2,5.082,ACTIVE,216.00,355.58,59.991,1504879203,"201051344000594","219011344069620",29.48,28.50,0,332.43,388.94,151.7,144.5,0.685,841742.2,841742.2,21677,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879231,2449052.00
09/08/2017 10:00,2,5.055,ACTIVE,217.35,358.88,59.991,1504879203,"201051344001203","219011344069620",29.56,29.00,0,338.74,394.35,151.3,144.1,0.712,832309.6,832309.6,21708,0,0,0,L,1122011218,0,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879232,2449053.00
09/08/2017 10:00,2,4.369,ACTIVE,213.51,357.98,59.975,1504879203,"274151322000054","219011344069620",28.37,31.50,0,333.63,374.51,125.4,119.1,0.473,1043989.7,1043989.7,21526,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879233,2449054.00
09/08/2017 10:00,2,5.082,ACTIVE,216.90,357.08,59.981,1504879203,"201051344000867","219011344069620",29.08,29.00,0,334.54,388.64,149.7,142.5,0.681,825869.9,825869.9,21708,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879234,2449055.00
09/08/2017 10:00,2,5.064,ACTIVE,217.35,359.78,59.986,1504879203,"201051344001093","219011344069620",29.50,28.30,0,338.14,394.35,151.2,144.0,0.698,829416.7,829416.7,21713,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879235,2449056.00
09/08/2017 10:00,2,5.117,ACTIVE,217.35,357.68,59.981,1504879203,"201051344000900","219011344069620",29.12,26.30,0,337.84,393.75,151.0,143.8,0.703,847973.4,847973.4,21711,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879236,2449057.00
09/08/2017 10:00,2,4.957,ACTIVE,217.35,357.38,59.975,1504879203,"201051344000648","219011344069620",29.64,26.30,0,338.44,393.15,148.9,141.8,0.698,833965.4,833965.4,21676,0,0,0,L,1122011218,0,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879237,2449058.00
09/08/2017 10:00,2,4.975,ACTIVE,217.58,357.98,59.991,1504879203,"201051344000569","219011344069620",29.44,25.50,0,338.14,393.45,148.4,141.3,0.689,849485.6,849485.6,21645,0,0,0,L,1122011218,0,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879238,2449059.00
09/08/2017 10:00,2,5.051,ACTIVE,217.80,358.58,59.981,1504879203,"201051344000983","219011344069620",29.14,26.30,0,337.84,392.85,149.0,141.9,0.689,840495.6,840495.6,21680,0,0,0,L,1122011218,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879239,2449060.00
09/08/2017 10:00,2,5.078,ACTIVE,218.03,360.38,59.975,1504879203,"201051344001158","219011344069620",29.12,25.30,0,337.84,393.75,149.7,142.6,0.716,824002.7,824002.7,21683,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879240,2449061.00
09/08/2017 10:00,2,5.025,ACTIVE,217.80,358.88,59.970,1504879203,"201051344000576","219011344069620",29.18,27.30,0,337.84,393.45,148.4,141.3,0.685,838582.6,838582.6,21698,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879241,2449062.00
09/08/2017 10:00,2,4.312,ACTIVE,213.51,358.28,59.970,1504879203,"274151322000087","219011344069620",28.90,37.80,0,333.63,372.71,126.2,119.9,0.477,1019856.7,1019856.7,21806,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504879241,2449063.00
09/08/2017 10:15,2,5.520,ACTIVE,218.48,361.29,59.970,1504880104,"201051344000645","219011344069620",28.80,29.50,0,338.14,396.75,161.1,153.6,0.734,837525.9,837525.9,21670,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880105,2449064.00
09/08/2017 10:15,2,4.746,ACTIVE,213.96,347.76,59.965,1504880104,"274151322000085","219011344069620",27.71,32.60,0,332.73,375.41,133.2,126.7,0.508,1038328.7,1038328.7,21549,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880106,2449065.00
09/08/2017 10:15,2,5.502,ACTIVE,217.80,358.88,59.965,1504880104,"201051344000633","219011344069620",28.98,27.50,0,337.24,397.35,161.5,154.0,0.765,824793.6,824793.6,21725,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880107,2449066.00
09/08/2017 10:15,2,5.416,ACTIVE,218.93,362.49,59.965,1504880104,"201051344000469","219011344069620",29.50,24.50,0,338.14,398.26,161.6,154.1,0.760,828913.6,828913.6,21683,0,0,0,L,1122011218,0,124.04,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880107,2449067.00
09/08/2017 10:15,2,5.408,ACTIVE,216.22,360.38,59.970,1504880104,"201051344000646","219011344069620",29.34,27.30,0,337.84,397.05,160.7,153.2,0.756,822942.3,822942.3,21676,0,0,0,L,1122011218,0,124.27,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880109,2449068.00
09/08/2017 10:15,2,4.758,ACTIVE,213.96,350.47,59.959,1504880104,"274151322000052","219011344069620",29.38,32.40,0,332.43,376.62,141.4,134.6,0.557,1082544.1,1082544.1,21548,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880110,2449069.00
09/08/2017 10:15,2,5.416,ACTIVE,217.58,361.59,59.981,1504880104,"201051344000585","219011344069620",29.20,28.50,0,337.24,395.85,160.1,152.6,0.756,837542.0,837542.0,21672,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880111,2449070.00
09/08/2017 10:15,2,5.365,ACTIVE,216.22,357.68,59.970,1504880104,"201051344001230","219011344069620",29.68,28.30,0,337.54,397.05,161.2,153.7,0.756,827332.9,827332.9,21722,0,0,0,L,1122011218,0,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880112,2449071.00
09/08/2017 10:15,2,5.379,ACTIVE,217.58,360.69,59.975,1504880104,"201051344000582","219011344069620",29.20,29.00,0,337.84,397.35,159.1,151.7,0.734,816174.9,816174.9,21661,0,0,0,L,1122011218,0,124.49,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880113,2449072.00
09/08/2017 10:15,2,5.498,ACTIVE,216.45,357.98,59.986,1504880104,"201051344000955","219011344069620",29.66,27.80,0,338.14,398.26,165.2,157.5,0.782,836707.3,836707.3,21683,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880114,2449073.00
