ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2017 10:15,2,3.203,ACTIVE,214.19,437.93,59.975,1504880104,"274151322000094","219011344069620",39.80,34.30,0,400.96,462.88,129.5,123.0,0.495,896736.3,896736.3,22001,0,0,0,L,1151911521,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880114,2449074.00
09/08/2017 10:15,2,5.451,ACTIVE,218.93,358.58,59.991,1504880104,"201051344000579","219011344069620",29.80,26.00,0,338.14,398.26,164.4,156.8,0.760,847368.8,847368.8,21684,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880115,2449075.00
09/08/2017 10:15,2,5.475,ACTIVE,216.45,359.18,59.965,1504880104,"201051344000890","219011344069620",29.18,29.00,0,336.94,397.35,161.9,154.4,0.738,830862.2,830862.2,21684,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880116,2449076.00
09/08/2017 10:15,2,5.479,ACTIVE,216.90,360.08,59.949,1504880104,"201051344000438","219011344069620",29.56,27.00,0,338.74,398.56,164.1,156.4,0.765,833016.2,833016.2,21668,0,0,0,L,1122011218,0,124.49,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880117,2449077.00
09/08/2017 10:15,2,5.387,ACTIVE,216.67,353.47,59.965,1504880104,"201051344000417","219011344069620",19.14,26.30,0,339.04,379.32,104.5,98.9,0.495,735688.8,735688.8,21708,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880118,2449078.00
09/08/2017 10:15,2,4.631,ACTIVE,213.74,348.96,59.944,1504880104,"274151322000083","219011344069620",29.34,32.60,0,333.03,376.62,137.7,130.9,0.544,1071574.0,1071574.0,21564,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880119,2449079.00
09/08/2017 10:15,2,5.084,ACTIVE,214.87,356.18,59.965,1504880104,"274151322000076","219011344069620",29.72,37.80,0,333.03,378.12,152.9,145.7,0.583,1144522.5,1144522.5,21553,0,0,0,L,1151911521,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880120,2449080.00
09/08/2017 10:15,2,5.537,ACTIVE,217.58,358.28,60.007,1504880104,"201051344000868","219011344069620",28.78,27.00,0,337.24,396.75,161.3,153.7,0.738,827201.3,827201.3,21697,0,0,0,L,1122011218,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880121,2449081.00
09/08/2017 10:15,2,4.988,ACTIVE,213.74,357.98,59.965,1504880104,"274151322000095","219011344069620",29.56,34.00,0,332.43,378.42,149.1,142.0,0.561,1133469.9,1133469.9,21588,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880122,2449082.00
09/08/2017 10:15,2,5.541,ACTIVE,218.71,356.48,59.959,1504880104,"201051344000988","219011344069620",18.98,25.30,0,338.44,380.82,106.6,100.9,0.504,707936.8,707936.8,21656,0,0,0,L,1122011218,0,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880123,2449083.00
09/08/2017 10:15,2,5.492,ACTIVE,217.13,360.38,59.965,1504880104,"201051344001025","219011344069620",29.14,29.50,0,338.44,397.05,162.1,154.5,0.734,834309.3,834309.3,21667,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880123,2449084.00
09/08/2017 10:15,2,5.490,ACTIVE,218.48,359.78,59.975,1504880104,"201051344000458","219011344069620",28.96,28.50,0,337.84,397.96,161.2,153.7,0.742,838194.6,838194.6,21663,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880124,2449085.00
09/08/2017 10:15,2,5.477,ACTIVE,219.16,362.49,59.954,1504880104,"201051344000853","219011344069620",29.06,26.00,0,337.54,397.05,161.2,153.6,0.760,839716.5,839716.5,21693,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880125,2449086.00
09/08/2017 10:15,2,5.432,ACTIVE,216.22,358.88,59.954,1504880104,"201051344000685","219011344069620",29.54,27.00,0,338.44,397.05,162.5,155.0,0.787,832783.4,832783.4,21715,0,0,0,L,1122011218,0,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880126,2449087.00
09/08/2017 10:15,2,5.434,ACTIVE,217.13,358.88,59.965,1504880104,"201051344000917","219011344069620",29.12,29.30,0,336.34,396.45,160.3,152.8,0.747,829453.4,829453.4,21708,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880127,2449088.00
09/08/2017 10:15,2,5.400,ACTIVE,216.45,359.48,59.959,1504880104,"201051344001145","219011344069620",29.38,26.30,0,338.74,396.75,160.7,153.1,0.742,837520.7,837520.7,21692,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880128,2449089.00
09/08/2017 10:15,2,5.473,ACTIVE,217.58,360.38,59.954,1504880104,"201051344000651","219011344069620",29.36,28.50,0,337.24,397.35,162.7,155.1,0.725,826593.6,826593.6,21683,0,0,0,L,1122011218,0,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880129,2449090.00
09/08/2017 10:15,2,4.748,ACTIVE,213.74,347.46,59.954,1504880104,"274151322000088","219011344069620",28.88,31.50,0,332.43,376.31,138.8,132.0,0.526,1028583.0,1028583.0,21559,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880130,2449091.00
09/08/2017 10:15,2,3.174,ACTIVE,214.87,432.22,59.965,1504880104,"274151322000068","219011344069620",40.57,34.30,0,406.97,462.58,130.0,123.5,0.495,897802.6,897802.6,22011,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880131,2449092.00
09/08/2017 10:15,2,5.402,ACTIVE,217.13,358.58,59.959,1504880104,"201051344001135","219011344069620",29.48,27.80,0,338.44,397.05,161.3,153.7,0.747,822166.8,822166.8,21641,0,0,0,L,1122011218,0,124.27,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880132,2449093.00
09/08/2017 10:15,2,5.445,ACTIVE,216.90,358.58,59.965,1504880104,"201051344000594","219011344069620",29.76,31.30,0,330.93,397.05,164.0,156.4,0.742,841779.9,841779.9,21678,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880133,2449094.00
09/08/2017 10:15,2,5.551,ACTIVE,217.58,359.18,59.928,1504880104,"201051344001203","219011344069620",29.02,30.50,0,338.14,397.96,163.2,155.6,0.760,832347.2,832347.2,21709,0,0,0,L,1122011218,0,124.94,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880134,2449095.00
09/08/2017 10:15,2,4.781,ACTIVE,214.19,345.96,59.959,1504880104,"274151322000054","219011344069620",28.09,32.40,0,332.13,376.31,135.9,129.3,0.508,1044020.8,1044020.8,21527,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880135,2449096.00
09/08/2017 10:15,2,5.523,ACTIVE,217.80,358.88,59.975,1504880104,"201051344000867","219011344069620",28.88,29.80,0,337.84,396.75,161.5,154.0,0.738,825907.0,825907.0,21709,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880136,2449097.00
09/08/2017 10:15,2,5.490,ACTIVE,217.13,358.88,59.996,1504880104,"201051344001093","219011344069620",29.32,29.00,0,337.84,397.66,162.9,155.3,0.742,829454.2,829454.2,21714,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880137,2449098.00
09/08/2017 10:15,2,5.531,ACTIVE,218.26,361.29,59.959,1504880104,"201051344000900","219011344069620",29.12,27.50,0,337.24,397.96,163.1,155.5,0.720,848010.9,848010.9,21712,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880138,2449099.00
09/08/2017 10:15,2,5.436,ACTIVE,218.26,361.59,59.970,1504880104,"201051344000648","219011344069620",29.26,28.00,0,338.14,397.96,160.9,153.4,0.751,834002.4,834002.4,21677,0,0,0,L,1122011218,0,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880138,2449100.00
09/08/2017 10:15,2,5.424,ACTIVE,218.71,360.99,59.975,1504880104,"201051344000569","219011344069620",29.22,26.50,0,338.14,397.05,160.4,152.9,0.742,849522.4,849522.4,21646,0,0,0,L,1122011218,0,124.04,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880139,2449101.00
09/08/2017 10:15,2,5.459,ACTIVE,218.71,362.49,59.970,1504880104,"201051344000983","219011344069620",29.18,27.00,0,337.24,398.26,161.4,153.9,0.778,840532.7,840532.7,21681,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880140,2449102.00
09/08/2017 10:15,2,5.498,ACTIVE,218.71,360.08,59.965,1504880104,"201051344001158","219011344069620",29.08,25.50,0,337.54,397.35,162.0,154.4,0.756,824039.9,824039.9,21684,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880141,2449103.00
09/08/2017 10:15,2,5.482,ACTIVE,218.71,358.88,59.959,1504880104,"201051344000576","219011344069620",28.86,29.50,0,337.54,397.35,160.2,152.7,0.742,838619.5,838619.5,21699,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880142,2449104.00
09/08/2017 10:15,2,4.703,ACTIVE,213.96,347.76,59.959,1504880104,"274151322000087","219011344069620",28.86,41.30,0,330.63,375.11,137.4,130.7,0.508,1019888.1,1019888.1,21807,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504880143,2449105.00
09/08/2017 10:30,2,6.000,ACTIVE,218.71,362.79,59.986,1504881003,"201051344000645","219011344069620",28.55,31.00,0,337.24,400.06,173.4,165.4,0.813,837565.7,837565.7,21671,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881004,2449106.00
09/08/2017 10:30,2,5.178,ACTIVE,214.19,347.46,59.970,1504881003,"274151322000085","219011344069620",27.39,34.00,0,332.73,377.22,143.6,136.7,0.552,1038361.7,1038361.7,21550,0,0,0,L,1151911521,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881005,2449107.00
09/08/2017 10:30,2,5.955,ACTIVE,218.03,360.38,59.991,1504881003,"201051344000633","219011344069620",28.92,29.00,0,336.94,401.26,174.6,166.6,0.826,824833.6,824833.6,21726,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881006,2449108.00
09/08/2017 10:30,2,5.930,ACTIVE,219.16,363.09,59.954,1504881003,"201051344000469","219011344069620",29.04,26.00,0,336.64,401.56,174.3,166.3,0.822,828953.7,828953.7,21684,0,0,0,L,1122011218,0,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881007,2449109.00
09/08/2017 10:30,2,5.828,ACTIVE,216.45,360.38,59.981,1504881003,"201051344000646","219011344069620",29.42,27.80,0,333.93,400.96,173.7,165.7,0.818,822982.1,822982.1,21677,0,0,0,L,1122011218,0,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881008,2449110.00
09/08/2017 10:30,2,5.178,ACTIVE,214.19,363.39,59.959,1504881003,"274151322000052","219011344069620",29.24,33.50,0,332.13,379.92,153.3,146.0,0.597,1082579.1,1082579.1,21549,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881009,2449111.00
09/08/2017 10:30,2,5.867,ACTIVE,217.80,361.29,59.986,1504881003,"201051344000585","219011344069620",29.12,29.30,0,337.84,400.06,173.1,165.1,0.804,837581.7,837581.7,21673,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881010,2449112.00
09/08/2017 10:30,2,5.838,ACTIVE,216.22,358.58,59.970,1504881003,"201051344001230","219011344069620",29.44,29.50,0,331.53,400.36,173.9,166.0,0.818,827372.9,827372.9,21723,0,0,0,L,1122011218,0,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881011,2449113.00
09/08/2017 10:30,2,5.883,ACTIVE,218.03,363.09,59.991,1504881003,"201051344000582","219011344069620",28.77,29.50,0,337.54,401.26,171.4,163.5,0.787,816214.3,816214.3,21662,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881012,2449114.00
09/08/2017 10:30,2,5.887,ACTIVE,216.67,360.08,59.944,1504881003,"201051344000955","219011344069620",29.80,28.50,0,337.24,401.26,177.6,169.5,0.840,836748.1,836748.1,21684,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881013,2449115.00
09/08/2017 10:30,2,3.484,ACTIVE,213.96,432.22,59.986,1504881003,"274151322000094","219011344069620",39.70,37.00,0,397.35,462.88,139.5,132.8,0.530,896768.3,896768.3,22002,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881013,2449116.00
09/08/2017 10:30,2,5.920,ACTIVE,219.16,363.69,59.944,1504881003,"201051344000579","219011344069620",29.62,27.80,0,337.24,402.16,177.6,169.5,0.822,847409.5,847409.5,21685,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881014,2449117.00
09/08/2017 10:30,2,5.982,ACTIVE,216.45,360.99,60.002,1504881003,"201051344000890","219011344069620",28.78,29.80,0,333.33,401.26,174.5,166.5,0.795,830902.3,830902.3,21685,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881015,2449118.00
09/08/2017 10:30,2,5.938,ACTIVE,217.35,359.78,59.965,1504881003,"201051344000438","219011344069620",29.42,29.00,0,338.14,402.16,176.8,168.7,0.826,833056.7,833056.7,21669,0,0,0,L,1122011218,0,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881016,2449119.00
09/08/2017 10:30,2,5.865,ACTIVE,216.90,354.67,59.981,1504881003,"201051344000417","219011344069620",18.94,28.00,0,338.14,381.42,112.5,106.6,0.530,735714.5,735714.5,21709,0,0,0,L,1122011218,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881017,2449120.00
09/08/2017 10:30,2,5.107,ACTIVE,213.74,347.46,59.981,1504881003,"274151322000083","219011344069620",28.90,35.00,0,332.13,378.72,149.5,142.4,0.597,1071608.1,1071608.1,21565,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881018,2449121.00
09/08/2017 10:30,2,5.490,ACTIVE,215.09,366.70,59.981,1504881003,"274151322000076","219011344069620",29.74,40.20,0,332.73,382.33,165.4,157.8,0.636,1144560.4,1144560.4,21554,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881019,2449122.00
09/08/2017 10:30,2,6.018,ACTIVE,217.80,363.09,60.018,1504881003,"201051344000868","219011344069620",28.51,28.30,0,337.84,401.26,173.6,165.6,0.787,827241.2,827241.2,21698,0,0,0,L,1122011218,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881020,2449123.00
09/08/2017 10:30,2,5.402,ACTIVE,213.96,355.58,59.996,1504881003,"274151322000095","219011344069620",29.54,35.40,0,331.83,381.73,161.7,154.1,0.601,1133506.9,1133506.9,21589,0,0,0,L,1151911521,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881021,2449124.00
09/08/2017 10:30,2,5.984,ACTIVE,219.16,358.28,60.007,1504881003,"201051344000988","219011344069620",18.92,25.50,0,338.14,383.83,114.7,108.8,0.521,707963.0,707963.0,21657,0,0,0,L,1122011218,0,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881022,2449125.00
09/08/2017 10:30,2,5.996,ACTIVE,217.35,360.69,59.991,1504881003,"201051344001025","219011344069620",28.80,30.30,0,338.44,401.26,174.9,166.9,0.791,834349.5,834349.5,21668,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881022,2449126.00
09/08/2017 10:30,2,5.885,ACTIVE,218.93,362.79,60.002,1504881003,"201051344000458","219011344069620",29.22,29.30,0,337.84,400.96,174.2,166.3,0.818,838234.5,838234.5,21664,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881024,2449127.00
09/08/2017 10:30,2,5.939,ACTIVE,219.39,365.19,59.986,1504881003,"201051344000853","219011344069620",28.92,27.00,0,338.44,403.37,174.0,166.1,0.818,839756.4,839756.4,21694,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881024,2449128.00
09/08/2017 10:30,2,5.928,ACTIVE,216.45,360.38,59.975,1504881003,"201051344000685","219011344069620",29.22,28.50,0,337.84,401.26,175.4,167.4,0.844,832823.7,832823.7,21716,0,0,0,L,1122011218,0,124.72,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881025,2449129.00
09/08/2017 10:30,2,5.850,ACTIVE,217.35,358.88,59.986,1504881003,"201051344000917","219011344069620",29.20,30.00,0,336.94,400.66,172.9,165.0,0.818,829493.1,829493.1,21709,0,0,0,L,1122011218,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881026,2449130.00
09/08/2017 10:30,2,5.855,ACTIVE,216.67,358.88,59.986,1504881003,"201051344001145","219011344069620",29.26,28.00,0,338.14,400.96,173.5,165.5,0.795,837560.5,837560.5,21693,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881027,2449131.00
09/08/2017 10:30,2,5.965,ACTIVE,217.80,363.09,59.975,1504881003,"201051344000651","219011344069620",29.00,30.00,0,337.54,400.96,175.2,167.2,0.800,826633.8,826633.8,21684,0,0,0,L,1122011218,0,125.17,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881028,2449132.00
09/08/2017 10:30,2,5.223,ACTIVE,213.96,362.49,59.970,1504881003,"274151322000088","219011344069620",28.39,32.80,0,331.53,379.02,150.0,142.9,0.570,1028617.3,1028617.3,21560,0,0,0,L,1151911521,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881029,2449133.00
09/08/2017 10:30,2,3.486,ACTIVE,214.87,437.93,59.981,1504881003,"274151322000068","219011344069620",40.12,35.60,0,400.96,461.08,140.0,133.2,0.530,897834.9,897834.9,22012,0,0,0,L,1151911521,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881030,2449134.00
09/08/2017 10:30,2,5.881,ACTIVE,217.58,362.19,59.991,1504881003,"201051344001135","219011344069620",29.20,28.80,0,336.94,401.86,173.9,165.9,0.804,822206.7,822206.7,21642,0,0,0,L,1122011218,0,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881031,2449135.00
09/08/2017 10:30,2,5.967,ACTIVE,217.35,360.69,59.996,1504881003,"201051344000594","219011344069620",29.34,33.00,0,336.94,402.16,177.2,169.2,0.813,841820.5,841820.5,21679,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881032,2449136.00
09/08/2017 10:30,2,5.912,ACTIVE,217.80,360.38,59.954,1504881003,"201051344001203","219011344069620",29.34,31.50,0,338.14,401.56,175.6,167.6,0.813,832387.6,832387.6,21710,0,0,0,L,1122011218,0,125.17,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881033,2449137.00
09/08/2017 10:30,2,5.213,ACTIVE,213.96,350.17,59.981,1504881003,"274151322000054","219011344069620",27.79,34.50,0,331.53,378.42,146.7,139.6,0.561,1044054.4,1044054.4,21528,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881034,2449138.00
09/08/2017 10:30,2,5.988,ACTIVE,218.03,359.48,60.007,1504881003,"201051344000867","219011344069620",28.73,31.50,0,338.14,400.96,174.3,166.3,0.787,825947.0,825947.0,21710,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881035,2449139.00
09/08/2017 10:30,2,5.949,ACTIVE,217.58,361.89,59.996,1504881003,"201051344001093","219011344069620",29.12,30.80,0,337.24,401.26,175.4,167.4,0.800,829494.5,829494.5,21715,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881036,2449140.00
09/08/2017 10:30,2,6.045,ACTIVE,218.48,362.19,59.970,1504881003,"201051344000900","219011344069620",28.75,29.00,0,336.94,401.86,175.9,167.9,0.804,848051.3,848051.3,21713,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881036,2449141.00
09/08/2017 10:30,2,5.830,ACTIVE,218.48,361.89,59.991,1504881003,"201051344000648","219011344069620",29.36,29.80,0,336.94,401.56,173.3,165.4,0.822,834042.3,834042.3,21678,0,0,0,L,1122011218,0,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881037,2449142.00
09/08/2017 10:30,2,5.883,ACTIVE,218.71,361.89,59.944,1504881003,"201051344000569","219011344069620",29.08,27.50,0,336.64,400.96,173.2,165.2,0.804,849562.2,849562.2,21647,0,0,0,L,1122011218,0,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881039,2449143.00
09/08/2017 10:30,2,5.908,ACTIVE,218.93,363.39,59.965,1504881003,"201051344000983","219011344069620",29.10,28.50,0,336.64,401.56,174.1,166.1,0.826,840572.7,840572.7,21682,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881040,2449144.00
09/08/2017 10:30,2,5.943,ACTIVE,218.93,363.09,59.996,1504881003,"201051344001158","219011344069620",29.04,27.00,0,337.24,400.96,174.8,166.8,0.809,824080.0,824080.0,21685,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881040,2449145.00
09/08/2017 10:30,2,5.941,ACTIVE,218.93,363.09,59.991,1504881003,"201051344000576","219011344069620",28.69,30.50,0,336.94,400.96,172.7,164.7,0.800,838659.1,838659.1,21700,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881041,2449146.00
09/08/2017 10:30,2,5.119,ACTIVE,213.96,361.59,59.959,1504881003,"274151322000087","219011344069620",28.63,43.40,0,332.13,377.22,148.3,141.3,0.552,1019922.1,1019922.1,21808,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881042,2449147.00
09/08/2017 10:45,2,6.453,ACTIVE,219.16,362.79,59.996,1504881904,"201051344000645","219011344069620",28.41,32.80,0,336.64,404.27,185.7,177.3,0.849,837608.5,837608.5,21672,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881905,2449148.00
09/08/2017 10:45,2,5.600,ACTIVE,214.64,349.26,59.938,1504881904,"274151322000085","219011344069620",27.02,36.80,0,332.43,379.02,153.3,146.0,0.588,1038397.0,1038397.0,21551,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881906,2449149.00
09/08/2017 10:45,2,6.408,ACTIVE,218.26,363.09,59.959,1504881904,"201051344000633","219011344069620",28.77,30.80,0,336.34,404.87,186.7,178.3,0.884,824876.6,824876.6,21727,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881907,2449150.00
09/08/2017 10:45,2,6.371,ACTIVE,219.61,363.99,59.928,1504881904,"201051344000469","219011344069620",28.88,27.30,0,336.04,405.47,186.3,177.9,0.875,828996.6,828996.6,21685,0,0,0,L,1122011218,0,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881908,2449151.00
09/08/2017 10:45,2,6.289,ACTIVE,216.45,361.59,59.981,1504881904,"201051344000646","219011344069620",29.12,30.00,0,336.94,405.47,185.4,177.0,0.879,823024.8,823024.8,21678,0,0,0,L,1122011218,0,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881909,2449152.00
09/08/2017 10:45,2,5.609,ACTIVE,214.19,362.19,59.954,1504881904,"274151322000052","219011344069620",28.82,36.30,0,331.53,382.03,163.6,156.0,0.636,1082616.7,1082616.7,21550,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881910,2449153.00
09/08/2017 10:45,2,6.318,ACTIVE,217.80,362.79,59.970,1504881904,"201051344000585","219011344069620",28.92,30.30,0,336.34,403.97,185.1,176.7,0.884,837624.3,837624.3,21674,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881910,2449154.00
09/08/2017 10:45,2,6.344,ACTIVE,216.22,360.38,59.954,1504881904,"201051344001230","219011344069620",28.96,30.00,0,334.24,404.27,186.1,177.7,0.866,827415.8,827415.8,21724,0,0,0,L,1122011218,0,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881911,2449155.00
09/08/2017 10:45,2,6.236,ACTIVE,217.80,361.59,59.970,1504881904,"201051344000582","219011344069620",29.06,31.80,0,336.94,405.47,183.5,175.2,0.840,816256.6,816256.6,21663,0,0,0,L,1122011218,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881912,2449156.00
09/08/2017 10:45,2,6.422,ACTIVE,216.45,360.69,59.965,1504881904,"201051344000955","219011344069620",29.12,30.80,0,337.24,405.47,189.4,180.9,0.897,836791.8,836791.8,21685,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881913,2449157.00
09/08/2017 10:45,2,3.811,ACTIVE,214.19,424.71,59.970,1504881904,"274151322000094","219011344069620",39.08,37.00,0,401.26,460.17,150.9,143.7,0.579,896802.9,896802.9,22003,0,0,0,L,1151911521,0,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881914,2449158.00
09/08/2017 10:45,2,6.408,ACTIVE,219.61,363.99,59.970,1504881904,"201051344000579","219011344069620",29.28,28.50,0,336.64,406.07,190.1,181.6,0.875,847453.3,847453.3,21686,0,0,0,L,1122011218,0,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881915,2449159.00
09/08/2017 10:45,2,6.414,ACTIVE,216.45,360.69,59.975,1504881904,"201051344000890","219011344069620",28.69,30.80,0,337.54,404.57,186.4,178.0,0.853,830945.2,830945.2,21686,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881916,2449160.00
09/08/2017 10:45,2,6.410,ACTIVE,217.35,364.59,59.928,1504881904,"201051344000438","219011344069620",29.04,29.80,0,337.84,406.07,188.4,179.9,0.879,833100.2,833100.2,21670,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881917,2449161.00
09/08/2017 10:45,2,6.324,ACTIVE,216.67,354.67,59.917,1504881904,"201051344000417","219011344069620",18.77,28.50,0,338.44,384.13,120.2,114.0,0.566,735742.1,735742.1,21710,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881918,2449162.00
09/08/2017 10:45,2,5.490,ACTIVE,214.41,355.28,59.944,1504881904,"274151322000083","219011344069620",28.90,36.50,0,331.53,381.73,160.6,153.1,0.645,1071645.0,1071645.0,21566,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881919,2449163.00
09/08/2017 10:45,2,5.928,ACTIVE,214.87,357.68,59.938,1504881904,"274151322000076","219011344069620",29.42,42.50,0,332.13,384.43,176.3,168.3,0.685,1144601.0,1144601.0,21555,0,0,0,L,1151911521,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881920,2449164.00
09/08/2017 10:45,2,6.389,ACTIVE,218.26,363.09,60.012,1504881904,"201051344000868","219011344069620",28.71,29.80,0,337.54,405.47,185.8,177.4,0.849,827284.0,827284.0,21699,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881921,2449165.00
09/08/2017 10:45,2,5.842,ACTIVE,213.96,372.71,59.938,1504881904,"274151322000095","219011344069620",29.26,37.30,0,331.23,384.43,173.2,165.2,0.663,1133546.7,1133546.7,21590,0,0,0,L,1151911521,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881922,2449166.00
09/08/2017 10:45,2,6.434,ACTIVE,219.61,358.28,59.944,1504881904,"201051344000988","219011344069620",18.77,27.00,0,338.14,385.63,122.3,116.1,0.566,707991.1,707991.1,21658,0,0,0,L,1122011218,0,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881922,2449167.00
09/08/2017 10:45,2,6.379,ACTIVE,217.58,360.69,59.986,1504881904,"201051344001025","219011344069620",28.88,32.40,0,337.54,404.87,186.6,178.2,0.844,834392.5,834392.5,21669,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881923,2449168.00
09/08/2017 10:45,2,6.311,ACTIVE,219.16,363.99,59.944,1504881904,"201051344000458","219011344069620",29.18,31.50,0,337.24,405.17,186.4,178.0,0.888,838277.5,838277.5,21665,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881924,2449169.00
09/08/2017 10:45,2,6.469,ACTIVE,219.84,364.29,59.896,1504881904,"201051344000853","219011344069620",28.35,28.50,0,339.34,407.27,185.8,177.4,0.871,839799.3,839799.3,21695,0,0,0,L,1122011218,0,125.40,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881925,2449170.00
09/08/2017 10:45,2,6.355,ACTIVE,216.45,361.29,59.986,1504881904,"201051344000685","219011344069620",29.24,28.50,0,337.24,405.17,188.2,179.7,0.906,832867.0,832867.0,21717,0,0,0,L,1122011218,0,124.72,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881926,2449171.00
09/08/2017 10:45,2,6.229,ACTIVE,217.58,359.78,59.949,1504881904,"201051344000917","219011344069620",29.34,31.80,0,336.94,404.57,185.0,176.6,0.871,829535.8,829535.8,21710,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881927,2449172.00
09/08/2017 10:45,2,6.240,ACTIVE,216.22,360.99,59.933,1504881904,"201051344001145","219011344069620",29.46,29.00,0,337.84,405.17,186.1,177.7,0.853,837603.3,837603.3,21694,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881928,2449173.00
09/08/2017 10:45,2,6.424,ACTIVE,217.80,360.99,59.975,1504881904,"201051344000651","219011344069620",28.73,32.00,0,336.34,404.87,186.8,178.4,0.831,826677.0,826677.0,21685,0,0,0,L,1122011218,0,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881929,2449174.00
09/08/2017 10:45,2,5.584,ACTIVE,213.96,365.19,59.938,1504881904,"274151322000088","219011344069620",28.23,35.20,0,331.53,381.42,159.9,152.4,0.623,1028654.1,1028654.1,21561,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881930,2449175.00
09/08/2017 10:45,2,3.717,ACTIVE,215.09,438.83,59.949,1504881904,"274151322000068","219011344069620",40.20,37.80,0,403.67,461.08,151.0,143.8,0.575,897869.6,897869.6,22013,0,0,0,L,1151911521,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881931,2449176.00
09/08/2017 10:45,2,6.355,ACTIVE,217.35,362.19,59.954,1504881904,"201051344001135","219011344069620",28.84,30.50,0,337.84,405.47,185.7,177.3,0.853,822249.5,822249.5,21643,0,0,0,L,1122011218,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881931,2449177.00
09/08/2017 10:45,2,6.408,ACTIVE,217.35,361.29,59.954,1504881904,"201051344000594","219011344069620",29.30,34.80,0,336.94,407.27,190.0,181.5,0.866,841864.3,841864.3,21680,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881932,2449178.00
09/08/2017 10:45,2,6.434,ACTIVE,217.58,360.38,59.954,1504881904,"201051344001203","219011344069620",28.88,33.30,0,336.64,405.17,188.2,179.8,0.871,832430.9,832430.9,21711,0,0,0,L,1122011218,0,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881934,2449179.00
09/08/2017 10:45,2,5.600,ACTIVE,214.41,360.38,59.954,1504881904,"274151322000054","219011344069620",27.49,36.30,0,331.53,381.12,156.0,148.7,0.592,1044090.4,1044090.4,21529,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881934,2449180.00
09/08/2017 10:45,2,6.451,ACTIVE,218.26,361.89,59.970,1504881904,"201051344000867","219011344069620",28.51,32.00,0,337.24,404.87,186.2,177.8,0.835,825990.0,825990.0,21711,0,0,0,L,1122011218,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881935,2449181.00
09/08/2017 10:45,2,6.414,ACTIVE,217.58,363.09,59.907,1504881904,"201051344001093","219011344069620",28.78,31.50,0,336.34,404.87,186.9,178.5,0.857,829537.7,829537.7,21716,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881936,2449182.00
09/08/2017 10:45,2,6.451,ACTIVE,218.93,362.49,59.986,1504881904,"201051344000900","219011344069620",28.84,30.00,0,335.74,405.77,188.4,180.0,0.875,848094.8,848094.8,21714,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881937,2449183.00
09/08/2017 10:45,2,6.381,ACTIVE,218.93,363.69,59.901,1504881904,"201051344000648","219011344069620",28.75,31.30,0,336.94,405.77,185.8,177.4,0.862,834085.1,834085.1,21679,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881938,2449184.00
09/08/2017 10:45,2,6.344,ACTIVE,219.16,362.79,59.938,1504881904,"201051344000569","219011344069620",28.80,28.50,0,336.64,404.27,184.9,176.6,0.862,849604.9,849604.9,21648,0,0,0,L,1122011218,0,124.27,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881939,2449185.00
09/08/2017 10:45,2,6.422,ACTIVE,219.39,363.69,59.975,1504881904,"201051344000983","219011344069620",28.61,30.30,0,336.64,404.87,186.0,177.6,0.866,840615.5,840615.5,21683,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881940,2449186.00
09/08/2017 10:45,2,6.434,ACTIVE,219.61,363.99,59.959,1504881904,"201051344001158","219011344069620",28.59,29.00,0,336.04,404.87,186.2,177.8,0.862,824123.0,824123.0,21686,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881941,2449187.00
09/08/2017 10:45,2,6.309,ACTIVE,219.39,365.80,59.912,1504881904,"201051344000576","219011344069620",28.90,32.00,0,336.64,405.17,184.7,176.3,0.857,838701.7,838701.7,21701,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881942,2449188.00
09/08/2017 10:45,2,5.557,ACTIVE,214.19,348.66,59.928,1504881904,"274151322000087","219011344069620",28.27,46.60,0,331.83,379.32,158.9,151.4,0.605,1019958.7,1019958.7,21809,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504881943,2449189.00
09/08/2017 11:00,2,6.854,ACTIVE,220.06,366.10,59.981,1504882803,"201051344000645","219011344069620",28.15,33.80,0,326.42,413.29,195.3,186.6,0.893,837653.8,837653.8,21673,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882805,2449190.00
09/08/2017 11:00,2,6.002,ACTIVE,214.41,366.70,59.970,1504882803,"274151322000085","219011344069620",26.58,39.50,0,319.81,384.73,161.4,153.9,0.610,1038434.4,1038434.4,21552,0,0,0,L,1151911521,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882805,2449191.00
09/08/2017 11:00,2,6.805,ACTIVE,218.93,364.89,59.986,1504882803,"201051344000633","219011344069620",28.63,31.80,0,325.52,413.89,197.2,188.4,0.937,824922.3,824922.3,21728,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882806,2449192.00
09/08/2017 11:00,2,6.754,ACTIVE,220.52,367.30,59.949,1504882803,"201051344000469","219011344069620",28.71,28.30,0,325.82,413.89,196.3,187.5,0.919,829042.2,829042.2,21686,0,0,0,L,1122011218,0,124.72,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882807,2449193.00
09/08/2017 11:00,2,6.678,ACTIVE,217.35,366.10,60.007,1504882803,"201051344000646","219011344069620",28.92,30.50,0,325.52,409.08,195.6,186.9,0.932,823070.2,823070.2,21679,0,0,0,L,1122011218,0,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882808,2449194.00
09/08/2017 11:00,2,5.957,ACTIVE,214.87,353.77,59.986,1504882803,"274151322000052","219011344069620",28.65,38.20,0,318.00,387.14,172.9,165.0,0.689,1082656.8,1082656.8,21551,0,0,0,L,1151911521,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882809,2449195.00
09/08/2017 11:00,2,6.668,ACTIVE,218.71,364.29,60.002,1504882803,"201051344000585","219011344069620",28.94,32.40,0,324.62,412.08,195.6,186.8,0.902,837669.6,837669.6,21675,0,0,0,L,1122011218,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882810,2449196.00
09/08/2017 11:00,2,6.688,ACTIVE,217.13,361.89,60.034,1504882803,"201051344001230","219011344069620",28.98,30.80,0,327.02,409.98,196.3,187.6,0.910,827461.3,827461.3,21725,0,0,0,L,1122011218,0,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882811,2449197.00
09/08/2017 11:00,2,6.689,ACTIVE,218.71,364.89,59.986,1504882803,"201051344000582","219011344069620",28.65,32.40,0,324.92,414.79,194.1,185.4,0.888,816301.6,816301.6,21664,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882812,2449198.00
09/08/2017 11:00,2,6.777,ACTIVE,217.35,363.99,59.986,1504882803,"201051344000955","219011344069620",29.06,31.00,0,327.32,410.28,199.4,190.5,0.941,836838.1,836838.1,21686,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882813,2449199.00
09/08/2017 11:00,2,3.973,ACTIVE,214.87,427.71,59.965,1504882803,"274151322000094","219011344069620",39.84,38.60,0,396.45,464.08,159.8,152.3,0.610,896839.8,896839.8,22004,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882814,2449200.00
09/08/2017 11:00,2,6.789,ACTIVE,220.29,367.30,60.002,1504882803,"201051344000579","219011344069620",29.22,28.80,0,325.82,416.59,200.8,191.9,0.910,847499.9,847499.9,21687,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882815,2449201.00
09/08/2017 11:00,2,6.756,ACTIVE,217.35,363.09,59.996,1504882803,"201051344000890","219011344069620",28.73,32.00,0,327.62,408.78,196.5,187.8,0.897,830990.9,830990.9,21687,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882816,2449202.00
09/08/2017 11:00,2,6.768,ACTIVE,218.26,362.79,59.981,1504882803,"201051344000438","219011344069620",29.00,31.00,0,327.62,412.98,198.7,189.9,0.924,833146.4,833146.4,21671,0,0,0,L,1122011218,0,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882817,2449203.00
09/08/2017 11:00,2,6.666,ACTIVE,217.80,357.68,59.938,1504882803,"201051344000417","219011344069620",18.77,29.80,0,328.52,387.44,126.7,120.3,0.597,735771.3,735771.3,21711,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882818,2449204.00
09/08/2017 11:00,2,5.836,ACTIVE,214.64,356.48,59.981,1504882803,"274151322000083","219011344069620",28.77,39.00,0,320.41,386.23,169.9,162.0,0.681,1071684.3,1071684.3,21567,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882818,2449205.00
09/08/2017 11:00,2,6.324,ACTIVE,215.54,370.00,59.986,1504882803,"274151322000076","219011344069620",29.00,43.60,0,320.11,390.44,185.8,177.4,0.716,1144644.2,1144644.2,21556,0,0,0,L,1151911521,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882819,2449206.00
09/08/2017 11:00,2,6.863,ACTIVE,218.71,362.49,59.954,1504882803,"201051344000868","219011344069620",28.19,31.00,0,327.32,414.49,195.8,187.1,0.897,827329.6,827329.6,21700,0,0,0,L,1122011218,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882820,2449207.00
09/08/2017 11:00,2,6.209,ACTIVE,214.64,369.10,59.959,1504882803,"274151322000095","219011344069620",29.16,40.20,0,320.41,389.84,183.3,175.0,0.698,1133589.1,1133589.1,21591,0,0,0,L,1151911521,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882821,2449208.00
09/08/2017 11:00,2,6.875,ACTIVE,220.29,360.69,59.981,1504882803,"201051344000988","219011344069620",18.53,28.30,0,328.22,391.64,129.0,122.6,0.597,708020.9,708020.9,21659,0,0,0,L,1122011218,0,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882822,2449209.00
09/08/2017 11:00,2,6.848,ACTIVE,218.48,362.19,59.922,1504882803,"201051344001025","219011344069620",28.35,33.00,0,326.12,413.59,196.6,187.8,0.893,834438.2,834438.2,21670,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882823,2449210.00
09/08/2017 11:00,2,6.684,ACTIVE,220.29,365.80,60.007,1504882803,"201051344000458","219011344069620",29.12,32.80,0,327.32,412.38,197.0,188.2,0.928,838323.3,838323.3,21666,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882824,2449211.00
09/08/2017 11:00,2,6.713,ACTIVE,220.74,367.00,59.975,1504882803,"201051344000853","219011344069620",28.82,30.00,0,332.73,414.79,196.0,187.2,0.910,839844.8,839844.8,21696,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882825,2449212.00
09/08/2017 11:00,2,6.701,ACTIVE,217.13,364.59,59.975,1504882803,"201051344000685","219011344069620",29.24,30.00,0,327.62,415.39,198.3,189.5,0.955,832913.0,832913.0,21718,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882826,2449213.00
09/08/2017 11:00,2,6.695,ACTIVE,218.48,362.49,59.965,1504882803,"201051344000917","219011344069620",28.84,32.80,0,326.42,412.38,195.4,186.7,0.910,829581.1,829581.1,21711,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882827,2449214.00
09/08/2017 11:00,2,6.709,ACTIVE,217.35,361.29,59.938,1504882803,"201051344001145","219011344069620",28.96,29.30,0,327.02,411.48,196.8,188.0,0.902,837649.0,837649.0,21695,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882828,2449215.00
