ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2017 11:00,2,6.803,ACTIVE,218.93,364.89,60.002,1504882803,"201051344000651","219011344069620",28.59,33.80,0,326.42,412.98,196.9,188.1,0.902,826722.8,826722.8,21686,0,0,0,L,1122011218,0,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882829,2449216.00
09/08/2017 11:00,2,5.908,ACTIVE,214.64,366.70,59.986,1504882803,"274151322000088","219011344069620",28.19,36.80,0,320.11,386.83,168.5,160.7,0.636,1028693.3,1028693.3,21562,0,0,0,L,1151911521,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882830,2449217.00
09/08/2017 11:00,2,3.961,ACTIVE,215.54,427.11,59.981,1504882803,"274151322000068","219011344069620",39.84,40.00,0,404.27,461.98,160.9,153.4,0.610,897906.7,897906.7,22014,0,0,0,L,1151911521,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882830,2449218.00
09/08/2017 11:00,2,6.645,ACTIVE,218.26,365.19,59.991,1504882803,"201051344001135","219011344069620",29.08,32.00,0,328.22,412.08,195.7,186.9,0.893,822295.0,822295.0,21644,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882831,2449219.00
09/08/2017 11:00,2,6.842,ACTIVE,218.26,363.39,59.922,1504882803,"201051344000594","219011344069620",28.94,35.80,0,326.12,409.68,200.5,191.6,0.902,841910.9,841910.9,21681,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882832,2449220.00
09/08/2017 11:00,2,6.855,ACTIVE,218.71,363.69,59.917,1504882803,"201051344001203","219011344069620",28.57,33.80,0,326.12,414.49,198.3,189.5,0.915,832477.0,832477.0,21712,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882833,2449221.00
09/08/2017 11:00,2,5.979,ACTIVE,215.09,354.97,59.954,1504882803,"274151322000054","219011344069620",27.14,38.40,0,318.91,385.93,164.2,156.6,0.619,1044128.5,1044128.5,21530,0,0,0,L,1151911521,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882834,2449222.00
09/08/2017 11:00,2,6.758,ACTIVE,219.16,364.89,59.981,1504882803,"201051344000867","219011344069620",28.73,33.30,0,326.42,412.68,196.4,187.7,0.893,826035.7,826035.7,21712,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882835,2449223.00
09/08/2017 11:00,2,6.771,ACTIVE,218.93,363.09,60.012,1504882803,"201051344001093","219011344069620",28.71,32.00,0,326.72,413.59,196.8,188.0,0.893,829583.5,829583.5,21717,0,0,0,L,1122011218,0,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882836,2449224.00
09/08/2017 11:00,2,6.896,ACTIVE,219.84,366.70,59.954,1504882803,"201051344000900","219011344069620",28.47,32.00,0,326.42,413.89,198.8,190.0,0.902,848141.0,848141.0,21715,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882837,2449225.00
09/08/2017 11:00,2,6.793,ACTIVE,219.61,364.89,59.938,1504882803,"201051344000648","219011344069620",28.47,32.00,0,324.92,413.89,196.0,187.2,0.902,834130.6,834130.6,21680,0,0,0,L,1122011218,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882838,2449226.00
09/08/2017 11:00,2,6.783,ACTIVE,220.06,365.49,59.933,1504882803,"201051344000569","219011344069620",28.39,30.30,0,326.42,413.29,195.0,186.3,0.897,849650.2,849650.2,21649,0,0,0,L,1122011218,0,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882839,2449227.00
09/08/2017 11:00,2,6.775,ACTIVE,220.29,366.10,59.975,1504882803,"201051344000983","219011344069620",28.59,30.80,0,327.02,413.59,196.1,187.4,0.915,840661.1,840661.1,21684,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882840,2449228.00
09/08/2017 11:00,2,6.816,ACTIVE,220.52,366.10,59.981,1504882803,"201051344001158","219011344069620",28.45,29.80,0,325.52,413.89,196.4,187.7,0.906,824168.7,824168.7,21687,0,0,0,L,1122011218,0,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882841,2449229.00
09/08/2017 11:00,2,6.707,ACTIVE,220.06,366.10,59.965,1504882803,"201051344000576","219011344069620",28.67,33.30,0,325.22,413.29,194.7,186.0,0.897,838747.0,838747.0,21702,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882841,2449230.00
09/08/2017 11:00,2,5.943,ACTIVE,214.87,370.30,59.959,1504882803,"274151322000087","219011344069620",27.99,49.80,0,319.81,383.83,168.4,160.7,0.628,1019997.7,1019997.7,21810,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504882842,2449231.00
09/08/2017 11:15,2,7.211,ACTIVE,219.61,365.80,60.002,1504883703,"201051344000645","219011344069620",27.95,35.40,0,336.34,416.59,204.1,195.1,0.928,837701.0,837701.0,21674,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883704,2449232.00
09/08/2017 11:15,2,6.275,ACTIVE,214.41,368.50,59.986,1504883703,"274151322000085","219011344069620",26.34,42.80,0,332.13,384.13,167.3,159.5,0.636,1038473.1,1038473.1,21553,0,0,0,L,1151911521,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883705,2449233.00
09/08/2017 11:15,2,7.211,ACTIVE,218.71,363.99,60.007,1504883703,"201051344000633","219011344069620",27.99,33.80,0,335.44,413.59,204.6,195.5,0.968,824969.8,824969.8,21729,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883706,2449234.00
09/08/2017 11:15,2,7.158,ACTIVE,220.06,366.70,59.965,1504883703,"201051344000469","219011344069620",28.11,30.30,0,336.04,418.39,203.7,194.7,0.955,829089.5,829089.5,21687,0,0,0,L,1122011218,0,124.49,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883707,2449235.00
09/08/2017 11:15,2,7.004,ACTIVE,217.35,363.09,59.991,1504883703,"201051344000646","219011344069620",28.59,32.80,0,333.93,412.98,202.6,193.6,0.950,823117.2,823117.2,21680,0,0,0,L,1122011218,0,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883708,2449236.00
09/08/2017 11:15,2,6.232,ACTIVE,214.41,356.18,59.981,1504883703,"274151322000052","219011344069620",28.47,40.60,0,330.03,387.14,179.7,171.5,0.712,1082698.4,1082698.4,21552,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883709,2449237.00
09/08/2017 11:15,2,7.041,ACTIVE,218.71,365.49,59.949,1504883703,"201051344000585","219011344069620",28.45,33.00,0,335.74,411.48,202.7,193.7,0.937,837716.6,837716.6,21676,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883710,2449238.00
09/08/2017 11:15,2,7.049,ACTIVE,217.35,363.69,59.975,1504883703,"201051344001230","219011344069620",28.59,32.20,0,334.24,413.29,204.1,195.0,0.941,827508.6,827508.6,21726,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883711,2449239.00
09/08/2017 11:15,2,6.971,ACTIVE,218.93,364.59,59.981,1504883703,"201051344000582","219011344069620",28.55,34.80,0,335.44,412.08,201.3,192.4,0.919,816348.3,816348.3,21665,0,0,0,L,1122011218,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883712,2449240.00
09/08/2017 11:15,2,7.039,ACTIVE,217.58,364.29,59.949,1504883703,"201051344000955","219011344069620",28.90,33.30,0,334.24,413.89,205.9,196.8,0.994,836886.0,836886.0,21687,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883713,2449241.00
09/08/2017 11:15,2,4.195,ACTIVE,214.19,430.12,59.954,1504883703,"274151322000094","219011344069620",39.32,41.00,0,396.15,460.78,167.0,159.3,0.645,896878.4,896878.4,22005,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883714,2449242.00
09/08/2017 11:15,2,7.180,ACTIVE,220.06,366.40,59.959,1504883703,"201051344000579","219011344069620",28.55,31.50,0,337.24,419.60,207.4,198.3,0.959,847548.1,847548.1,21688,0,0,0,L,1122011218,0,124.94,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883714,2449243.00
09/08/2017 11:15,2,7.174,ACTIVE,217.35,365.19,59.981,1504883703,"201051344000890","219011344069620",28.11,32.00,0,335.44,413.29,204.2,195.1,0.919,831038.2,831038.2,21688,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883715,2449244.00
09/08/2017 11:15,2,7.104,ACTIVE,218.26,364.59,59.944,1504883703,"201051344000438","219011344069620",28.61,32.00,0,336.34,413.29,205.6,196.6,0.959,833194.1,833194.1,21672,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883716,2449245.00
09/08/2017 11:15,2,7.037,ACTIVE,217.80,357.98,59.981,1504883703,"201051344000417","219011344069620",18.47,30.80,0,320.11,390.14,131.7,125.2,0.605,735801.7,735801.7,21712,0,0,0,L,1122011218,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883717,2449246.00
09/08/2017 11:15,2,6.211,ACTIVE,214.19,351.37,59.981,1504883703,"274151322000083","219011344069620",28.23,40.00,0,330.63,386.53,177.6,169.5,0.698,1071725.2,1071725.2,21568,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883718,2449247.00
09/08/2017 11:15,2,6.605,ACTIVE,215.09,374.81,59.965,1504883703,"274151322000076","219011344069620",28.90,46.20,0,330.93,391.64,193.2,184.6,0.751,1144689.0,1144689.0,21557,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883719,2449248.00
09/08/2017 11:15,2,7.201,ACTIVE,218.71,366.10,59.965,1504883703,"201051344000868","219011344069620",27.91,32.60,0,335.44,414.19,203.4,194.4,0.919,827376.7,827376.7,21701,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883720,2449249.00
09/08/2017 11:15,2,6.596,ACTIVE,214.19,350.47,59.991,1504883703,"274151322000095","219011344069620",28.71,41.50,0,330.33,390.14,191.6,183.0,0.729,1133633.3,1133633.3,21592,0,0,0,L,1151911521,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883721,2449250.00
09/08/2017 11:15,2,7.143,ACTIVE,220.29,360.99,59.986,1504883703,"201051344000988","219011344069620",18.43,30.00,0,321.91,396.15,133.4,126.8,0.610,708051.7,708051.7,21660,0,0,0,L,1122011218,0,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883722,2449251.00
09/08/2017 11:15,2,7.107,ACTIVE,218.26,362.19,59.981,1504883703,"201051344001025","219011344069620",28.33,35.40,0,335.44,412.08,203.9,194.9,0.906,834485.5,834485.5,21671,0,0,0,L,1122011218,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883723,2449252.00
09/08/2017 11:15,2,7.135,ACTIVE,220.06,366.10,59.944,1504883703,"201051344000458","219011344069620",28.41,34.30,0,337.54,418.39,205.5,196.5,0.968,838370.8,838370.8,21667,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883724,2449253.00
09/08/2017 11:15,2,7.148,ACTIVE,220.52,367.90,59.991,1504883703,"201051344000853","219011344069620",28.33,31.80,0,338.44,418.39,205.1,196.0,0.959,839892.2,839892.2,21697,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883725,2449254.00
09/08/2017 11:15,2,7.041,ACTIVE,216.90,361.59,59.944,1504883703,"201051344000685","219011344069620",28.92,31.30,0,336.04,413.29,206.2,197.0,0.990,832960.8,832960.8,21719,0,0,0,L,1122011218,0,124.94,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883725,2449255.00
09/08/2017 11:15,2,7.041,ACTIVE,218.26,365.80,60.002,1504883703,"201051344000917","219011344069620",28.47,33.80,0,336.04,411.18,203.0,194.0,0.963,829628.1,829628.1,21712,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883726,2449256.00
09/08/2017 11:15,2,6.982,ACTIVE,217.35,365.80,60.012,1504883703,"201051344001145","219011344069620",28.98,30.80,0,336.34,413.59,204.9,195.8,0.941,837696.3,837696.3,21696,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883727,2449257.00
09/08/2017 11:15,2,7.027,ACTIVE,218.71,366.10,60.002,1504883703,"201051344000651","219011344069620",28.65,35.60,0,335.74,411.78,203.8,194.8,0.919,826770.2,826770.2,21687,0,0,0,L,1122011218,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883728,2449258.00
09/08/2017 11:15,2,6.262,ACTIVE,214.41,370.90,59.991,1504883703,"274151322000088","219011344069620",27.75,39.80,0,330.63,386.53,176.1,168.0,0.658,1028733.9,1028733.9,21563,0,0,0,L,1151911521,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883729,2449259.00
09/08/2017 11:15,2,4.223,ACTIVE,215.32,430.12,59.965,1504883703,"274151322000068","219011344069620",39.16,42.00,0,399.16,460.17,166.8,159.0,0.636,897945.4,897945.4,22015,0,0,0,L,1151911521,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883730,2449260.00
09/08/2017 11:15,2,7.064,ACTIVE,218.03,363.09,59.996,1504883703,"201051344001135","219011344069620",28.43,33.80,0,334.84,412.08,203.5,194.5,0.910,822342.2,822342.2,21645,0,0,0,L,1122011218,0,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883731,2449261.00
09/08/2017 11:15,2,7.117,ACTIVE,218.03,363.09,59.986,1504883703,"201051344000594","219011344069620",28.90,38.80,0,334.24,413.89,208.3,199.1,0.928,841959.1,841959.1,21682,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883732,2449262.00
09/08/2017 11:15,2,7.186,ACTIVE,218.48,360.99,59.991,1504883703,"201051344001203","219011344069620",28.27,35.40,0,336.04,412.98,205.6,196.5,0.963,832524.6,832524.6,21713,0,0,0,L,1122011218,0,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883733,2449263.00
09/08/2017 11:15,2,6.285,ACTIVE,214.41,354.37,59.991,1504883703,"274151322000054","219011344069620",26.78,40.20,0,331.23,386.23,170.5,162.6,0.650,1044168.0,1044168.0,21531,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883734,2449264.00
09/08/2017 11:15,2,7.105,ACTIVE,218.93,367.00,60.002,1504883703,"201051344000867","219011344069620",28.39,34.80,0,335.74,412.08,204.2,195.1,0.924,826083.0,826083.0,21713,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883735,2449265.00
09/08/2017 11:15,2,7.189,ACTIVE,218.48,365.49,59.996,1504883703,"201051344001093","219011344069620",27.99,33.80,0,335.14,412.08,203.8,194.7,0.902,829630.7,829630.7,21718,0,0,0,L,1122011218,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883736,2449266.00
09/08/2017 11:15,2,7.172,ACTIVE,219.61,364.89,59.975,1504883703,"201051344000900","219011344069620",28.61,32.80,0,335.44,419.30,207.9,198.7,0.941,848189.0,848189.0,21716,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883737,2449267.00
09/08/2017 11:15,2,7.037,ACTIVE,219.39,365.80,59.991,1504883703,"201051344000648","219011344069620",28.61,33.50,0,336.04,415.39,203.7,194.7,0.946,834177.8,834177.8,21681,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883738,2449268.00
09/08/2017 11:15,2,7.139,ACTIVE,219.84,365.19,59.949,1504883703,"201051344000569","219011344069620",28.27,32.20,0,335.74,417.79,204.3,195.3,0.950,849697.4,849697.4,21650,0,0,0,L,1122011218,0,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883739,2449269.00
09/08/2017 11:15,2,7.135,ACTIVE,220.29,367.00,60.002,1504883703,"201051344000983","219011344069620",28.33,32.60,0,336.34,416.59,204.4,195.4,0.946,840708.5,840708.5,21685,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883740,2449270.00
09/08/2017 11:15,2,7.156,ACTIVE,220.29,367.90,60.012,1504883703,"201051344001158","219011344069620",28.09,31.80,0,336.34,417.79,203.4,194.4,0.928,824215.9,824215.9,21688,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883741,2449271.00
09/08/2017 11:15,2,7.156,ACTIVE,220.06,366.70,59.959,1504883703,"201051344000576","219011344069620",28.13,36.00,0,336.94,418.39,203.9,194.9,0.932,838794.0,838794.0,21703,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883742,2449272.00
09/08/2017 11:15,2,6.238,ACTIVE,214.41,355.88,60.007,1504883703,"274151322000087","219011344069620",27.85,52.30,0,330.63,385.33,176.2,168.1,0.654,1020038.3,1020038.3,21811,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504883742,2449273.00
09/08/2017 11:30,2,7.492,ACTIVE,220.29,365.80,59.954,1504884604,"201051344000645","219011344069620",28.03,36.00,0,335.74,416.29,212.5,203.1,0.968,837750.7,837750.7,21675,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884605,2449274.00
09/08/2017 11:30,2,6.568,ACTIVE,214.87,363.39,59.970,1504884604,"274151322000085","219011344069620",26.20,43.80,0,331.23,384.13,174.4,166.4,0.658,1038513.8,1038513.8,21554,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884606,2449275.00
09/08/2017 11:30,2,7.434,ACTIVE,219.16,366.40,59.970,1504884604,"201051344000633","219011344069620",28.43,34.80,0,335.14,415.09,213.9,204.6,1.008,825019.7,825019.7,21730,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884606,2449276.00
09/08/2017 11:30,2,7.408,ACTIVE,220.74,367.60,59.975,1504884604,"201051344000469","219011344069620",28.35,31.00,0,336.64,417.49,212.7,203.4,0.990,829139.1,829139.1,21688,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884607,2449277.00
09/08/2017 11:30,2,7.346,ACTIVE,217.58,364.59,59.970,1504884604,"201051344000646","219011344069620",28.49,32.80,0,335.44,412.68,211.7,202.4,0.986,823166.7,823166.7,21681,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884608,2449278.00
09/08/2017 11:30,2,6.561,ACTIVE,214.64,375.41,59.954,1504884604,"274151322000052","219011344069620",28.37,42.30,0,329.73,387.74,188.4,180.0,0.738,1082742.4,1082742.4,21553,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884609,2449279.00
09/08/2017 11:30,2,7.459,ACTIVE,219.16,365.49,59.959,1504884604,"201051344000585","219011344069620",28.05,34.30,0,335.74,410.58,211.9,202.6,0.981,837766.1,837766.1,21677,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884610,2449280.00
09/08/2017 11:30,2,7.375,ACTIVE,217.58,363.99,59.933,1504884604,"201051344001230","219011344069620",28.51,31.50,0,335.74,413.29,212.8,203.5,0.990,827558.3,827558.3,21727,0,0,0,L,1122011218,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884611,2449281.00
09/08/2017 11:30,2,7.297,ACTIVE,218.93,366.40,59.938,1504884604,"201051344000582","219011344069620",28.51,35.20,0,335.14,412.38,210.7,201.4,0.963,816397.4,816397.4,21666,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884612,2449282.00
09/08/2017 11:30,2,7.438,ACTIVE,217.80,367.00,59.991,1504884604,"201051344000955","219011344069620",28.47,33.80,0,336.64,413.29,214.3,204.9,1.021,836936.2,836936.2,21688,0,0,0,L,1122011218,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884613,2449283.00
09/08/2017 11:30,2,4.447,ACTIVE,214.87,422.60,59.981,1504884604,"274151322000094","219011344069620",39.02,40.80,0,395.85,460.47,175.6,167.5,0.685,896919.3,896919.3,22006,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884614,2449284.00
09/08/2017 11:30,2,7.461,ACTIVE,220.97,369.70,59.928,1504884604,"201051344000579","219011344069620",28.82,32.00,0,337.24,418.39,217.8,208.3,0.994,847598.9,847598.9,21689,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884615,2449285.00
09/08/2017 11:30,2,7.434,ACTIVE,217.80,365.49,59.912,1504884604,"201051344000890","219011344069620",28.35,33.00,0,336.34,413.29,213.5,204.1,0.968,831088.1,831088.1,21689,0,0,0,L,1122011218,0,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884616,2449286.00
09/08/2017 11:30,2,7.377,ACTIVE,218.71,367.00,59.912,1504884604,"201051344000438","219011344069620",28.67,32.60,0,335.74,412.68,214.1,204.7,0.994,833244.3,833244.3,21673,0,0,0,L,1122011218,0,125.40,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884617,2449287.00
09/08/2017 11:30,2,7.289,ACTIVE,218.26,360.38,59.954,1504884604,"201051344000417","219011344069620",18.57,31.50,0,338.14,389.84,137.0,130.3,0.645,735833.6,735833.6,21713,0,0,0,L,1122011218,0,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884618,2449288.00
09/08/2017 11:30,2,6.422,ACTIVE,214.41,357.68,59.944,1504884604,"274151322000083","219011344069620",28.59,41.50,0,330.63,386.83,185.9,177.5,0.747,1071768.6,1071768.6,21569,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884619,2449289.00
09/08/2017 11:30,2,6.994,ACTIVE,215.77,355.88,59.933,1504884604,"274151322000076","219011344069620",28.57,48.50,0,332.43,390.74,202.4,193.5,0.782,1144736.4,1144736.4,21558,0,0,0,L,1151911521,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884619,2449290.00
09/08/2017 11:30,2,7.549,ACTIVE,219.39,367.90,59.986,1504884604,"201051344000868","219011344069620",27.81,32.60,0,335.44,412.38,212.4,203.1,0.963,827426.3,827426.3,21702,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884620,2449291.00
09/08/2017 11:30,2,6.852,ACTIVE,214.41,369.10,59.944,1504884604,"274151322000095","219011344069620",28.94,43.20,0,330.03,391.04,200.8,191.9,0.760,1133680.2,1133680.2,21593,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884621,2449292.00
09/08/2017 11:30,2,7.557,ACTIVE,220.97,361.89,59.981,1504884604,"201051344000988","219011344069620",18.19,31.30,0,341.75,395.25,139.2,132.4,0.636,708084.0,708084.0,21661,0,0,0,L,1122011218,0,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884622,2449293.00
09/08/2017 11:30,2,7.447,ACTIVE,218.93,365.19,59.991,1504884604,"201051344001025","219011344069620",28.23,36.50,0,335.14,411.48,212.9,203.6,0.955,834535.3,834535.3,21672,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884623,2449294.00
09/08/2017 11:30,2,7.473,ACTIVE,220.74,368.80,59.959,1504884604,"201051344000458","219011344069620",28.51,35.40,0,336.34,417.79,215.8,206.3,1.003,838421.1,838421.1,21668,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884624,2449295.00
09/08/2017 11:30,2,7.418,ACTIVE,221.19,370.90,59.975,1504884604,"201051344000853","219011344069620",28.33,32.80,0,342.35,417.79,212.7,203.3,0.986,839942.1,839942.1,21698,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884625,2449296.00
09/08/2017 11:30,2,7.398,ACTIVE,217.80,366.70,59.981,1504884604,"201051344000685","219011344069620",28.69,31.00,0,336.64,412.68,215.1,205.6,1.034,833011.1,833011.1,21720,0,0,0,L,1122011218,0,125.40,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884626,2449297.00
09/08/2017 11:30,2,7.307,ACTIVE,218.93,367.60,59.965,1504884604,"201051344000917","219011344069620",28.63,35.20,0,334.84,411.18,211.7,202.4,0.994,829677.6,829677.6,21713,0,0,0,L,1122011218,0,125.17,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884627,2449298.00
09/08/2017 11:30,2,7.270,ACTIVE,217.80,365.80,59.975,1504884604,"201051344001145","219011344069620",29.06,31.80,0,335.74,412.98,213.8,204.4,0.963,837746.3,837746.3,21697,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884628,2449299.00
09/08/2017 11:30,2,7.451,ACTIVE,219.39,367.30,59.975,1504884604,"201051344000651","219011344069620",28.25,36.50,0,336.34,415.09,213.1,203.7,0.968,826820.0,826820.0,21688,0,0,0,L,1122011218,0,125.85,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884629,2449300.00
09/08/2017 11:30,2,6.555,ACTIVE,214.87,367.90,59.970,1504884604,"274151322000088","219011344069620",27.65,41.00,0,330.63,386.53,183.5,175.2,0.694,1028776.8,1028776.8,21564,0,0,0,L,1151911521,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884630,2449301.00
09/08/2017 11:30,2,4.400,ACTIVE,215.54,431.62,59.949,1504884604,"274151322000068","219011344069620",39.42,43.20,0,400.36,461.08,175.4,167.3,0.663,897986.3,897986.3,22016,0,0,0,L,1151911521,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884630,2449302.00
09/08/2017 11:30,2,7.367,ACTIVE,218.71,365.80,59.970,1504884604,"201051344001135","219011344069620",28.49,35.00,0,335.44,412.08,212.4,203.1,0.968,822391.8,822391.8,21646,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884631,2449303.00
09/08/2017 11:30,2,7.482,ACTIVE,218.71,367.30,59.986,1504884604,"201051344000594","219011344069620",28.75,40.00,0,334.84,413.89,217.8,208.2,0.981,842009.9,842009.9,21683,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884632,2449304.00
09/08/2017 11:30,2,7.506,ACTIVE,219.16,367.00,60.012,1504884604,"201051344001203","219011344069620",28.23,35.80,0,335.74,415.09,214.4,205.0,0.999,832574.8,832574.8,21714,0,0,0,L,1122011218,0,125.85,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884633,2449305.00
09/08/2017 11:30,2,6.584,ACTIVE,215.09,355.88,59.954,1504884604,"274151322000054","219011344069620",26.56,42.00,0,331.23,385.63,177.1,169.0,0.667,1044209.5,1044209.5,21532,0,0,0,L,1151911521,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884634,2449306.00
09/08/2017 11:30,2,7.520,ACTIVE,219.61,364.59,59.949,1504884604,"201051344000867","219011344069620",28.03,35.40,0,335.74,412.08,213.5,204.2,0.959,826132.8,826132.8,21714,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884635,2449307.00
09/08/2017 11:30,2,7.363,ACTIVE,219.16,365.80,59.996,1504884604,"201051344001093","219011344069620",28.47,34.50,0,334.54,411.78,212.2,202.9,0.963,829680.3,829680.3,21719,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884636,2449308.00
09/08/2017 11:30,2,7.512,ACTIVE,220.29,368.80,59.954,1504884604,"201051344000900","219011344069620",28.39,34.30,0,335.14,418.09,215.9,206.5,0.981,848239.6,848239.6,21717,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884637,2449309.00
09/08/2017 11:30,2,7.396,ACTIVE,220.29,367.90,59.975,1504884604,"201051344000648","219011344069620",28.53,34.80,0,336.34,417.49,213.7,204.4,0.977,834227.7,834227.7,21682,0,0,0,L,1122011218,0,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884638,2449310.00
09/08/2017 11:30,2,7.375,ACTIVE,220.52,367.90,59.991,1504884604,"201051344000569","219011344069620",28.39,33.50,0,335.44,416.89,211.9,202.6,0.977,849747.0,849747.0,21651,0,0,0,L,1122011218,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884639,2449311.00
09/08/2017 11:30,2,7.422,ACTIVE,220.74,367.00,59.928,1504884604,"201051344000983","219011344069620",28.41,34.80,0,336.34,417.19,213.3,204.0,0.990,840758.4,840758.4,21686,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884640,2449312.00
09/08/2017 11:30,2,7.443,ACTIVE,220.97,368.50,59.933,1504884604,"201051344001158","219011344069620",28.21,33.30,0,336.64,417.49,212.6,203.2,0.981,824265.4,824265.4,21689,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884641,2449313.00
09/08/2017 11:30,2,7.398,ACTIVE,220.52,369.40,59.965,1504884604,"201051344000576","219011344069620",28.27,36.50,0,336.34,417.49,211.6,202.3,0.972,838843.6,838843.6,21704,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884642,2449314.00
09/08/2017 11:30,2,6.488,ACTIVE,214.87,372.11,59.954,1504884604,"274151322000087","219011344069620",27.97,54.00,0,330.93,386.53,183.6,175.3,0.685,1020081.2,1020081.2,21812,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504884643,2449315.00
09/08/2017 11:45,2,7.783,ACTIVE,219.84,367.00,59.981,1504885504,"201051344000645","219011344069620",27.67,37.50,0,335.44,416.59,218.1,208.6,0.990,837802.1,837802.1,21676,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885505,2449316.00
09/08/2017 11:45,2,6.803,ACTIVE,214.19,370.00,59.986,1504885504,"274151322000085","219011344069620",25.96,45.50,0,330.63,384.73,178.8,170.6,0.698,1038555.9,1038555.9,21555,0,0,0,L,1151911521,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885506,2449317.00
09/08/2017 11:45,2,7.754,ACTIVE,218.93,367.00,59.986,1504885504,"201051344000633","219011344069620",28.01,36.30,0,335.14,417.19,219.8,210.3,1.043,825071.5,825071.5,21731,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885506,2449318.00
09/08/2017 11:45,2,7.725,ACTIVE,220.52,369.40,59.991,1504885504,"201051344000469","219011344069620",27.97,32.00,0,336.04,419.00,218.7,209.1,1.012,829190.6,829190.6,21689,0,0,0,L,1122011218,0,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885507,2449319.00
09/08/2017 11:45,2,7.629,ACTIVE,217.35,367.60,59.991,1504885504,"201051344000646","219011344069620",28.39,33.80,0,332.43,415.09,219.3,209.8,1.043,823218.1,823218.1,21682,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885508,2449320.00
09/08/2017 11:45,2,6.803,ACTIVE,214.19,358.28,59.975,1504885504,"274151322000052","219011344069620",28.33,44.30,0,330.03,388.94,194.8,186.1,0.773,1082788.1,1082788.1,21554,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885509,2449321.00
09/08/2017 11:45,2,7.697,ACTIVE,218.71,367.60,59.991,1504885504,"201051344000585","219011344069620",28.15,35.20,0,335.14,412.68,219.6,210.0,1.012,837817.6,837817.6,21678,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885510,2449322.00
09/08/2017 11:45,2,7.697,ACTIVE,216.90,363.69,59.986,1504885504,"201051344001230","219011344069620",28.13,32.40,0,330.93,414.49,219.2,209.7,1.012,827609.8,827609.8,21728,0,0,0,L,1122011218,0,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885511,2449323.00
09/08/2017 11:45,2,7.646,ACTIVE,218.48,365.49,59.965,1504885504,"201051344000582","219011344069620",28.05,36.80,0,334.84,416.59,217.0,207.5,0.968,816448.4,816448.4,21667,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885512,2449324.00
09/08/2017 11:45,2,7.725,ACTIVE,217.35,365.49,59.991,1504885504,"201051344000955","219011344069620",28.39,35.40,0,332.43,415.69,222.1,212.5,1.039,836988.3,836988.3,21689,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885513,2449325.00
09/08/2017 11:45,2,4.605,ACTIVE,214.19,438.23,59.970,1504885504,"274151322000094","219011344069620",38.96,42.80,0,392.55,460.78,182.1,173.8,0.707,896961.8,896961.8,22007,0,0,0,L,1151911521,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885514,2449326.00
09/08/2017 11:45,2,7.689,ACTIVE,220.29,368.20,59.991,1504885504,"201051344000579","219011344069620",28.80,33.00,0,336.94,419.60,224.3,214.6,1.034,847651.6,847651.6,21690,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885515,2449327.00
09/08/2017 11:45,2,7.750,ACTIVE,216.90,364.59,59.986,1504885504,"201051344000890","219011344069620",27.99,33.00,0,332.73,415.39,219.7,210.1,0.999,831139.7,831139.7,21690,0,0,0,L,1122011218,0,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885515,2449328.00
09/08/2017 11:45,2,7.693,ACTIVE,218.03,367.90,59.986,1504885504,"201051344000438","219011344069620",28.45,33.80,0,334.84,415.09,221.6,212.0,1.056,833296.3,833296.3,21674,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885516,2449329.00
09/08/2017 11:45,2,7.555,ACTIVE,217.58,358.28,59.981,1504885504,"201051344000417","219011344069620",18.51,32.00,0,337.54,391.34,141.7,134.8,0.667,735866.6,735866.6,21714,0,0,0,L,1122011218,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885517,2449330.00
09/08/2017 11:45,2,6.736,ACTIVE,213.74,365.80,59.981,1504885504,"274151322000083","219011344069620",28.19,43.00,0,330.33,388.34,192.3,183.7,0.778,1071813.7,1071813.7,21570,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885518,2449331.00
09/08/2017 11:45,2,7.193,ACTIVE,214.87,375.71,60.002,1504885504,"274151322000076","219011344069620",28.82,50.80,0,331.23,393.45,209.6,200.4,0.813,1144785.5,1144785.5,21559,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885519,2449332.00
09/08/2017 11:45,2,7.822,ACTIVE,218.48,364.29,59.981,1504885504,"201051344000868","219011344069620",27.53,35.00,0,334.54,416.29,218.1,208.6,0.972,827477.7,827477.7,21703,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885520,2449333.00
09/08/2017 11:45,2,7.184,ACTIVE,213.74,374.51,59.970,1504885504,"274151322000095","219011344069620",28.51,44.30,0,328.82,391.64,207.3,198.2,0.782,1133728.9,1133728.9,21594,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885521,2449334.00
09/08/2017 11:45,2,7.670,ACTIVE,220.29,360.99,59.991,1504885504,"201051344000988","219011344069620",18.41,31.80,0,338.14,399.16,143.0,136.1,0.667,708117.6,708117.6,21662,0,0,0,L,1122011218,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885522,2449335.00
09/08/2017 11:45,2,7.779,ACTIVE,218.26,367.30,59.986,1504885504,"201051344001025","219011344069620",27.91,36.80,0,335.14,415.09,219.9,210.4,0.981,834586.8,834586.8,21673,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885523,2449336.00
09/08/2017 11:45,2,7.689,ACTIVE,220.06,367.60,59.981,1504885504,"201051344000458","219011344069620",28.33,35.80,0,336.34,419.00,220.5,210.9,1.030,838473.1,838473.1,21669,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885524,2449337.00
09/08/2017 11:45,2,7.598,ACTIVE,220.52,368.20,60.028,1504885504,"201051344000853","219011344069620",28.45,33.80,0,335.74,419.00,218.7,209.1,1.025,839993.6,839993.6,21699,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885525,2449338.00
09/08/2017 11:45,2,7.648,ACTIVE,216.67,363.69,59.981,1504885504,"201051344000685","219011344069620",28.71,32.00,0,331.53,414.79,222.2,212.6,1.061,833063.3,833063.3,21721,0,0,0,L,1122011218,0,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885526,2449339.00
09/08/2017 11:45,2,7.615,ACTIVE,218.26,367.00,59.981,1504885504,"201051344000917","219011344069620",28.33,37.00,0,334.54,413.29,218.4,208.9,1.039,829729.0,829729.0,21714,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885526,2449340.00
09/08/2017 11:45,2,7.617,ACTIVE,217.13,366.40,59.986,1504885504,"201051344001145","219011344069620",28.61,33.30,0,332.13,415.09,220.8,211.2,1.008,837798.2,837798.2,21698,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885527,2449341.00
09/08/2017 11:45,2,7.732,ACTIVE,218.71,367.60,59.991,1504885504,"201051344000651","219011344069620",28.11,37.30,0,335.44,415.69,219.8,210.3,0.999,826871.6,826871.6,21689,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885528,2449342.00
09/08/2017 11:45,2,6.785,ACTIVE,213.96,363.99,59.944,1504885504,"274151322000088","219011344069620",27.67,43.00,0,330.03,388.04,190.1,181.5,0.725,1028821.4,1028821.4,21565,0,0,0,L,1151911521,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885529,2449343.00
09/08/2017 11:45,2,4.588,ACTIVE,214.87,440.94,59.991,1504885504,"274151322000068","219011344069620",39.10,44.50,0,399.16,462.58,182.8,174.5,0.703,898028.8,898028.8,22017,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885530,2449344.00
09/08/2017 11:45,2,7.705,ACTIVE,218.26,364.89,59.975,1504885504,"201051344001135","219011344069620",28.09,35.80,0,335.14,414.49,219.3,209.7,1.012,822443.3,822443.3,21647,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885531,2449345.00
09/08/2017 11:45,2,7.811,ACTIVE,218.03,365.80,59.981,1504885504,"201051344000594","219011344069620",28.27,40.60,0,330.33,416.59,223.6,213.9,1.034,842062.5,842062.5,21684,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885532,2449346.00
09/08/2017 11:45,2,7.756,ACTIVE,218.71,366.10,59.991,1504885504,"201051344001203","219011344069620",28.05,36.30,0,336.34,415.69,220.3,210.7,1.025,832626.6,832626.6,21715,0,0,0,L,1122011218,0,125.62,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885533,2449347.00
09/08/2017 11:45,2,6.801,ACTIVE,213.96,374.51,59.991,1504885504,"274151322000054","219011344069620",26.48,43.20,0,330.33,386.83,182.4,174.2,0.703,1044252.3,1044252.3,21533,0,0,0,L,1151911521,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885534,2449348.00
09/08/2017 11:45,2,7.766,ACTIVE,218.71,365.80,59.986,1504885504,"201051344000867","219011344069620",27.83,36.50,0,334.84,413.59,218.8,209.3,0.986,826184.4,826184.4,21715,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885535,2449349.00
09/08/2017 11:45,2,7.715,ACTIVE,218.48,367.00,59.975,1504885504,"201051344001093","219011344069620",27.89,35.40,0,335.14,416.29,217.7,208.1,1.003,829731.7,829731.7,21720,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885536,2449350.00
09/08/2017 11:45,2,7.785,ACTIVE,219.61,367.90,59.986,1504885504,"201051344000900","219011344069620",28.09,34.80,0,334.24,418.39,221.4,211.8,0.986,848291.8,848291.8,21718,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885537,2449351.00
09/08/2017 11:45,2,7.758,ACTIVE,219.61,367.60,59.981,1504885504,"201051344000648","219011344069620",27.75,35.20,0,334.54,418.70,217.9,208.4,1.003,834279.2,834279.2,21683,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885538,2449352.00
09/08/2017 11:45,2,7.666,ACTIVE,219.84,367.60,60.002,1504885504,"201051344000569","219011344069620",28.05,34.00,0,334.24,417.49,217.8,208.3,1.012,849798.3,849798.3,21652,0,0,0,L,1122011218,0,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885538,2449353.00
09/08/2017 11:45,2,7.672,ACTIVE,220.06,365.49,59.959,1504885504,"201051344000983","219011344069620",28.19,35.60,0,334.84,417.79,218.9,209.3,1.025,840810.0,840810.0,21687,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885539,2449354.00
09/08/2017 11:45,2,7.639,ACTIVE,220.29,367.60,59.986,1504885504,"201051344001158","219011344069620",28.27,34.50,0,335.44,418.39,218.4,208.9,1.012,824316.9,824316.9,21690,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885540,2449355.00
09/08/2017 11:45,2,7.723,ACTIVE,220.06,368.80,59.959,1504885504,"201051344000576","219011344069620",27.73,35.60,0,335.74,418.09,216.9,207.4,0.999,838894.8,838894.8,21705,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885541,2449356.00
09/08/2017 11:45,2,6.773,ACTIVE,214.19,353.17,59.986,1504885504,"274151322000087","219011344069620",27.55,56.80,0,330.93,387.44,189.0,180.5,0.725,1020125.6,1020125.6,21813,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504885542,2449357.00
