ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2017 12:00,2,8.061,ACTIVE,221.19,368.80,59.981,1504886403,"201051344000645","219011344069620",27.49,39.00,0,335.74,420.20,224.4,214.7,1.012,837854.9,837854.9,21677,0,0,0,L,1122011218,0,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886404,2449358.00
09/08/2017 12:00,2,7.100,ACTIVE,215.32,372.11,60.007,1504886403,"274151322000085","219011344069620",25.52,46.60,0,331.53,389.54,183.3,175.0,0.689,1038599.0,1038599.0,21556,0,0,0,L,1151911521,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886405,2449359.00
09/08/2017 12:00,2,7.994,ACTIVE,220.29,370.00,60.018,1504886403,"201051344000633","219011344069620",27.87,37.00,0,334.24,419.90,225.7,215.9,1.061,825124.7,825124.7,21732,0,0,0,L,1122011218,0,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886406,2449360.00
09/08/2017 12:00,2,8.037,ACTIVE,221.87,370.60,60.018,1504886403,"201051344000469","219011344069620",27.51,34.00,0,335.44,420.80,223.7,214.0,1.030,829243.5,829243.5,21690,0,0,0,L,1122011218,0,125.40,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886407,2449361.00
09/08/2017 12:00,2,7.871,ACTIVE,218.26,368.80,60.034,1504886403,"201051344000646","219011344069620",28.13,35.40,0,334.84,416.29,223.9,214.2,1.039,823271.0,823271.0,21683,0,0,0,L,1122011218,0,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886408,2449362.00
09/08/2017 12:00,2,7.102,ACTIVE,215.32,359.48,60.007,1504886403,"274151322000052","219011344069620",27.81,46.40,0,329.73,394.95,199.8,191.0,0.787,1082835.2,1082835.2,21555,0,0,0,L,1151911521,0,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886409,2449363.00
09/08/2017 12:00,2,7.955,ACTIVE,219.84,369.70,60.012,1504886403,"201051344000585","219011344069620",27.85,35.80,0,334.54,418.39,224.3,214.6,1.039,837870.6,837870.6,21679,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886410,2449364.00
09/08/2017 12:00,2,7.961,ACTIVE,217.80,366.70,60.023,1504886403,"201051344001230","219011344069620",27.89,32.80,0,332.13,416.29,224.8,215.0,1.043,827662.9,827662.9,21729,0,0,0,L,1122011218,0,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886411,2449365.00
09/08/2017 12:00,2,7.898,ACTIVE,219.61,368.50,59.986,1504886403,"201051344000582","219011344069620",27.87,38.40,0,334.24,419.60,222.8,213.1,1.016,816500.9,816500.9,21668,0,0,0,L,1122011218,0,125.62,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886411,2449366.00
09/08/2017 12:00,2,7.992,ACTIVE,218.48,367.60,60.012,1504886403,"201051344000955","219011344069620",27.95,36.00,0,336.34,417.49,226.1,216.3,1.056,837041.8,837041.8,21690,0,0,0,L,1122011218,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886412,2449367.00
09/08/2017 12:00,2,4.844,ACTIVE,215.32,414.79,60.007,1504886403,"274151322000094","219011344069620",38.35,43.80,0,393.75,461.38,188.5,180.0,0.725,897005.7,897005.7,22008,0,0,0,L,1151911521,0,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886413,2449368.00
09/08/2017 12:00,2,8.049,ACTIVE,221.87,371.51,60.023,1504886403,"201051344000579","219011344069620",28.15,34.50,0,336.64,422.30,229.3,219.4,1.052,847705.8,847705.8,21691,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886414,2449369.00
09/08/2017 12:00,2,8.004,ACTIVE,217.80,368.50,60.023,1504886403,"201051344000890","219011344069620",27.83,33.30,0,335.74,416.59,225.3,215.6,1.030,831192.9,831192.9,21691,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886415,2449370.00
09/08/2017 12:00,2,7.941,ACTIVE,219.16,369.70,60.018,1504886403,"201051344000438","219011344069620",28.17,34.80,0,334.84,416.59,226.5,216.7,1.034,833349.8,833349.8,21675,0,0,0,L,1122011218,0,125.85,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886416,2449371.00
09/08/2017 12:00,2,7.906,ACTIVE,218.71,360.08,60.023,1504886403,"201051344000417","219011344069620",18.13,32.40,0,338.44,392.25,145.2,138.2,0.685,735900.7,735900.7,21715,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886417,2449372.00
09/08/2017 12:00,2,6.951,ACTIVE,215.09,359.78,60.018,1504886403,"274151322000083","219011344069620",28.19,44.30,0,330.33,390.14,198.2,189.4,0.782,1071860.3,1071860.3,21571,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886418,2449373.00
09/08/2017 12:00,2,7.533,ACTIVE,216.22,354.67,60.012,1504886403,"274151322000076","219011344069620",28.23,52.80,0,331.23,398.56,215.2,205.8,0.826,1144836.3,1144836.3,21560,0,0,0,L,1151911521,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886419,2449374.00
09/08/2017 12:00,2,8.027,ACTIVE,220.06,366.10,60.018,1504886403,"201051344000868","219011344069620",27.55,35.60,0,334.24,415.99,223.9,214.2,1.008,827530.5,827530.5,21704,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886420,2449375.00
09/08/2017 12:00,2,7.426,ACTIVE,214.87,369.70,60.018,1504886403,"274151322000095","219011344069620",28.45,46.00,0,330.03,394.35,213.8,204.4,0.818,1133779.1,1133779.1,21595,0,0,0,L,1151911521,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886421,2449376.00
09/08/2017 12:00,2,8.082,ACTIVE,221.64,363.09,60.018,1504886403,"201051344000988","219011344069620",17.89,33.30,0,342.05,397.96,146.4,139.4,0.672,708152.0,708152.0,21663,0,0,0,L,1122011218,0,125.62,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886421,2449377.00
09/08/2017 12:00,2,8.043,ACTIVE,219.39,367.60,60.028,1504886403,"201051344001025","219011344069620",27.63,38.00,0,335.14,415.09,225.1,215.4,1.012,834640.0,834640.0,21674,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886422,2449378.00
09/08/2017 12:00,2,7.920,ACTIVE,221.42,369.10,60.007,1504886403,"201051344000458","219011344069620",28.35,36.80,0,335.44,421.40,227.3,217.5,1.061,838526.5,838526.5,21670,0,0,0,L,1122011218,0,125.62,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886423,2449379.00
09/08/2017 12:00,2,8.055,ACTIVE,222.10,376.31,60.012,1504886403,"201051344000853","219011344069620",27.59,35.60,0,342.35,420.80,225.0,215.2,1.052,840046.6,840046.6,21700,0,0,0,L,1122011218,0,126.07,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886424,2449380.00
09/08/2017 12:00,2,7.891,ACTIVE,218.03,367.60,60.023,1504886403,"201051344000685","219011344069620",28.55,32.80,0,335.44,416.59,228.1,218.3,1.069,833117.0,833117.0,21722,0,0,0,L,1122011218,0,125.62,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886425,2449381.00
09/08/2017 12:00,2,7.850,ACTIVE,219.61,367.90,60.012,1504886403,"201051344000917","219011344069620",28.17,37.80,0,333.93,414.49,223.9,214.2,1.047,829781.8,829781.8,21715,0,0,0,L,1122011218,0,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886426,2449382.00
09/08/2017 12:00,2,7.738,ACTIVE,218.03,367.00,60.023,1504886403,"201051344001145","219011344069620",28.90,34.00,0,335.44,417.49,226.5,216.7,1.025,837851.7,837851.7,21699,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886427,2449383.00
09/08/2017 12:00,2,7.994,ACTIVE,219.84,368.80,60.018,1504886403,"201051344000651","219011344069620",27.81,39.00,0,334.84,419.30,225.2,215.4,1.016,826924.8,826924.8,21690,0,0,0,L,1122011218,0,126.30,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886428,2449384.00
09/08/2017 12:00,2,7.062,ACTIVE,215.54,375.41,60.012,1504886403,"274151322000088","219011344069620",27.23,43.80,0,330.33,393.15,194.7,186.0,0.738,1028867.3,1028867.3,21566,0,0,0,L,1151911521,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886429,2449385.00
09/08/2017 12:00,2,4.783,ACTIVE,216.45,434.63,60.012,1504886403,"274151322000068","219011344069620",38.74,46.00,0,391.04,461.68,188.4,180.0,0.720,898072.8,898072.8,22018,0,0,0,L,1151911521,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886430,2449386.00
09/08/2017 12:00,2,8.012,ACTIVE,219.16,367.30,60.012,1504886403,"201051344001135","219011344069620",27.69,38.00,0,333.93,415.09,224.7,214.9,1.030,822496.3,822496.3,21648,0,0,0,L,1122011218,0,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886430,2449387.00
09/08/2017 12:00,2,8.061,ACTIVE,219.39,367.90,60.012,1504886403,"201051344000594","219011344069620",28.17,40.20,0,331.53,419.30,230.0,220.1,1.043,842116.6,842116.6,21685,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886431,2449388.00
09/08/2017 12:00,2,8.021,ACTIVE,219.61,367.90,60.018,1504886403,"201051344001203","219011344069620",27.85,37.30,0,335.44,419.00,226.2,216.4,1.039,832680.0,832680.0,21716,0,0,0,L,1122011218,0,126.30,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886432,2449389.00
09/08/2017 12:00,2,7.117,ACTIVE,215.54,352.87,60.018,1504886403,"274151322000054","219011344069620",25.94,44.50,0,329.73,389.24,186.8,178.4,0.707,1044296.3,1044296.3,21534,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886433,2449390.00
09/08/2017 12:00,2,8.045,ACTIVE,220.52,368.20,60.018,1504886403,"201051344000867","219011344069620",27.65,38.40,0,334.84,415.09,225.2,215.5,1.021,826237.4,826237.4,21716,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886434,2449391.00
09/08/2017 12:00,2,7.883,ACTIVE,219.61,367.60,60.007,1504886403,"201051344001093","219011344069620",27.99,36.50,0,334.54,415.09,223.2,213.6,1.016,829784.4,829784.4,21721,0,0,0,L,1122011218,0,125.85,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886435,2449392.00
09/08/2017 12:00,2,8.088,ACTIVE,221.42,372.11,60.023,1504886403,"201051344000900","219011344069620",27.89,36.30,0,334.24,421.40,228.3,218.5,1.021,848345.5,848345.5,21719,0,0,0,L,1122011218,0,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886436,2449393.00
09/08/2017 12:00,2,7.918,ACTIVE,220.97,371.21,60.012,1504886403,"201051344000648","219011344069620",28.09,36.50,0,335.14,421.70,225.3,215.5,1.056,834332.1,834332.1,21684,0,0,0,L,1122011218,0,124.94,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886437,2449394.00
09/08/2017 12:00,2,7.961,ACTIVE,221.42,368.80,60.018,1504886403,"201051344000569","219011344069620",27.81,35.00,0,335.14,420.50,224.2,214.4,1.021,849851.0,849851.0,21653,0,0,0,L,1122011218,0,125.17,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886438,2449395.00
09/08/2017 12:00,2,7.908,ACTIVE,221.87,369.10,60.018,1504886403,"201051344000983","219011344069620",28.11,36.80,0,334.84,420.80,225.0,215.2,1.043,840863.0,840863.0,21688,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886439,2449396.00
09/08/2017 12:00,2,7.943,ACTIVE,221.64,370.60,60.018,1504886403,"201051344001158","219011344069620",27.79,36.30,0,335.44,421.10,223.5,213.8,1.039,824369.8,824369.8,21691,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886440,2449397.00
09/08/2017 12:00,2,8.016,ACTIVE,221.64,370.90,60.012,1504886403,"201051344000576","219011344069620",27.59,37.00,0,335.74,420.80,223.8,214.1,1.003,838947.4,838947.4,21706,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886441,2449398.00
09/08/2017 12:00,2,7.047,ACTIVE,215.54,355.88,60.018,1504886403,"274151322000087","219011344069620",27.37,57.70,0,330.33,388.94,195.3,186.5,0.729,1020171.4,1020171.4,21814,0,0,0,L,1151911521,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504886442,2449399.00
09/08/2017 12:15,2,8.279,ACTIVE,221.64,370.60,59.970,1504887303,"201051344000645","219011344069620",27.39,39.30,0,340.85,422.00,229.6,219.6,1.039,837909.0,837909.0,21678,0,0,0,L,1122011218,0,126.07,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887304,2449400.00
09/08/2017 12:15,2,7.230,ACTIVE,215.77,362.49,59.944,1504887303,"274151322000085","219011344069620",25.52,47.50,0,337.84,392.85,186.8,178.4,0.707,1038643.2,1038643.2,21557,0,0,0,L,1151911521,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887305,2449401.00
09/08/2017 12:15,2,8.219,ACTIVE,220.52,370.30,59.965,1504887303,"201051344000633","219011344069620",27.69,38.40,0,339.65,422.30,230.6,220.6,1.083,825179.2,825179.2,21733,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887306,2449402.00
09/08/2017 12:15,2,8.203,ACTIVE,221.87,373.31,59.970,1504887303,"201051344000469","219011344069620",27.51,34.30,0,339.65,422.00,228.5,218.6,1.052,829297.6,829297.6,21691,0,0,0,L,1122011218,0,125.62,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887307,2449403.00
09/08/2017 12:15,2,8.143,ACTIVE,218.93,369.10,59.933,1504887303,"201051344000646","219011344069620",27.87,35.60,0,334.24,421.70,229.7,219.8,1.074,823325.4,823325.4,21684,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887308,2449404.00
09/08/2017 12:15,2,7.270,ACTIVE,215.77,354.67,59.959,1504887303,"274151322000052","219011344069620",27.79,47.00,0,335.44,396.75,204.4,195.4,0.800,1082883.6,1082883.6,21556,0,0,0,L,1151911521,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887309,2449405.00
09/08/2017 12:15,2,8.223,ACTIVE,220.29,369.10,59.970,1504887303,"201051344000585","219011344069620",27.61,37.00,0,335.74,421.10,229.8,219.9,1.074,837925.0,837925.0,21680,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887310,2449406.00
09/08/2017 12:15,2,8.084,ACTIVE,218.48,367.90,59.981,1504887303,"201051344001230","219011344069620",28.05,34.30,0,335.14,417.19,229.4,219.5,1.052,827717.3,827717.3,21730,0,0,0,L,1122011218,0,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887311,2449407.00
09/08/2017 12:15,2,8.047,ACTIVE,220.29,370.60,59.954,1504887303,"201051344000582","219011344069620",27.85,39.80,0,334.84,422.00,226.9,217.1,1.030,816554.7,816554.7,21669,0,0,0,L,1122011218,0,125.85,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887312,2449408.00
09/08/2017 12:15,2,8.197,ACTIVE,219.16,369.10,59.959,1504887303,"201051344000955","219011344069620",27.85,37.30,0,334.54,416.89,231.1,221.1,1.078,837096.7,837096.7,21691,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887313,2449409.00
09/08/2017 12:15,2,4.975,ACTIVE,215.77,432.82,59.959,1504887303,"274151322000094","219011344069620",38.13,44.80,0,393.75,459.57,191.7,183.1,0.747,897050.8,897050.8,22009,0,0,0,L,1151911521,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887313,2449410.00
09/08/2017 12:15,2,8.195,ACTIVE,222.32,373.91,59.938,1504887303,"201051344000579","219011344069620",28.27,35.80,0,341.15,423.20,234.5,224.4,1.069,847761.4,847761.4,21692,0,0,0,L,1122011218,0,126.07,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887314,2449411.00
09/08/2017 12:15,2,8.186,ACTIVE,218.71,367.30,59.954,1504887303,"201051344000890","219011344069620",27.71,34.50,0,334.84,417.19,229.6,219.7,1.034,831247.3,831247.3,21692,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887315,2449412.00
09/08/2017 12:15,2,8.164,ACTIVE,219.84,370.00,59.954,1504887303,"201051344000438","219011344069620",28.01,35.20,0,334.84,421.70,231.6,221.6,1.065,833404.6,833404.6,21676,0,0,0,L,1122011218,0,126.07,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887316,2449413.00
09/08/2017 12:15,2,8.023,ACTIVE,219.16,360.69,59.986,1504887303,"201051344000417","219011344069620",18.23,33.30,0,338.14,392.85,148.1,141.1,0.698,735935.6,735935.6,21716,0,0,0,L,1122011218,0,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887317,2449414.00
09/08/2017 12:15,2,7.221,ACTIVE,215.77,363.99,59.965,1504887303,"274151322000083","219011344069620",27.77,44.30,0,331.53,395.25,203.0,194.0,0.804,1071908.2,1071908.2,21572,0,0,0,L,1151911521,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887318,2449415.00
09/08/2017 12:15,2,7.672,ACTIVE,216.67,375.11,59.970,1504887303,"274151322000076","219011344069620",28.43,54.50,0,336.34,400.66,220.8,211.2,0.840,1144888.4,1144888.4,21561,0,0,0,L,1151911521,0,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887319,2449416.00
09/08/2017 12:15,2,8.273,ACTIVE,220.52,367.60,59.970,1504887303,"201051344000868","219011344069620",27.27,36.00,0,336.04,421.10,228.6,218.7,1.021,827584.5,827584.5,21705,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887320,2449417.00
09/08/2017 12:15,2,7.635,ACTIVE,215.54,366.70,59.933,1504887303,"274151322000095","219011344069620",28.27,46.60,0,331.23,397.96,218.3,208.8,0.826,1133830.7,1133830.7,21596,0,0,0,L,1151911521,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887321,2449418.00
09/08/2017 12:15,2,8.207,ACTIVE,221.87,364.59,59.959,1504887303,"201051344000988","219011344069620",17.95,34.30,0,342.65,398.26,149.3,142.2,0.689,708187.2,708187.2,21664,0,0,0,L,1122011218,0,125.85,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887322,2449419.00
09/08/2017 12:15,2,8.289,ACTIVE,219.84,368.80,59.965,1504887303,"201051344001025","219011344069620",27.41,39.30,0,335.14,420.80,230.0,220.1,1.021,834694.5,834694.5,21675,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887322,2449420.00
09/08/2017 12:15,2,8.094,ACTIVE,221.87,373.91,59.991,1504887303,"201051344000458","219011344069620",28.27,38.60,0,341.15,423.20,231.5,221.5,1.087,838581.4,838581.4,21671,0,0,0,L,1122011218,0,126.07,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887323,2449421.00
09/08/2017 12:15,2,8.191,ACTIVE,222.32,372.71,59.959,1504887303,"201051344000853","219011344069620",27.79,35.80,0,340.25,422.30,230.6,220.6,1.069,840101.0,840101.0,21701,0,0,0,L,1122011218,0,126.53,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887324,2449422.00
09/08/2017 12:15,2,8.176,ACTIVE,218.48,367.60,59.970,1504887303,"201051344000685","219011344069620",28.15,33.50,0,334.84,416.89,233.1,223.1,1.145,833172.2,833172.2,21723,0,0,0,L,1122011218,0,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887326,2449423.00
09/08/2017 12:15,2,8.193,ACTIVE,219.84,370.00,59.965,1504887303,"201051344000917","219011344069620",27.57,39.00,0,335.74,420.80,228.6,218.7,1.069,829836.1,829836.1,21716,0,0,0,L,1122011218,0,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887327,2449424.00
09/08/2017 12:15,2,8.172,ACTIVE,218.71,367.90,59.954,1504887303,"201051344001145","219011344069620",28.05,35.00,0,334.84,417.19,232.1,222.1,1.061,837906.7,837906.7,21700,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887328,2449425.00
09/08/2017 12:15,2,8.213,ACTIVE,220.52,369.10,59.959,1504887303,"201051344000651","219011344069620",27.65,39.50,0,341.75,421.40,230.1,220.2,1.039,826979.3,826979.3,21691,0,0,0,L,1122011218,0,126.30,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887329,2449426.00
09/08/2017 12:15,2,7.246,ACTIVE,215.77,363.09,59.959,1504887303,"274151322000088","219011344069620",27.15,45.80,0,337.24,395.25,199.2,190.3,0.756,1028914.3,1028914.3,21567,0,0,0,L,1151911521,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887330,2449427.00
09/08/2017 12:15,2,5.018,ACTIVE,216.67,430.72,59.954,1504887303,"274151322000068","219011344069620",37.91,47.30,0,391.64,458.97,191.8,183.2,0.725,898118.2,898118.2,22019,0,0,0,L,1151911521,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887330,2449428.00
09/08/2017 12:15,2,8.188,ACTIVE,219.84,369.40,59.959,1504887303,"201051344001135","219011344069620",27.65,38.40,0,335.44,420.80,229.3,219.4,1.043,822550.7,822550.7,21649,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887331,2449429.00
09/08/2017 12:15,2,8.258,ACTIVE,219.84,370.00,59.954,1504887303,"201051344000594","219011344069620",28.03,41.00,0,333.63,418.70,234.2,224.1,1.056,842172.3,842172.3,21686,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887332,2449430.00
09/08/2017 12:15,2,8.232,ACTIVE,220.29,369.10,59.965,1504887303,"201051344001203","219011344069620",27.65,38.40,0,336.64,422.00,230.3,220.3,1.061,832734.7,832734.7,21717,0,0,0,L,1122011218,0,126.53,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887333,2449431.00
09/08/2017 12:15,2,7.229,ACTIVE,216.22,374.81,59.959,1504887303,"274151322000054","219011344069620",26.06,46.80,0,336.94,394.95,190.8,182.2,0.725,1044341.4,1044341.4,21535,0,0,0,L,1151911521,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887334,2449432.00
09/08/2017 12:15,2,8.203,ACTIVE,220.74,368.80,59.954,1504887303,"201051344000867","219011344069620",27.59,39.00,0,335.44,420.80,229.0,219.1,1.034,826291.8,826291.8,21717,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887335,2449433.00
09/08/2017 12:15,2,8.021,ACTIVE,220.06,368.20,59.954,1504887303,"201051344001093","219011344069620",28.03,37.00,0,335.14,421.40,227.5,217.7,1.025,829838.4,829838.4,21722,0,0,0,L,1122011218,0,125.85,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887336,2449434.00
09/08/2017 12:15,2,8.205,ACTIVE,221.42,370.90,59.959,1504887303,"201051344000900","219011344069620",28.05,37.30,0,340.55,422.90,233.1,223.0,1.047,848400.7,848400.7,21720,0,0,0,L,1122011218,0,126.07,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887337,2449435.00
09/08/2017 12:15,2,8.158,ACTIVE,221.19,370.60,59.954,1504887303,"201051344000648","219011344069620",27.79,37.30,0,341.45,423.81,229.6,219.6,1.047,834386.5,834386.5,21685,0,0,0,L,1122011218,0,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887338,2449436.00
09/08/2017 12:15,2,8.186,ACTIVE,221.87,373.91,59.959,1504887303,"201051344000569","219011344069620",27.61,36.80,0,339.65,422.90,228.8,218.9,1.061,849905.1,849905.1,21654,0,0,0,L,1122011218,0,125.62,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887339,2449437.00
09/08/2017 12:15,2,8.309,ACTIVE,222.10,370.00,59.954,1504887303,"201051344000983","219011344069620",27.27,38.00,0,340.55,423.20,229.4,219.5,1.052,840917.4,840917.4,21689,0,0,0,L,1122011218,0,126.07,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887340,2449438.00
09/08/2017 12:15,2,8.252,ACTIVE,221.87,372.41,59.970,1504887303,"201051344001158","219011344069620",27.33,36.80,0,340.25,421.70,228.3,218.4,1.021,824424.1,824424.1,21692,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887341,2449439.00
09/08/2017 12:15,2,8.137,ACTIVE,221.64,371.51,59.965,1504887303,"201051344000576","219011344069620",27.69,37.00,0,339.95,422.30,228.2,218.3,1.047,839001.4,839001.4,21707,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887341,2449440.00
09/08/2017 12:15,2,7.240,ACTIVE,215.54,353.17,59.954,1504887303,"274151322000087","219011344069620",27.17,59.50,0,335.44,394.35,199.0,190.1,0.742,1020218.5,1020218.5,21815,0,0,0,L,1151911521,0,123.81,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504887342,2449441.00
09/08/2017 12:30,2,8.402,ACTIVE,221.64,370.00,59.959,1504888203,"201051344000645","219011344069620",27.31,40.40,0,341.75,422.60,232.3,222.3,1.039,837963.9,837963.9,21679,0,0,0,L,1122011218,0,126.07,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888205,2449442.00
09/08/2017 12:30,2,7.395,ACTIVE,216.00,364.29,59.954,1504888203,"274151322000085","219011344069620",25.31,50.00,0,338.14,391.64,189.5,181.0,0.712,1038687.9,1038687.9,21558,0,0,0,L,1151911521,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888206,2449443.00
09/08/2017 12:30,2,8.152,ACTIVE,220.74,369.10,59.959,1504888203,"201051344000633","219011344069620",28.31,39.50,0,341.45,423.20,233.7,223.6,1.100,825234.6,825234.6,21734,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888206,2449444.00
09/08/2017 12:30,2,8.398,ACTIVE,222.10,370.30,59.970,1504888203,"201051344000469","219011344069620",27.31,34.80,0,339.95,423.50,232.4,222.4,1.065,829352.5,829352.5,21692,0,0,0,L,1122011218,0,125.62,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888207,2449445.00
09/08/2017 12:30,2,8.248,ACTIVE,219.16,368.50,59.981,1504888203,"201051344000646","219011344069620",27.89,36.80,0,333.03,422.30,233.0,223.0,1.078,823380.5,823380.5,21685,0,0,0,L,1122011218,0,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888208,2449446.00
09/08/2017 12:30,2,7.424,ACTIVE,216.00,377.22,59.933,1504888203,"274151322000052","219011344069620",27.73,49.30,0,336.34,397.35,208.3,199.2,0.822,1082932.8,1082932.8,21557,0,0,0,L,1151911521,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888209,2449447.00
09/08/2017 12:30,2,8.436,ACTIVE,220.52,368.80,59.944,1504888203,"201051344000585","219011344069620",27.31,37.80,0,342.05,422.00,233.3,223.2,1.074,837980.2,837980.2,21681,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888210,2449448.00
09/08/2017 12:30,2,8.246,ACTIVE,218.71,367.00,59.965,1504888203,"201051344001230","219011344069620",28.05,34.30,0,333.63,418.09,234.1,224.1,1.056,827772.4,827772.4,21731,0,0,0,L,1122011218,0,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888211,2449449.00
09/08/2017 12:30,2,8.115,ACTIVE,220.52,370.60,59.965,1504888203,"201051344000582","219011344069620",28.15,40.00,0,341.45,423.50,231.3,221.3,1.056,816609.3,816609.3,21670,0,0,0,L,1122011218,0,125.85,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888212,2449450.00
09/08/2017 12:30,2,8.334,ACTIVE,219.16,368.50,59.965,1504888203,"201051344000955","219011344069620",27.83,37.50,0,334.54,417.79,234.9,224.8,1.096,837152.3,837152.3,21692,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888213,2449451.00
09/08/2017 12:30,2,5.053,ACTIVE,215.77,423.81,59.965,1504888203,"274151322000094","219011344069620",38.25,45.30,0,391.64,459.87,196.9,188.1,0.760,897097.0,897097.0,22010,0,0,0,L,1151911521,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888214,2449452.00
09/08/2017 12:30,2,8.365,ACTIVE,222.32,373.01,59.959,1504888203,"201051344000579","219011344069620",28.29,35.80,0,339.65,424.71,239.6,229.3,1.096,847817.8,847817.8,21693,0,0,0,L,1122011218,0,126.07,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888215,2449453.00
09/08/2017 12:30,2,8.283,ACTIVE,218.93,369.10,59.970,1504888203,"201051344000890","219011344069620",27.89,35.60,0,334.84,420.80,234.1,224.0,1.056,831302.5,831302.5,21693,0,0,0,L,1122011218,0,125.62,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888215,2449454.00
09/08/2017 12:30,2,8.305,ACTIVE,219.84,370.00,59.970,1504888203,"201051344000438","219011344069620",27.93,35.80,0,338.14,423.20,234.7,224.6,1.087,833460.2,833460.2,21677,0,0,0,L,1122011218,0,125.85,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888216,2449455.00
09/08/2017 12:30,2,8.254,ACTIVE,219.16,360.38,59.970,1504888203,"201051344000417","219011344069620",17.99,34.30,0,338.74,393.45,150.6,143.4,0.707,735971.0,735971.0,21717,0,0,0,L,1122011218,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888217,2449456.00
09/08/2017 12:30,2,7.379,ACTIVE,215.32,370.90,59.965,1504888203,"274151322000083","219011344069620",27.75,45.80,0,332.13,393.45,207.3,198.1,0.831,1071957.1,1071957.1,21573,0,0,0,L,1151911521,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888218,2449457.00
09/08/2017 12:30,2,7.807,ACTIVE,216.67,381.73,59.965,1504888203,"274151322000076","219011344069620",28.41,56.00,0,337.24,400.96,224.5,214.8,0.844,1144941.6,1144941.6,21562,0,0,0,L,1151911521,0,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888219,2449458.00
09/08/2017 12:30,2,8.354,ACTIVE,220.52,371.21,59.965,1504888203,"201051344000868","219011344069620",27.45,37.50,0,335.44,422.30,232.3,222.3,1.065,827639.4,827639.4,21706,0,0,0,L,1122011218,0,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888220,2449459.00
09/08/2017 12:30,2,7.836,ACTIVE,215.32,354.97,59.959,1504888203,"274151322000095","219011344069620",28.15,48.00,0,332.43,396.15,223.2,213.5,0.844,1133883.3,1133883.3,21597,0,0,0,L,1151911521,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888221,2449460.00
09/08/2017 12:30,2,8.383,ACTIVE,222.10,365.19,59.944,1504888203,"201051344000988","219011344069620",17.89,34.80,0,342.65,399.16,151.9,144.7,0.703,708222.9,708222.9,21665,0,0,0,L,1122011218,0,125.85,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888222,2449461.00
09/08/2017 12:30,2,8.348,ACTIVE,220.06,369.40,59.954,1504888203,"201051344001025","219011344069620",27.67,40.20,0,342.05,422.00,233.9,223.8,1.043,834749.8,834749.8,21676,0,0,0,L,1122011218,0,125.62,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888223,2449462.00
09/08/2017 12:30,2,8.355,ACTIVE,222.10,372.71,59.965,1504888203,"201051344000458","219011344069620",27.99,39.30,0,341.15,424.41,236.8,226.7,1.109,838637.1,838637.1,21672,0,0,0,L,1122011218,0,126.07,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888224,2449463.00
09/08/2017 12:30,2,8.414,ACTIVE,222.55,372.41,59.970,1504888203,"201051344000853","219011344069620",27.41,37.50,0,339.04,423.81,233.7,223.6,1.087,840156.1,840156.1,21702,0,0,0,L,1122011218,0,126.53,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888224,2449464.00
09/08/2017 12:30,2,8.295,ACTIVE,218.71,369.10,60.012,1504888203,"201051344000685","219011344069620",28.19,34.00,0,335.14,418.09,236.8,226.6,1.118,833228.2,833228.2,21724,0,0,0,L,1122011218,0,125.85,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888225,2449465.00
09/08/2017 12:30,2,8.322,ACTIVE,220.06,368.20,59.981,1504888203,"201051344000917","219011344069620",27.67,40.40,0,341.45,422.60,233.3,223.3,1.087,829891.0,829891.0,21717,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888226,2449466.00
09/08/2017 12:30,2,8.268,ACTIVE,218.93,368.50,59.975,1504888203,"201051344001145","219011344069620",28.27,35.60,0,334.84,421.40,236.6,226.4,1.069,837962.4,837962.4,21701,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888227,2449467.00
09/08/2017 12:30,2,8.338,ACTIVE,220.74,369.10,59.981,1504888203,"201051344000651","219011344069620",27.71,40.80,0,341.15,422.60,234.1,224.0,1.025,827034.5,827034.5,21692,0,0,0,L,1122011218,0,126.53,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888228,2449468.00
09/08/2017 12:30,2,7.336,ACTIVE,215.77,353.17,59.965,1504888203,"274151322000088","219011344069620",27.29,47.30,0,336.94,396.15,202.5,193.5,0.760,1028962.2,1028962.2,21568,0,0,0,L,1151911521,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888229,2449469.00
09/08/2017 12:30,2,5.053,ACTIVE,216.67,417.19,59.991,1504888203,"274151322000068","219011344069620",38.41,48.30,0,391.34,459.27,195.4,186.6,0.742,898164.3,898164.3,22020,0,0,0,L,1151911521,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888230,2449470.00
09/08/2017 12:30,2,8.342,ACTIVE,220.06,368.20,59.981,1504888203,"201051344001135","219011344069620",27.63,39.80,0,337.84,422.00,233.2,223.2,1.061,822605.8,822605.8,21650,0,0,0,L,1122011218,0,125.85,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888231,2449471.00
09/08/2017 12:30,2,8.449,ACTIVE,219.84,370.30,59.981,1504888203,"201051344000594","219011344069620",28.05,42.80,0,332.13,419.30,239.8,229.6,1.092,842228.7,842228.7,21687,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888232,2449472.00
09/08/2017 12:30,2,8.328,ACTIVE,220.52,369.40,59.965,1504888203,"201051344001203","219011344069620",27.89,38.60,0,342.05,423.20,235.1,224.9,1.083,832790.1,832790.1,21718,0,0,0,L,1122011218,0,126.30,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888233,2449473.00
09/08/2017 12:30,2,7.385,ACTIVE,216.00,354.07,59.991,1504888203,"274151322000054","219011344069620",25.92,47.00,0,336.94,390.74,193.8,185.1,0.720,1044387.1,1044387.1,21536,0,0,0,L,1151911521,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888233,2449474.00
09/08/2017 12:30,2,8.395,ACTIVE,220.74,368.80,59.996,1504888203,"201051344000867","219011344069620",27.49,39.80,0,336.34,421.10,233.7,223.6,1.047,826347.0,826347.0,21718,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888234,2449475.00
09/08/2017 12:30,2,8.305,ACTIVE,220.29,368.50,59.975,1504888203,"201051344001093","219011344069620",27.55,38.40,0,341.45,422.60,231.7,221.7,1.047,829893.1,829893.1,21723,0,0,0,L,1122011218,0,126.07,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888235,2449476.00
09/08/2017 12:30,2,8.371,ACTIVE,221.64,370.60,59.986,1504888203,"201051344000900","219011344069620",27.91,38.40,0,339.34,423.50,236.6,226.4,1.069,848456.5,848456.5,21721,0,0,0,L,1122011218,0,126.07,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888236,2449477.00
09/08/2017 12:30,2,8.334,ACTIVE,221.19,371.81,59.949,1504888203,"201051344000648","219011344069620",27.71,38.80,0,341.45,425.31,233.9,223.8,1.065,834441.6,834441.6,21686,0,0,0,L,1122011218,0,125.17,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888237,2449478.00
09/08/2017 12:30,2,8.330,ACTIVE,221.64,372.41,59.986,1504888203,"201051344000569","219011344069620",27.55,37.00,0,340.25,423.50,232.4,222.4,1.065,849959.9,849959.9,21655,0,0,0,L,1122011218,0,125.40,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888238,2449479.00
09/08/2017 12:30,2,8.354,ACTIVE,222.10,370.90,59.975,1504888203,"201051344000983","219011344069620",27.63,38.40,0,340.25,423.81,233.7,223.6,1.074,840972.5,840972.5,21690,0,0,0,L,1122011218,0,126.07,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888239,2449480.00
09/08/2017 12:30,2,8.355,ACTIVE,222.10,371.81,60.012,1504888203,"201051344001158","219011344069620",27.55,38.00,0,340.85,422.90,233.1,223.0,1.074,824479.0,824479.0,21693,0,0,0,L,1122011218,0,125.85,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888240,2449481.00
09/08/2017 12:30,2,8.330,ACTIVE,221.87,372.11,59.991,1504888203,"201051344000576","219011344069620",27.49,38.60,0,340.85,423.50,231.9,221.9,1.025,839056.1,839056.1,21708,0,0,0,L,1122011218,0,125.85,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888241,2449482.00
09/08/2017 12:30,2,7.430,ACTIVE,215.32,367.90,59.991,1504888203,"274151322000087","219011344069620",27.04,60.00,0,336.64,393.45,203.5,194.5,0.769,1020266.3,1020266.3,21816,0,0,0,L,1151911521,0,123.59,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504888242,2449483.00
09/08/2017 12:45,2,8.422,ACTIVE,220.97,370.00,59.991,1504889103,"201051344000645","219011344069620",27.45,40.80,0,341.75,423.50,234.1,224.0,1.047,838019.5,838019.5,21680,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889104,2449484.00
09/08/2017 12:45,2,7.480,ACTIVE,215.54,353.47,59.970,1504889103,"274151322000085","219011344069620",25.13,51.00,0,334.84,391.34,190.2,181.7,0.716,1038733.0,1038733.0,21559,0,0,0,L,1151911521,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889105,2449485.00
09/08/2017 12:45,2,8.516,ACTIVE,219.84,368.80,59.981,1504889103,"201051344000633","219011344069620",27.31,40.00,0,336.04,423.50,235.6,225.5,1.096,825290.6,825290.6,21735,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889106,2449486.00
09/08/2017 12:45,2,8.416,ACTIVE,221.64,371.51,59.975,1504889103,"201051344000469","219011344069620",27.45,36.30,0,340.55,424.11,234.0,223.9,1.083,829408.1,829408.1,21693,0,0,0,L,1122011218,0,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889108,2449487.00
09/08/2017 12:45,2,8.402,ACTIVE,218.93,370.00,59.981,1504889103,"201051344000646","219011344069620",27.45,38.20,0,333.93,422.30,233.5,223.5,1.069,823435.9,823435.9,21686,0,0,0,L,1122011218,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889109,2449488.00
09/08/2017 12:45,2,7.525,ACTIVE,215.32,351.97,59.965,1504889103,"274151322000052","219011344069620",27.61,50.60,0,331.83,397.66,210.2,200.9,0.822,1082982.6,1082982.6,21558,0,0,0,L,1151911521,0,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889110,2449489.00
09/08/2017 12:45,2,8.398,ACTIVE,220.06,370.30,59.981,1504889103,"201051344000585","219011344069620",27.57,39.50,0,341.45,422.30,234.5,224.4,1.087,838035.9,838035.9,21682,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889111,2449490.00
09/08/2017 12:45,2,8.348,ACTIVE,218.48,367.60,59.975,1504889103,"201051344001230","219011344069620",27.73,35.60,0,334.24,419.00,234.2,224.1,1.069,827828.2,827828.2,21732,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889112,2449491.00
09/08/2017 12:45,2,8.369,ACTIVE,220.06,369.40,59.975,1504889103,"201051344000582","219011344069620",27.43,41.00,0,336.04,423.50,232.5,222.5,1.052,816664.5,816664.5,21671,0,0,0,L,1122011218,0,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889113,2449492.00
09/08/2017 12:45,2,8.396,ACTIVE,218.93,368.50,60.012,1504889103,"201051344000955","219011344069620",27.63,39.30,0,334.54,418.09,235.0,224.9,1.092,837208.2,837208.2,21693,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889114,2449493.00
09/08/2017 12:45,2,5.096,ACTIVE,215.54,427.71,59.959,1504889103,"274151322000094","219011344069620",38.39,46.60,0,386.83,458.07,198.5,189.6,0.765,897143.8,897143.8,22011,0,0,0,L,1151911521,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889115,2449494.00
09/08/2017 12:45,2,8.434,ACTIVE,221.64,370.00,59.981,1504889103,"201051344000579","219011344069620",28.05,38.00,0,340.55,425.31,239.5,229.2,1.096,847874.8,847874.8,21694,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889115,2449495.00
09/08/2017 12:45,2,8.359,ACTIVE,218.48,368.50,59.986,1504889103,"201051344000890","219011344069620",27.67,36.80,0,334.54,418.39,234.4,224.4,1.061,831358.2,831358.2,21694,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889116,2449496.00
09/08/2017 12:45,2,8.426,ACTIVE,219.39,369.70,59.944,1504889103,"201051344000438","219011344069620",27.59,38.00,0,335.44,422.90,235.5,225.4,1.078,833516.1,833516.1,21678,0,0,0,L,1122011218,0,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889117,2449497.00
09/08/2017 12:45,2,8.279,ACTIVE,219.16,361.29,59.970,1504889103,"201051344000417","219011344069620",17.97,35.60,0,337.24,393.45,150.7,143.5,0.703,736006.6,736006.6,21718,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889118,2449498.00
09/08/2017 12:45,2,7.555,ACTIVE,215.09,367.60,59.970,1504889103,"274151322000083","219011344069620",27.37,48.00,0,330.33,396.75,209.2,200.0,0.826,1072006.6,1072006.6,21574,0,0,0,L,1151911521,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889119,2449499.00
