ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2017 12:45,2,8.025,ACTIVE,216.22,358.88,59.981,1504889103,"274151322000076","219011344069620",27.83,57.30,0,337.24,401.26,226.0,216.2,0.866,1144995.2,1144995.2,21563,0,0,0,L,1151911521,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889120,2449500.00
09/08/2017 12:45,2,8.518,ACTIVE,220.06,370.00,59.981,1504889103,"201051344000868","219011344069620",27.12,39.00,0,334.84,422.00,233.9,223.8,1.056,827694.9,827694.9,21707,0,0,0,L,1122011218,0,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889121,2449501.00
09/08/2017 12:45,2,7.967,ACTIVE,214.87,364.29,59.975,1504889103,"274151322000095","219011344069620",27.89,50.20,0,330.63,396.45,224.9,215.2,0.844,1133936.7,1133936.7,21598,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889122,2449502.00
09/08/2017 12:45,2,8.367,ACTIVE,221.64,363.39,59.981,1504889103,"201051344000988","219011344069620",17.97,35.40,0,343.25,399.76,152.4,145.2,0.698,708259.0,708259.0,21666,0,0,0,L,1122011218,0,125.62,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889123,2449503.00
09/08/2017 12:45,2,8.486,ACTIVE,220.06,367.60,59.986,1504889103,"201051344001025","219011344069620",27.31,41.50,0,335.14,421.70,234.7,224.6,1.043,834805.6,834805.6,21677,0,0,0,L,1122011218,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889124,2449504.00
09/08/2017 12:45,2,8.514,ACTIVE,221.64,370.60,59.986,1504889103,"201051344000458","219011344069620",27.53,40.40,0,341.15,425.31,237.2,227.0,1.105,838693.6,838693.6,21673,0,0,0,L,1122011218,0,125.85,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889125,2449505.00
09/08/2017 12:45,2,8.480,ACTIVE,222.10,369.70,59.981,1504889103,"201051344000853","219011344069620",27.45,38.20,0,339.65,423.81,235.8,225.7,1.096,840212.1,840212.1,21703,0,0,0,L,1122011218,0,126.30,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889125,2449506.00
09/08/2017 12:45,2,8.492,ACTIVE,218.48,367.90,59.970,1504889103,"201051344000685","219011344069620",27.65,35.80,0,333.93,418.09,237.8,227.5,1.136,833284.7,833284.7,21725,0,0,0,L,1122011218,0,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889126,2449507.00
09/08/2017 12:45,2,8.352,ACTIVE,219.84,367.30,59.981,1504889103,"201051344000917","219011344069620",27.61,41.80,0,335.44,422.00,233.6,223.5,1.096,829946.6,829946.6,21718,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889127,2449508.00
09/08/2017 12:45,2,8.385,ACTIVE,218.48,367.90,59.981,1504889103,"201051344001145","219011344069620",27.93,37.50,0,333.63,418.70,237.0,226.8,1.069,838018.8,838018.8,21702,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889128,2449509.00
09/08/2017 12:45,2,8.518,ACTIVE,220.29,371.21,59.996,1504889103,"201051344000651","219011344069620",27.12,42.30,0,341.75,422.60,233.8,223.8,1.043,827090.2,827090.2,21693,0,0,0,L,1122011218,0,126.30,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889129,2449510.00
09/08/2017 12:45,2,7.525,ACTIVE,215.32,374.81,59.975,1504889103,"274151322000088","219011344069620",26.78,48.50,0,333.33,395.85,204.0,195.0,0.769,1029010.6,1029010.6,21569,0,0,0,L,1151911521,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889130,2449511.00
09/08/2017 12:45,2,5.127,ACTIVE,216.00,418.70,59.975,1504889103,"274151322000068","219011344069620",38.05,49.00,0,388.34,461.08,197.3,188.5,0.756,898211.1,898211.1,22021,0,0,0,L,1151911521,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889131,2449512.00
09/08/2017 12:45,2,8.502,ACTIVE,219.84,369.10,59.975,1504889103,"201051344001135","219011344069620",27.06,41.50,0,335.14,421.70,233.0,223.0,1.061,822661.2,822661.2,21651,0,0,0,L,1122011218,0,125.62,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889132,2449513.00
09/08/2017 12:45,2,8.242,ACTIVE,219.16,369.40,59.981,1504889103,"201051344000594","219011344069620",28.57,44.00,0,333.03,420.20,238.3,228.1,1.074,842285.8,842285.8,21688,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889133,2449514.00
09/08/2017 12:45,2,8.521,ACTIVE,220.06,369.40,59.981,1504889103,"201051344001203","219011344069620",27.23,40.20,0,342.65,423.50,235.2,225.1,1.083,832846.1,832846.1,21719,0,0,0,L,1122011218,0,126.07,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889134,2449515.00
09/08/2017 12:45,2,7.562,ACTIVE,215.32,353.77,59.986,1504889103,"274151322000054","219011344069620",25.37,50.00,0,331.53,394.05,194.3,185.6,0.738,1044433.2,1044433.2,21537,0,0,0,L,1151911521,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889135,2449516.00
09/08/2017 12:45,2,8.449,ACTIVE,220.29,368.20,59.986,1504889103,"201051344000867","219011344069620",27.41,41.30,0,334.24,421.40,234.5,224.4,1.061,826402.8,826402.8,21719,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889136,2449517.00
09/08/2017 12:45,2,8.416,ACTIVE,220.29,369.40,60.002,1504889103,"201051344001093","219011344069620",27.19,39.30,0,337.54,422.30,231.9,221.9,1.047,829948.2,829948.2,21724,0,0,0,L,1122011218,0,125.85,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889137,2449518.00
09/08/2017 12:45,2,8.553,ACTIVE,221.19,369.40,59.954,1504889103,"201051344000900","219011344069620",27.51,39.50,0,340.55,424.41,238.2,228.0,1.065,848513.2,848513.2,21722,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889137,2449519.00
09/08/2017 12:45,2,8.385,ACTIVE,220.74,368.80,60.012,1504889103,"201051344000648","219011344069620",27.65,39.00,0,341.45,425.01,234.7,224.6,1.047,834497.5,834497.5,21687,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889138,2449520.00
09/08/2017 12:45,2,8.449,ACTIVE,221.19,372.71,59.949,1504889103,"201051344000569","219011344069620",27.37,38.60,0,340.85,424.71,234.1,224.0,1.078,850015.6,850015.6,21656,0,0,0,L,1122011218,0,125.17,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889139,2449521.00
09/08/2017 12:45,2,8.412,ACTIVE,221.64,370.30,59.986,1504889103,"201051344000983","219011344069620",27.65,40.00,0,341.15,424.41,235.3,225.2,1.087,841028.5,841028.5,21691,0,0,0,L,1122011218,0,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889140,2449522.00
09/08/2017 12:45,2,8.447,ACTIVE,221.42,368.50,59.996,1504889103,"201051344001158","219011344069620",27.25,38.60,0,340.55,424.11,233.1,223.1,1.069,824534.4,824534.4,21694,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889141,2449523.00
09/08/2017 12:45,2,8.312,ACTIVE,221.42,370.60,59.986,1504889103,"201051344000576","219011344069620",27.67,39.30,0,340.85,423.81,233.0,222.9,1.069,839111.6,839111.6,21709,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889142,2449524.00
09/08/2017 12:45,2,7.574,ACTIVE,215.32,370.60,59.991,1504889103,"274151322000087","219011344069620",26.66,61.30,0,332.13,395.25,204.3,195.3,0.773,1020314.9,1020314.9,21817,0,0,0,L,1151911521,0,123.81,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504889143,2449525.00
09/08/2017 13:00,2,8.596,ACTIVE,221.42,369.10,59.996,1504890004,"201051344000645","219011344069620",26.84,42.80,0,338.74,427.41,233.6,223.5,1.061,838075.2,838075.2,21681,0,0,0,L,1122011218,0,125.85,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890005,2449526.00
09/08/2017 13:00,2,7.662,ACTIVE,215.54,367.00,59.970,1504890004,"274151322000085","219011344069620",24.59,51.50,0,330.33,395.85,190.9,182.4,0.738,1038778.1,1038778.1,21560,0,0,0,L,1151911521,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890006,2449527.00
09/08/2017 13:00,2,8.674,ACTIVE,220.52,369.40,59.965,1504890004,"201051344000633","219011344069620",26.86,42.00,0,335.44,427.41,235.8,225.7,1.100,825346.6,825346.6,21736,0,0,0,L,1122011218,0,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890007,2449528.00
09/08/2017 13:00,2,8.529,ACTIVE,221.87,372.11,59.975,1504890004,"201051344000469","219011344069620",27.06,38.20,0,337.54,428.31,233.6,223.6,1.087,829463.6,829463.6,21694,0,0,0,L,1122011218,0,125.17,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890008,2449529.00
09/08/2017 13:00,2,8.488,ACTIVE,218.93,367.90,59.986,1504890004,"201051344000646","219011344069620",27.41,39.50,0,333.33,422.00,235.8,225.7,1.100,823491.3,823491.3,21687,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890009,2449530.00
09/08/2017 13:00,2,7.684,ACTIVE,215.54,375.41,59.986,1504890004,"274151322000052","219011344069620",27.39,53.50,0,329.43,401.86,213.0,203.7,0.835,1083032.5,1083032.5,21559,0,0,0,L,1151911521,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890010,2449531.00
09/08/2017 13:00,2,8.684,ACTIVE,220.29,370.90,59.965,1504890004,"201051344000585","219011344069620",26.84,41.00,0,334.84,425.91,235.9,225.8,1.087,838091.4,838091.4,21683,0,0,0,L,1122011218,0,125.62,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890011,2449532.00
09/08/2017 13:00,2,8.549,ACTIVE,218.71,367.90,59.944,1504890004,"201051344001230","219011344069620",27.23,37.00,0,334.24,422.30,235.7,225.6,1.078,827883.7,827883.7,21733,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890011,2449533.00
09/08/2017 13:00,2,8.479,ACTIVE,220.29,369.40,59.938,1504890004,"201051344000582","219011344069620",27.19,43.40,0,335.14,427.11,233.5,223.5,1.061,816719.5,816719.5,21672,0,0,0,L,1122011218,0,125.85,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890012,2449534.00
09/08/2017 13:00,2,8.512,ACTIVE,218.93,370.30,59.991,1504890004,"201051344000955","219011344069620",27.65,41.50,0,334.24,422.00,238.4,228.1,1.114,837264.0,837264.0,21694,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890013,2449535.00
09/08/2017 13:00,2,5.221,ACTIVE,215.32,429.82,59.944,1504890004,"274151322000094","219011344069620",37.75,49.30,0,383.23,455.67,199.5,190.6,0.773,897190.7,897190.7,22012,0,0,0,L,1151911521,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890014,2449536.00
09/08/2017 13:00,2,8.549,ACTIVE,222.10,371.81,59.986,1504890004,"201051344000579","219011344069620",27.81,39.30,0,338.74,428.31,240.7,230.4,1.131,847931.5,847931.5,21695,0,0,0,L,1122011218,0,125.85,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890015,2449537.00
09/08/2017 13:00,2,8.479,ACTIVE,218.71,366.70,59.949,1504890004,"201051344000890","219011344069620",27.35,38.40,0,334.24,421.70,234.9,224.8,1.083,831413.7,831413.7,21695,0,0,0,L,1122011218,0,125.62,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890016,2449538.00
09/08/2017 13:00,2,8.436,ACTIVE,219.84,370.90,59.959,1504890004,"201051344000438","219011344069620",27.83,40.00,0,334.84,425.91,237.8,227.5,1.100,833572.0,833572.0,21679,0,0,0,L,1122011218,0,125.85,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890017,2449539.00
09/08/2017 13:00,2,8.305,ACTIVE,218.93,360.08,59.954,1504890004,"201051344000417","219011344069620",17.97,36.50,0,318.91,395.55,151.2,144.0,0.698,736042.1,736042.1,21719,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890018,2449540.00
09/08/2017 13:00,2,7.662,ACTIVE,214.87,354.37,59.970,1504890004,"274151322000083","219011344069620",27.19,49.80,0,327.62,397.35,211.0,201.7,0.849,1072056.1,1072056.1,21575,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890019,2449541.00
09/08/2017 13:00,2,8.102,ACTIVE,216.45,374.21,59.975,1504890004,"274151322000076","219011344069620",27.75,58.50,0,333.63,405.17,227.5,217.7,0.888,1145048.7,1145048.7,21564,0,0,0,L,1151911521,0,124.04,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890020,2449542.00
09/08/2017 13:00,2,8.582,ACTIVE,220.29,368.20,59.938,1504890004,"201051344000868","219011344069620",26.92,40.00,0,334.54,426.81,233.8,223.7,1.052,827750.4,827750.4,21708,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890020,2449543.00
09/08/2017 13:00,2,8.061,ACTIVE,215.09,363.99,59.981,1504890004,"274151322000095","219011344069620",27.75,52.30,0,329.73,405.17,226.3,216.5,0.849,1133990.0,1133990.0,21599,0,0,0,L,1151911521,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890021,2449544.00
09/08/2017 13:00,2,8.324,ACTIVE,222.10,365.80,59.965,1504890004,"201051344000988","219011344069620",17.97,37.80,0,321.01,401.86,151.4,144.3,0.681,708294.9,708294.9,21667,0,0,0,L,1122011218,0,125.62,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890022,2449545.00
09/08/2017 13:00,2,8.662,ACTIVE,220.06,370.90,59.959,1504890004,"201051344001025","219011344069620",26.86,43.00,0,334.54,426.51,235.7,225.6,1.052,834861.2,834861.2,21678,0,0,0,L,1122011218,0,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890023,2449546.00
09/08/2017 13:00,2,8.590,ACTIVE,221.64,370.00,60.012,1504890004,"201051344000458","219011344069620",27.33,42.30,0,338.74,427.71,237.7,227.5,1.118,838750.0,838750.0,21674,0,0,0,L,1122011218,0,125.85,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890024,2449547.00
09/08/2017 13:00,2,8.693,ACTIVE,222.32,372.71,59.986,1504890004,"201051344000853","219011344069620",26.68,40.40,0,338.74,427.71,234.8,224.7,1.105,840268.0,840268.0,21704,0,0,0,L,1122011218,0,126.30,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890025,2449548.00
09/08/2017 13:00,2,8.584,ACTIVE,218.48,369.70,59.933,1504890004,"201051344000685","219011344069620",27.57,37.30,0,333.03,422.30,239.8,229.5,1.145,833341.1,833341.1,21726,0,0,0,L,1122011218,0,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890026,2449549.00
09/08/2017 13:00,2,8.477,ACTIVE,220.06,369.70,59.954,1504890004,"201051344000917","219011344069620",27.45,42.80,0,334.24,426.51,235.5,225.4,1.100,830002.0,830002.0,21719,0,0,0,L,1122011218,0,125.62,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890027,2449550.00
09/08/2017 13:00,2,8.494,ACTIVE,218.71,369.10,59.970,1504890004,"201051344001145","219011344069620",27.75,38.60,0,333.33,422.90,238.8,228.5,1.083,838075.0,838075.0,21703,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890028,2449551.00
09/08/2017 13:00,2,8.652,ACTIVE,220.52,370.90,60.007,1504890004,"201051344000651","219011344069620",26.84,43.80,0,336.94,426.51,234.9,224.8,1.056,827145.7,827145.7,21694,0,0,0,L,1122011218,0,126.53,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890029,2449552.00
09/08/2017 13:00,2,7.695,ACTIVE,215.09,354.67,59.970,1504890004,"274151322000088","219011344069620",26.38,50.60,0,329.73,399.76,205.4,196.4,0.782,1029058.9,1029058.9,21570,0,0,0,L,1151911521,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890030,2449553.00
09/08/2017 13:00,2,5.137,ACTIVE,216.45,414.49,59.954,1504890004,"274151322000068","219011344069620",38.17,49.80,0,381.42,455.37,200.1,191.2,0.778,898258.0,898258.0,22022,0,0,0,L,1151911521,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890031,2449554.00
09/08/2017 13:00,2,8.490,ACTIVE,220.06,370.30,59.991,1504890004,"201051344001135","219011344069620",27.27,43.40,0,334.54,425.91,234.3,224.2,1.065,822716.6,822716.6,21652,0,0,0,L,1122011218,0,125.85,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890032,2449555.00
09/08/2017 13:00,2,8.586,ACTIVE,219.39,368.50,59.981,1504890004,"201051344000594","219011344069620",27.71,45.30,0,333.03,422.60,240.9,230.6,1.087,842342.7,842342.7,21689,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890033,2449556.00
09/08/2017 13:00,2,8.582,ACTIVE,220.06,369.10,59.933,1504890004,"201051344001203","219011344069620",27.15,41.30,0,337.24,428.01,236.1,225.9,1.096,832901.9,832901.9,21720,0,0,0,L,1122011218,0,126.30,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890034,2449557.00
09/08/2017 13:00,2,7.656,ACTIVE,215.77,366.70,59.954,1504890004,"274151322000054","219011344069620",25.11,51.80,0,329.73,398.26,194.5,185.8,0.738,1044479.1,1044479.1,21538,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890034,2449558.00
09/08/2017 13:00,2,8.584,ACTIVE,220.52,369.40,60.002,1504890004,"201051344000867","219011344069620",27.04,43.20,0,335.44,425.91,234.8,224.7,1.056,826458.6,826458.6,21720,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890035,2449559.00
09/08/2017 13:00,2,8.508,ACTIVE,220.06,371.51,59.933,1504890004,"201051344001093","219011344069620",27.02,39.80,0,335.74,426.21,232.8,222.8,1.056,830003.2,830003.2,21725,0,0,0,L,1122011218,0,125.85,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890036,2449560.00
09/08/2017 13:00,2,8.725,ACTIVE,221.42,372.41,59.996,1504890004,"201051344000900","219011344069620",26.94,40.40,0,336.94,427.41,237.9,227.7,1.061,848569.9,848569.9,21723,0,0,0,L,1122011218,0,125.62,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890037,2449561.00
09/08/2017 13:00,2,8.594,ACTIVE,221.19,370.60,60.028,1504890004,"201051344000648","219011344069620",26.94,40.20,0,336.94,429.22,234.5,224.4,1.056,834553.2,834553.2,21688,0,0,0,L,1122011218,0,124.94,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890038,2449562.00
09/08/2017 13:00,2,8.520,ACTIVE,221.42,368.80,60.007,1504890004,"201051344000569","219011344069620",27.06,40.20,0,337.54,427.71,233.5,223.4,1.096,850071.3,850071.3,21657,0,0,0,L,1122011218,0,124.94,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890039,2449563.00
09/08/2017 13:00,2,8.562,ACTIVE,221.64,370.00,60.007,1504890004,"201051344000983","219011344069620",27.10,41.50,0,336.64,429.82,234.8,224.7,1.083,841084.4,841084.4,21692,0,0,0,L,1122011218,0,125.62,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890040,2449564.00
09/08/2017 13:00,2,8.607,ACTIVE,221.87,371.21,59.981,1504890004,"201051344001158","219011344069620",26.80,40.60,0,338.44,426.51,233.6,223.6,1.061,824589.7,824589.7,21695,0,0,0,L,1122011218,0,125.62,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890041,2449565.00
09/08/2017 13:00,2,8.471,ACTIVE,221.64,373.31,59.986,1504890004,"201051344000576","219011344069620",27.12,41.80,0,337.54,428.61,232.5,222.5,1.069,839167.1,839167.1,21710,0,0,0,L,1122011218,0,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890042,2449566.00
09/08/2017 13:00,2,7.635,ACTIVE,215.32,360.69,59.996,1504890004,"274151322000087","219011344069620",26.62,63.70,0,330.63,398.26,205.6,196.5,0.765,1020363.5,1020363.5,21818,0,0,0,L,1151911521,0,123.59,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890043,2449567.00
09/08/2017 13:15,2,8.742,ACTIVE,221.19,368.50,59.975,1504890903,"201051344000645","219011344069620",26.94,43.60,0,335.14,424.11,238.3,228.1,1.087,838131.4,838131.4,21682,0,0,0,L,1122011218,0,125.62,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890904,2449568.00
09/08/2017 13:15,2,7.682,ACTIVE,215.09,368.50,59.959,1504890903,"274151322000085","219011344069620",24.93,52.50,0,331.23,393.15,194.0,185.3,0.738,1038823.7,1038823.7,21561,0,0,0,L,1151911521,0,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890905,2449569.00
09/08/2017 13:15,2,8.727,ACTIVE,220.29,370.90,59.975,1504890903,"201051344000633","219011344069620",27.31,42.00,0,335.44,425.01,241.2,230.9,1.145,825403.4,825403.4,21737,0,0,0,L,1122011218,0,125.40,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890906,2449570.00
09/08/2017 13:15,2,8.686,ACTIVE,222.10,371.21,59.965,1504890903,"201051344000469","219011344069620",27.10,38.20,0,335.14,426.21,238.4,228.2,1.105,829519.8,829519.8,21695,0,0,0,L,1122011218,0,125.40,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890907,2449571.00
09/08/2017 13:15,2,8.561,ACTIVE,218.71,367.90,59.970,1504890903,"201051344000646","219011344069620",27.59,39.30,0,333.33,423.20,238.9,228.7,1.123,823547.8,823547.8,21688,0,0,0,L,1122011218,0,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890908,2449572.00
09/08/2017 13:15,2,7.793,ACTIVE,215.32,352.87,59.949,1504890903,"274151322000052","219011344069620",27.39,53.80,0,330.63,399.16,216.1,206.6,0.849,1083083.4,1083083.4,21560,0,0,0,L,1151911521,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890909,2449573.00
09/08/2017 13:15,2,8.695,ACTIVE,220.29,370.00,59.986,1504890903,"201051344000585","219011344069620",27.27,40.80,0,335.44,423.81,240.2,229.9,1.109,838148.0,838148.0,21684,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890910,2449574.00
09/08/2017 13:15,2,8.633,ACTIVE,218.26,368.80,59.986,1504890903,"201051344001230","219011344069620",27.43,37.80,0,329.73,420.80,239.8,229.5,1.131,827940.3,827940.3,21734,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890911,2449575.00
09/08/2017 13:15,2,8.590,ACTIVE,220.06,370.00,59.954,1504890903,"201051344000582","219011344069620",27.29,43.60,0,335.14,427.11,237.4,227.2,1.074,816775.6,816775.6,21673,0,0,0,L,1122011218,0,125.62,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890912,2449576.00
09/08/2017 13:15,2,8.547,ACTIVE,218.71,367.30,59.970,1504890903,"201051344000955","219011344069620",27.85,41.00,0,334.24,422.00,240.7,230.4,1.127,837321.0,837321.0,21695,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890913,2449577.00
09/08/2017 13:15,2,5.291,ACTIVE,215.09,429.82,59.949,1504890903,"274151322000094","219011344069620",37.79,49.80,0,384.73,457.77,203.6,194.6,0.791,897238.5,897238.5,22013,0,0,0,L,1151911521,0,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890914,2449578.00
09/08/2017 13:15,2,8.631,ACTIVE,221.87,370.90,59.954,1504890903,"201051344000579","219011344069620",28.15,40.00,0,336.94,427.11,246.0,235.5,1.149,847989.5,847989.5,21696,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890915,2449579.00
09/08/2017 13:15,2,8.637,ACTIVE,218.48,369.10,59.965,1504890903,"201051344000890","219011344069620",27.39,37.80,0,333.63,422.60,239.5,229.2,1.083,831470.1,831470.1,21696,0,0,0,L,1122011218,0,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890916,2449580.00
09/08/2017 13:15,2,8.604,ACTIVE,219.39,369.10,59.917,1504890903,"201051344000438","219011344069620",27.69,40.00,0,334.54,424.71,241.3,231.0,1.131,833629.1,833629.1,21680,0,0,0,L,1122011218,0,125.85,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890917,2449581.00
09/08/2017 13:15,2,8.496,ACTIVE,218.93,360.69,59.965,1504890903,"201051344000417","219011344069620",17.89,37.00,0,338.14,394.95,154.0,146.7,0.716,736078.2,736078.2,21720,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890917,2449582.00
09/08/2017 13:15,2,7.797,ACTIVE,214.87,359.78,59.944,1504890903,"274151322000083","219011344069620",27.19,50.40,0,330.03,397.05,214.6,205.2,0.857,1072106.8,1072106.8,21576,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890918,2449583.00
09/08/2017 13:15,2,8.230,ACTIVE,216.22,359.78,59.933,1504890903,"274151322000076","219011344069620",27.73,60.80,0,330.63,403.07,231.1,221.2,0.888,1145103.3,1145103.3,21565,0,0,0,L,1151911521,0,124.04,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890919,2449584.00
09/08/2017 13:15,2,8.760,ACTIVE,220.06,369.70,59.981,1504890903,"201051344000868","219011344069620",26.84,40.00,0,333.63,424.11,238.1,227.9,1.069,827806.6,827806.6,21709,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890920,2449585.00
09/08/2017 13:15,2,8.232,ACTIVE,214.87,360.69,59.949,1504890903,"274151322000095","219011344069620",27.69,52.30,0,329.13,399.76,230.9,221.0,0.879,1134044.4,1134044.4,21600,0,0,0,L,1151911521,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890921,2449586.00
09/08/2017 13:15,2,8.570,ACTIVE,221.87,363.69,59.922,1504890903,"201051344000988","219011344069620",17.89,37.50,0,339.04,400.66,155.4,148.1,0.707,708331.2,708331.2,21668,0,0,0,L,1122011218,0,125.62,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890922,2449587.00
09/08/2017 13:15,2,8.730,ACTIVE,219.84,369.40,59.938,1504890903,"201051344001025","219011344069620",27.10,43.80,0,335.44,423.81,239.5,229.3,1.065,834917.7,834917.7,21679,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890923,2449588.00
09/08/2017 13:15,2,8.652,ACTIVE,221.87,371.21,59.917,1504890903,"201051344000458","219011344069620",27.75,42.00,0,336.04,426.21,243.1,232.7,1.153,838807.3,838807.3,21675,0,0,0,L,1122011218,0,125.85,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890924,2449589.00
09/08/2017 13:15,2,8.664,ACTIVE,222.32,372.71,59.917,1504890903,"201051344000853","219011344069620",27.35,40.40,0,337.54,425.31,240.2,230.0,1.109,840324.5,840324.5,21705,0,0,0,L,1122011218,0,126.30,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890925,2449590.00
09/08/2017 13:15,2,8.621,ACTIVE,218.26,368.20,59.928,1504890903,"201051344000685","219011344069620",27.89,37.50,0,334.84,420.80,243.3,232.9,1.167,833398.6,833398.6,21727,0,0,0,L,1122011218,0,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890926,2449591.00
09/08/2017 13:15,2,8.645,ACTIVE,219.84,369.70,59.933,1504890903,"201051344000917","219011344069620",27.39,43.80,0,334.84,423.81,239.7,229.4,1.127,830058.6,830058.6,21720,0,0,0,L,1122011218,0,125.62,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890927,2449592.00
09/08/2017 13:15,2,8.572,ACTIVE,218.48,370.00,59.975,1504890903,"201051344001145","219011344069620",28.01,38.40,0,334.24,424.71,243.3,232.9,1.105,838132.5,838132.5,21704,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890928,2449593.00
09/08/2017 13:15,2,8.695,ACTIVE,220.29,371.81,59.965,1504890903,"201051344000651","219011344069620",27.14,44.30,0,335.44,424.41,239.0,228.8,1.069,827202.2,827202.2,21695,0,0,0,L,1122011218,0,126.30,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890928,2449594.00
09/08/2017 13:15,2,7.678,ACTIVE,215.32,373.91,59.938,1504890903,"274151322000088","219011344069620",26.78,51.30,0,330.03,397.05,208.1,199.0,0.787,1029108.0,1029108.0,21571,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890929,2449595.00
09/08/2017 13:15,2,5.275,ACTIVE,216.00,412.98,59.986,1504890903,"274151322000068","219011344069620",38.05,51.00,0,386.83,454.46,202.6,193.6,0.782,898305.7,898305.7,22023,0,0,0,L,1151911521,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890930,2449596.00
09/08/2017 13:15,2,8.617,ACTIVE,219.84,368.50,59.970,1504890903,"201051344001135","219011344069620",27.35,44.00,0,334.54,423.50,238.7,228.4,1.083,822772.9,822772.9,21653,0,0,0,L,1122011218,0,125.85,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890931,2449597.00
09/08/2017 13:15,2,8.709,ACTIVE,219.39,366.10,59.970,1504890903,"201051344000594","219011344069620",27.89,46.20,0,333.33,425.31,246.0,235.5,1.109,842400.8,842400.8,21690,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890932,2449598.00
09/08/2017 13:15,2,8.670,ACTIVE,220.29,369.10,59.907,1504890903,"201051344001203","219011344069620",27.35,41.50,0,336.64,424.71,240.2,230.0,1.118,832958.7,832958.7,21721,0,0,0,L,1122011218,0,126.30,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890933,2449599.00
09/08/2017 13:15,2,7.717,ACTIVE,215.32,351.97,59.938,1504890903,"274151322000054","219011344069620",25.29,52.50,0,330.03,394.65,197.5,188.7,0.756,1044525.7,1044525.7,21539,0,0,0,L,1151911521,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890934,2449600.00
09/08/2017 13:15,2,8.727,ACTIVE,220.52,369.40,59.954,1504890903,"201051344000867","219011344069620",27.14,43.60,0,334.24,423.50,239.7,229.4,1.078,826515.1,826515.1,21721,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890935,2449601.00
09/08/2017 13:15,2,8.580,ACTIVE,220.06,369.40,59.975,1504890903,"201051344001093","219011344069620",27.25,40.60,0,336.04,425.01,236.7,226.6,1.069,830059.1,830059.1,21726,0,0,0,L,1122011218,0,126.07,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890936,2449602.00
09/08/2017 13:15,2,8.705,ACTIVE,221.19,369.70,59.965,1504890903,"201051344000900","219011344069620",27.59,41.50,0,335.74,426.21,242.9,232.6,1.078,848627.3,848627.3,21724,0,0,0,L,1122011218,0,125.62,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890937,2449603.00
09/08/2017 13:15,2,8.494,ACTIVE,221.19,370.30,59.912,1504890903,"201051344000648","219011344069620",27.85,41.50,0,334.84,426.21,239.6,229.3,1.074,834609.7,834609.7,21689,0,0,0,L,1122011218,0,124.94,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890938,2449604.00
09/08/2017 13:15,2,8.748,ACTIVE,221.64,370.00,59.975,1504890903,"201051344000569","219011344069620",26.88,40.40,0,334.84,425.61,238.2,228.0,1.087,850127.5,850127.5,21658,0,0,0,L,1122011218,0,125.17,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890939,2449605.00
09/08/2017 13:15,2,8.715,ACTIVE,221.64,370.30,59.975,1504890903,"201051344000983","219011344069620",27.19,42.00,0,334.54,425.91,240.1,229.8,1.114,841141.0,841141.0,21693,0,0,0,L,1122011218,0,125.85,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890940,2449606.00
09/08/2017 13:15,2,8.691,ACTIVE,222.10,372.71,59.928,1504890903,"201051344001158","219011344069620",27.08,41.30,0,335.44,425.01,238.3,228.1,1.056,824646.0,824646.0,21696,0,0,0,L,1122011218,0,125.62,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890941,2449607.00
09/08/2017 13:15,2,8.598,ACTIVE,221.87,372.11,59.965,1504890903,"201051344000576","219011344069620",27.33,42.30,0,335.14,425.31,238.0,227.8,1.083,839223.1,839223.1,21711,0,0,0,L,1122011218,0,125.85,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890942,2449608.00
09/08/2017 13:15,2,7.740,ACTIVE,215.09,370.90,59.933,1504890903,"274151322000087","219011344069620",26.74,66.70,0,329.13,395.85,209.6,200.4,0.787,1020412.9,1020412.9,21819,0,0,0,L,1151911521,0,123.59,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504890943,2449609.00
09/08/2017 13:30,2,8.797,ACTIVE,221.42,369.10,59.986,1504891803,"201051344000645","219011344069620",26.80,44.30,0,337.54,425.61,238.5,228.2,1.078,838188.6,838188.6,21683,0,0,0,L,1122011218,0,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891804,2449610.00
09/08/2017 13:30,2,7.811,ACTIVE,215.09,375.11,59.981,1504891803,"274151322000085","219011344069620",24.69,53.30,0,330.63,391.04,195.2,186.5,0.747,1038870.3,1038870.3,21562,0,0,0,L,1151911521,0,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891805,2449611.00
09/08/2017 13:30,2,8.672,ACTIVE,220.29,371.51,59.975,1504891803,"201051344000633","219011344069620",27.51,43.20,0,334.54,425.31,241.6,231.2,1.131,825461.3,825461.3,21738,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891806,2449612.00
09/08/2017 13:30,2,8.744,ACTIVE,221.87,372.41,59.981,1504891803,"201051344000469","219011344069620",27.02,39.30,0,340.55,426.51,239.1,228.9,1.100,829577.0,829577.0,21696,0,0,0,L,1122011218,0,125.17,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891807,2449613.00
09/08/2017 13:30,2,8.559,ACTIVE,218.71,369.10,59.981,1504891803,"201051344000646","219011344069620",27.77,40.00,0,333.33,425.91,240.6,230.3,1.118,823605.3,823605.3,21689,0,0,0,L,1122011218,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891808,2449614.00
09/08/2017 13:30,2,7.848,ACTIVE,215.09,353.77,59.949,1504891803,"274151322000052","219011344069620",27.39,55.30,0,328.82,398.56,217.7,208.2,0.857,1083135.3,1083135.3,21561,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891808,2449615.00
09/08/2017 13:30,2,8.781,ACTIVE,220.29,370.90,60.002,1504891803,"201051344000585","219011344069620",27.21,41.30,0,335.44,425.01,242.0,231.7,1.118,838205.7,838205.7,21685,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891809,2449616.00
09/08/2017 13:30,2,8.674,ACTIVE,218.26,369.40,59.991,1504891803,"201051344001230","219011344069620",27.47,37.30,0,333.93,421.70,241.2,230.9,1.118,827998.0,827998.0,21735,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891810,2449617.00
09/08/2017 13:30,2,8.562,ACTIVE,220.06,369.70,59.986,1504891803,"201051344000582","219011344069620",27.61,43.60,0,334.24,426.81,239.3,229.0,1.096,816832.7,816832.7,21674,0,0,0,L,1122011218,0,125.62,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891811,2449618.00
09/08/2017 13:30,2,8.678,ACTIVE,218.71,369.40,59.933,1504891803,"201051344000955","219011344069620",27.65,41.80,0,333.93,421.40,242.9,232.5,1.136,837379.0,837379.0,21696,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891812,2449619.00
09/08/2017 13:30,2,5.314,ACTIVE,215.09,411.48,59.949,1504891803,"274151322000094","219011344069620",38.09,50.20,0,384.13,455.67,205.9,196.8,0.795,897287.3,897287.3,22014,0,0,0,L,1151911521,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891813,2449620.00
09/08/2017 13:30,2,8.691,ACTIVE,221.87,373.01,59.944,1504891803,"201051344000579","219011344069620",28.13,39.30,0,340.85,428.61,247.5,237.0,1.114,848048.7,848048.7,21697,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891814,2449621.00
09/08/2017 13:30,2,8.682,ACTIVE,218.26,367.30,59.938,1504891803,"201051344000890","219011344069620",27.45,38.60,0,334.24,421.40,241.2,230.9,1.087,831527.7,831527.7,21697,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891815,2449622.00
09/08/2017 13:30,2,8.592,ACTIVE,219.61,370.30,59.944,1504891803,"201051344000438","219011344069620",27.95,40.60,0,333.93,426.51,243.1,232.7,1.136,833687.1,833687.1,21681,0,0,0,L,1122011218,0,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891816,2449623.00
09/08/2017 13:30,2,8.543,ACTIVE,218.93,361.59,59.922,1504891803,"201051344000417","219011344069620",17.93,36.80,0,337.84,395.25,155.4,148.0,0.725,736115.0,736115.0,21721,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891817,2449624.00
09/08/2017 13:30,2,7.877,ACTIVE,214.64,366.40,59.959,1504891803,"274151322000083","219011344069620",27.19,51.50,0,329.43,395.55,216.8,207.4,0.862,1072158.4,1072158.4,21577,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891818,2449625.00
09/08/2017 13:30,2,8.299,ACTIVE,215.77,357.68,59.944,1504891803,"274151322000076","219011344069620",27.77,60.50,0,329.73,402.77,233.2,223.1,0.902,1145158.9,1145158.9,21566,0,0,0,L,1151911521,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891819,2449626.00
09/08/2017 13:30,2,8.867,ACTIVE,220.06,370.30,59.981,1504891803,"201051344000868","219011344069620",26.64,40.60,0,333.63,424.71,239.2,228.9,1.065,827863.8,827863.8,21710,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891820,2449627.00
09/08/2017 13:30,2,8.336,ACTIVE,214.41,365.49,59.938,1504891803,"274151322000095","219011344069620",27.59,53.50,0,328.52,398.56,232.9,222.8,0.879,1134099.9,1134099.9,21601,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891821,2449628.00
09/08/2017 13:30,2,8.525,ACTIVE,221.64,365.49,59.975,1504891803,"201051344000988","219011344069620",17.99,38.20,0,341.75,402.46,155.4,148.0,0.716,708368.3,708368.3,21669,0,0,0,L,1122011218,0,125.40,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891822,2449629.00
09/08/2017 13:30,2,8.840,ACTIVE,219.84,370.30,59.975,1504891803,"201051344001025","219011344069620",27.00,43.40,0,334.84,425.31,241.7,231.3,1.069,834975.3,834975.3,21680,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891823,2449630.00
09/08/2017 13:30,2,8.705,ACTIVE,222.10,373.61,59.944,1504891803,"201051344000458","219011344069620",27.73,42.80,0,338.74,427.71,244.2,233.8,1.123,838865.7,838865.7,21676,0,0,0,L,1122011218,0,125.85,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891824,2449631.00
09/08/2017 13:30,2,8.795,ACTIVE,222.32,373.31,59.965,1504891803,"201051344000853","219011344069620",26.98,41.50,0,340.25,430.42,240.2,229.9,1.123,840382.1,840382.1,21706,0,0,0,L,1122011218,0,126.30,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891824,2449632.00
09/08/2017 13:30,2,8.682,ACTIVE,218.26,368.50,59.917,1504891803,"201051344000685","219011344069620",27.99,38.20,0,333.03,422.00,245.9,235.5,1.171,833457.2,833457.2,21728,0,0,0,L,1122011218,0,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891825,2449633.00
09/08/2017 13:30,2,8.826,ACTIVE,219.61,370.90,59.954,1504891803,"201051344000917","219011344069620",27.02,44.00,0,335.14,426.21,241.4,231.1,1.127,830116.2,830116.2,21721,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891826,2449634.00
09/08/2017 13:30,2,8.768,ACTIVE,218.48,369.10,59.986,1504891803,"201051344001145","219011344069620",27.65,38.40,0,333.63,426.21,245.3,234.8,1.109,838191.0,838191.0,21705,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891827,2449635.00
09/08/2017 13:30,2,8.664,ACTIVE,220.29,372.41,59.965,1504891803,"201051344000651","219011344069620",27.49,45.50,0,335.44,426.21,241.0,230.7,1.083,827259.7,827259.7,21696,0,0,0,L,1122011218,0,126.30,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891828,2449636.00
09/08/2017 13:30,2,7.789,ACTIVE,215.32,358.88,59.949,1504891803,"274151322000088","219011344069620",26.72,51.80,0,329.43,393.75,210.6,201.3,0.795,1029158.2,1029158.2,21572,0,0,0,L,1151911521,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891829,2449637.00
09/08/2017 13:30,2,5.332,ACTIVE,216.00,427.41,59.944,1504891803,"274151322000068","219011344069620",38.03,51.80,0,384.13,454.76,205.2,196.1,0.795,898354.4,898354.4,22024,0,0,0,L,1151911521,0,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891830,2449638.00
09/08/2017 13:30,2,8.793,ACTIVE,219.61,368.50,59.949,1504891803,"201051344001135","219011344069620",27.12,43.60,0,334.54,425.61,241.4,231.1,1.105,822830.4,822830.4,21654,0,0,0,L,1122011218,0,125.85,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891831,2449639.00
09/08/2017 13:30,2,8.785,ACTIVE,219.61,370.60,59.933,1504891803,"201051344000594","219011344069620",27.85,46.00,0,333.03,423.81,247.8,237.2,1.127,842459.9,842459.9,21691,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891832,2449640.00
09/08/2017 13:30,2,8.857,ACTIVE,220.06,369.10,59.922,1504891803,"201051344001203","219011344069620",27.04,41.00,0,336.04,426.51,242.5,232.1,1.123,833016.5,833016.5,21722,0,0,0,L,1122011218,0,126.30,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891833,2449641.00
