ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2017 13:30,2,7.887,ACTIVE,215.09,370.60,59.965,1504891803,"274151322000054","219011344069620",24.99,54.00,0,329.43,391.64,199.6,190.7,0.751,1044573.2,1044573.2,21540,0,0,0,L,1151911521,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891834,2449642.00
09/08/2017 13:30,2,8.760,ACTIVE,220.52,368.20,59.933,1504891803,"201051344000867","219011344069620",27.17,43.80,0,333.93,424.11,241.1,230.8,1.092,826572.8,826572.8,21722,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891835,2449643.00
09/08/2017 13:30,2,8.695,ACTIVE,220.06,370.00,59.970,1504891803,"201051344001093","219011344069620",27.10,40.20,0,334.24,425.61,238.5,228.3,1.087,830116.1,830116.1,21727,0,0,0,L,1122011218,0,125.85,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891836,2449644.00
09/08/2017 13:30,2,8.898,ACTIVE,221.19,372.11,59.970,1504891803,"201051344000900","219011344069620",27.10,42.00,0,334.24,426.81,244.3,233.9,1.083,848685.6,848685.6,21725,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891837,2449645.00
09/08/2017 13:30,2,8.629,ACTIVE,221.19,375.11,59.959,1504891803,"201051344000648","219011344069620",27.61,42.00,0,335.44,427.11,241.1,230.8,1.109,834667.3,834667.3,21690,0,0,0,L,1122011218,0,124.94,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891837,2449646.00
09/08/2017 13:30,2,8.842,ACTIVE,221.64,372.41,59.975,1504891803,"201051344000569","219011344069620",26.70,40.80,0,335.44,425.91,238.8,228.6,1.105,850184.6,850184.6,21659,0,0,0,L,1122011218,0,125.17,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891838,2449647.00
09/08/2017 13:30,2,8.752,ACTIVE,222.10,371.21,59.949,1504891803,"201051344000983","219011344069620",27.21,43.40,0,338.14,427.11,241.1,230.7,1.096,841198.6,841198.6,21694,0,0,0,L,1122011218,0,126.07,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891839,2449648.00
09/08/2017 13:30,2,8.740,ACTIVE,221.87,373.61,59.975,1504891803,"201051344001158","219011344069620",27.15,41.50,0,340.85,425.91,240.2,229.9,1.100,824703.2,824703.2,21697,0,0,0,L,1122011218,0,125.62,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891840,2449649.00
09/08/2017 13:30,2,8.713,ACTIVE,221.64,373.91,59.986,1504891803,"201051344000576","219011344069620",27.10,42.50,0,332.13,431.32,238.8,228.5,1.096,839280.1,839280.1,21712,0,0,0,L,1122011218,0,125.62,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891841,2449650.00
09/08/2017 13:30,2,7.840,ACTIVE,214.87,353.17,59.959,1504891803,"274151322000087","219011344069620",26.76,67.30,0,329.13,394.05,212.3,203.0,0.800,1020463.3,1020463.3,21820,0,0,0,L,1151911521,0,123.59,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504891842,2449651.00
09/08/2017 13:45,2,8.777,ACTIVE,220.97,370.30,59.954,1504892703,"201051344000645","219011344069620",26.92,43.40,0,317.70,428.61,239.3,229.1,1.087,838239.2,838239.2,21684,0,0,0,L,1122011218,0,125.40,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892704,2449652.00
09/08/2017 13:45,2,7.723,ACTIVE,214.64,350.77,59.986,1504892703,"274151322000085","219011344069620",25.09,51.80,0,330.33,398.86,196.2,187.4,0.747,1038911.9,1038911.9,21563,0,0,0,L,1151911521,0,123.81,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892705,2449653.00
09/08/2017 13:45,2,8.635,ACTIVE,219.84,370.60,59.949,1504892703,"201051344000633","219011344069620",27.59,41.30,0,316.80,428.61,241.2,230.9,1.131,825512.3,825512.3,21739,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892706,2449654.00
09/08/2017 13:45,2,8.676,ACTIVE,221.64,373.31,59.938,1504892703,"201051344000469","219011344069620",27.19,37.80,0,315.30,428.91,238.7,228.5,1.114,829627.5,829627.5,21697,0,0,0,L,1122011218,0,125.17,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892707,2449655.00
09/08/2017 13:45,2,8.570,ACTIVE,218.48,369.70,59.991,1504892703,"201051344000646","219011344069620",27.65,38.60,0,317.10,427.71,240.1,229.8,1.109,823656.0,823656.0,21690,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892708,2449656.00
09/08/2017 13:45,2,7.836,ACTIVE,214.64,351.97,59.965,1504892703,"274151322000052","219011344069620",27.41,55.50,0,329.13,406.07,217.5,208.0,0.844,1083181.4,1083181.4,21562,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892709,2449657.00
09/08/2017 13:45,2,8.752,ACTIVE,220.06,370.30,59.933,1504892703,"201051344000585","219011344069620",27.23,39.80,0,319.51,427.71,241.3,231.0,1.123,838256.7,838256.7,21686,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892709,2449658.00
09/08/2017 13:45,2,8.637,ACTIVE,218.03,367.90,59.981,1504892703,"201051344001230","219011344069620",27.47,35.60,0,318.00,423.50,240.4,230.1,1.087,828048.8,828048.8,21736,0,0,0,L,1122011218,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892710,2449659.00
09/08/2017 13:45,2,8.541,ACTIVE,220.06,370.00,59.970,1504892703,"201051344000582","219011344069620",27.57,43.60,0,316.20,429.82,238.4,228.2,1.083,816883.1,816883.1,21675,0,0,0,L,1122011218,0,125.62,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892711,2449660.00
09/08/2017 13:45,2,8.596,ACTIVE,218.48,367.60,59.996,1504892703,"201051344000955","219011344069620",27.65,40.40,0,316.50,423.20,240.6,230.3,1.136,837429.8,837429.8,21697,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892712,2449661.00
09/08/2017 13:45,2,5.295,ACTIVE,214.64,412.38,59.959,1504892703,"274151322000094","219011344069620",38.09,49.30,0,333.93,467.99,204.2,195.2,0.800,897330.4,897330.4,22015,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892713,2449662.00
09/08/2017 13:45,2,8.645,ACTIVE,221.64,372.11,59.944,1504892703,"201051344000579","219011344069620",28.05,38.80,0,319.51,428.61,245.4,234.9,1.127,848100.3,848100.3,21698,0,0,0,L,1122011218,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892714,2449663.00
09/08/2017 13:45,2,8.631,ACTIVE,218.48,366.10,59.933,1504892703,"201051344000890","219011344069620",27.49,37.30,0,318.61,423.50,240.2,229.9,1.087,831578.5,831578.5,21698,0,0,0,L,1122011218,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892715,2449664.00
09/08/2017 13:45,2,8.467,ACTIVE,219.39,369.40,59.896,1504892703,"201051344000438","219011344069620",28.11,39.30,0,317.40,428.91,240.9,230.6,1.114,833738.1,833738.1,21682,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892716,2449665.00
09/08/2017 13:45,2,8.455,ACTIVE,218.71,361.29,59.938,1504892703,"201051344000417","219011344069620",18.05,35.80,0,319.21,400.36,154.6,147.2,0.720,736147.8,736147.8,21722,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892717,2449666.00
09/08/2017 13:45,2,7.812,ACTIVE,214.41,373.01,59.986,1504892703,"274151322000083","219011344069620",27.37,50.00,0,328.52,400.06,216.6,207.2,0.884,1072204.2,1072204.2,21578,0,0,0,L,1151911521,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892718,2449667.00
09/08/2017 13:45,2,8.191,ACTIVE,215.54,359.48,59.981,1504892703,"274151322000076","219011344069620",28.15,59.50,0,329.43,406.97,233.2,223.2,0.902,1145208.3,1145208.3,21567,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892719,2449668.00
09/08/2017 13:45,2,8.688,ACTIVE,219.84,370.90,59.970,1504892703,"201051344000868","219011344069620",27.15,39.50,0,318.00,428.01,238.8,228.6,1.074,827914.4,827914.4,21711,0,0,0,L,1122011218,0,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892719,2449669.00
09/08/2017 13:45,2,8.275,ACTIVE,214.41,382.33,59.986,1504892703,"274151322000095","219011344069620",27.79,53.00,0,327.92,402.16,232.7,222.7,0.884,1134149.1,1134149.1,21602,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892720,2449670.00
09/08/2017 13:45,2,8.574,ACTIVE,221.64,363.69,59.970,1504892703,"201051344000988","219011344069620",17.89,38.00,0,319.51,407.27,155.5,148.1,0.712,708401.1,708401.1,21670,0,0,0,L,1122011218,0,125.17,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892721,2449671.00
09/08/2017 13:45,2,8.754,ACTIVE,219.84,368.20,59.933,1504892703,"201051344001025","219011344069620",27.14,42.30,0,318.61,427.11,240.5,230.2,1.069,835026.2,835026.2,21681,0,0,0,L,1122011218,0,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892722,2449672.00
09/08/2017 13:45,2,8.598,ACTIVE,221.42,369.40,59.981,1504892703,"201051344000458","219011344069620",27.95,41.50,0,315.90,428.91,243.3,233.0,1.136,838916.9,838916.9,21677,0,0,0,L,1122011218,0,125.40,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892723,2449673.00
09/08/2017 13:45,2,8.699,ACTIVE,221.64,372.71,59.991,1504892703,"201051344000853","219011344069620",27.35,40.00,0,320.41,428.61,241.0,230.7,1.123,840432.8,840432.8,21707,0,0,0,L,1122011218,0,125.85,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892724,2449674.00
09/08/2017 13:45,2,8.662,ACTIVE,218.26,369.40,59.938,1504892703,"201051344000685","219011344069620",27.83,36.30,0,316.20,422.60,244.1,233.7,1.167,833508.6,833508.6,21729,0,0,0,L,1122011218,0,125.62,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892725,2449675.00
09/08/2017 13:45,2,8.607,ACTIVE,219.84,368.80,59.938,1504892703,"201051344000917","219011344069620",27.59,43.40,0,318.30,427.71,240.3,230.0,1.131,830167.0,830167.0,21722,0,0,0,L,1122011218,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892726,2449676.00
09/08/2017 13:45,2,8.584,ACTIVE,218.48,367.90,59.944,1504892703,"201051344001145","219011344069620",28.05,38.20,0,320.71,426.81,243.8,233.4,1.109,838242.4,838242.4,21706,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892727,2449677.00
09/08/2017 13:45,2,8.678,ACTIVE,220.29,370.00,59.991,1504892703,"201051344000651","219011344069620",27.33,44.00,0,319.21,428.91,240.2,229.9,1.074,827310.4,827310.4,21697,0,0,0,L,1122011218,0,126.30,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892728,2449678.00
09/08/2017 13:45,2,7.764,ACTIVE,214.64,357.68,59.981,1504892703,"274151322000088","219011344069620",26.74,51.50,0,329.13,404.27,210.2,200.9,0.765,1029202.7,1029202.7,21573,0,0,0,L,1151911521,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892728,2449679.00
09/08/2017 13:45,2,5.252,ACTIVE,215.54,419.30,59.975,1504892703,"274151322000068","219011344069620",38.39,50.40,0,334.54,466.49,205.5,196.4,0.800,898397.5,898397.5,22025,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892729,2449680.00
09/08/2017 13:45,2,8.631,ACTIVE,219.61,369.10,59.991,1504892703,"201051344001135","219011344069620",27.39,43.20,0,316.80,428.31,239.4,229.2,1.092,822881.0,822881.0,21655,0,0,0,L,1122011218,0,125.62,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892731,2449681.00
09/08/2017 13:45,2,8.760,ACTIVE,219.16,369.10,59.970,1504892703,"201051344000594","219011344069620",27.69,46.20,0,317.70,424.71,245.7,235.2,1.100,842511.7,842511.7,21692,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892732,2449682.00
09/08/2017 13:45,2,8.658,ACTIVE,219.84,370.00,59.981,1504892703,"201051344001203","219011344069620",27.45,40.40,0,317.70,430.12,240.7,230.4,1.109,833067.5,833067.5,21723,0,0,0,L,1122011218,0,126.30,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892733,2449683.00
09/08/2017 13:45,2,7.773,ACTIVE,214.41,372.71,59.975,1504892703,"274151322000054","219011344069620",25.43,52.00,0,328.82,397.96,200.1,191.2,0.765,1044615.6,1044615.6,21541,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892734,2449684.00
09/08/2017 13:45,2,8.799,ACTIVE,220.06,368.20,59.970,1504892703,"201051344000867","219011344069620",26.98,43.20,0,318.61,426.51,240.2,229.9,1.078,826623.7,826623.7,21723,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892735,2449685.00
09/08/2017 13:45,2,8.500,ACTIVE,219.84,370.60,59.970,1504892703,"201051344001093","219011344069620",27.51,39.80,0,318.00,428.61,236.7,226.6,1.074,830166.3,830166.3,21728,0,0,0,L,1122011218,0,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892736,2449686.00
09/08/2017 13:45,2,8.719,ACTIVE,220.74,373.01,59.965,1504892703,"201051344000900","219011344069620",27.61,40.40,0,317.70,428.61,243.8,233.3,1.092,848737.1,848737.1,21726,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892737,2449687.00
09/08/2017 13:45,2,8.629,ACTIVE,220.74,371.21,59.959,1504892703,"201051344000648","219011344069620",27.47,40.20,0,317.10,430.72,239.9,229.6,1.100,834718.1,834718.1,21691,0,0,0,L,1122011218,0,124.72,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892738,2449688.00
09/08/2017 13:45,2,8.725,ACTIVE,220.97,370.90,59.991,1504892703,"201051344000569","219011344069620",27.14,40.00,0,315.90,430.12,239.6,229.3,1.092,850235.3,850235.3,21660,0,0,0,L,1122011218,0,124.72,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892739,2449689.00
09/08/2017 13:45,2,8.791,ACTIVE,221.42,372.71,59.959,1504892703,"201051344000983","219011344069620",27.10,42.00,0,318.00,429.82,241.1,230.8,1.109,841249.5,841249.5,21695,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892740,2449690.00
09/08/2017 13:45,2,8.729,ACTIVE,221.64,370.90,59.986,1504892703,"201051344001158","219011344069620",26.96,41.30,0,318.00,429.22,238.1,227.9,1.074,824753.7,824753.7,21698,0,0,0,L,1122011218,0,125.40,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892741,2449691.00
09/08/2017 13:45,2,8.500,ACTIVE,221.19,373.61,59.981,1504892703,"201051344000576","219011344069620",27.71,40.60,0,317.70,429.52,238.3,228.1,1.105,839330.6,839330.6,21713,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892742,2449692.00
09/08/2017 13:45,2,7.865,ACTIVE,214.41,362.49,59.965,1504892703,"274151322000087","219011344069620",26.56,64.00,0,327.32,401.26,211.2,201.9,0.809,1020508.2,1020508.2,21821,0,0,0,L,1151911521,0,123.59,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504892743,2449693.00
09/08/2017 14:00,2,8.643,ACTIVE,220.97,368.50,59.970,1504893603,"201051344000645","219011344069620",26.68,43.60,0,338.74,426.81,233.6,223.5,1.056,838295.8,838295.8,21685,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893604,2449694.00
09/08/2017 14:00,2,7.709,ACTIVE,214.64,354.37,59.991,1504893603,"274151322000085","219011344069620",24.59,53.80,0,330.63,390.44,191.8,183.2,0.725,1038958.1,1038958.1,21564,0,0,0,L,1151911521,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893605,2449695.00
09/08/2017 14:00,2,8.682,ACTIVE,219.84,370.60,60.007,1504893603,"201051344000633","219011344069620",26.94,42.30,0,334.84,427.41,236.7,226.6,1.105,825569.4,825569.4,21740,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893606,2449696.00
09/08/2017 14:00,2,8.502,ACTIVE,221.87,373.61,59.965,1504893603,"201051344000469","219011344069620",27.14,38.40,0,337.24,427.11,233.5,223.5,1.065,829684.1,829684.1,21698,0,0,0,L,1122011218,0,125.17,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893607,2449697.00
09/08/2017 14:00,2,8.498,ACTIVE,218.48,366.70,60.012,1504893603,"201051344000646","219011344069620",27.39,39.30,0,333.03,422.30,235.7,225.6,1.096,823712.8,823712.8,21691,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893608,2449698.00
09/08/2017 14:00,2,7.719,ACTIVE,214.87,362.79,59.965,1504893603,"274151322000052","219011344069620",27.33,56.50,0,329.43,396.45,213.6,204.2,0.835,1083232.7,1083232.7,21563,0,0,0,L,1151911521,0,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893609,2449699.00
09/08/2017 14:00,2,8.656,ACTIVE,219.84,370.90,59.975,1504893603,"201051344000585","219011344069620",27.04,40.60,0,335.74,426.21,237.1,226.9,1.096,838314.0,838314.0,21687,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893609,2449700.00
09/08/2017 14:00,2,8.445,ACTIVE,218.03,367.00,60.018,1504893603,"201051344001230","219011344069620",27.57,37.00,0,333.93,422.00,235.9,225.8,1.109,828105.6,828105.6,21737,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893610,2449701.00
09/08/2017 14:00,2,8.594,ACTIVE,219.61,368.20,59.959,1504893603,"201051344000582","219011344069620",26.88,43.60,0,334.54,426.51,233.8,223.7,1.069,816939.5,816939.5,21676,0,0,0,L,1122011218,0,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893611,2449702.00
09/08/2017 14:00,2,8.484,ACTIVE,218.48,370.90,59.954,1504893603,"201051344000955","219011344069620",27.59,41.30,0,334.24,422.60,237.1,226.9,1.109,837486.9,837486.9,21698,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893612,2449703.00
09/08/2017 14:00,2,5.312,ACTIVE,214.87,422.30,60.012,1504893603,"274151322000094","219011344069620",37.31,49.50,0,383.53,454.46,200.4,191.5,0.769,897378.7,897378.7,22016,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893613,2449704.00
09/08/2017 14:00,2,8.627,ACTIVE,221.64,374.21,59.991,1504893603,"201051344000579","219011344069620",27.73,39.50,0,338.44,428.91,242.3,231.9,1.105,848158.7,848158.7,21699,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893614,2449705.00
09/08/2017 14:00,2,8.555,ACTIVE,218.26,366.40,59.991,1504893603,"201051344000890","219011344069620",27.15,38.00,0,334.24,421.70,235.2,225.1,1.052,831635.2,831635.2,21699,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893615,2449706.00
09/08/2017 14:00,2,8.543,ACTIVE,219.16,368.20,60.007,1504893603,"201051344000438","219011344069620",27.45,40.40,0,334.24,426.21,237.7,227.5,1.100,833795.3,833795.3,21683,0,0,0,L,1122011218,0,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893616,2449707.00
09/08/2017 14:00,2,8.342,ACTIVE,218.48,359.18,59.954,1504893603,"201051344000417","219011344069620",17.91,36.50,0,337.24,395.85,151.3,144.1,0.707,736184.1,736184.1,21723,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893617,2449708.00
09/08/2017 14:00,2,7.814,ACTIVE,214.41,358.58,59.986,1504893603,"274151322000083","219011344069620",26.94,51.30,0,329.43,395.55,213.1,203.7,0.853,1072255.4,1072255.4,21579,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893618,2449709.00
09/08/2017 14:00,2,8.201,ACTIVE,215.77,361.29,59.996,1504893603,"274151322000076","219011344069620",27.57,61.30,0,330.03,402.16,228.8,218.9,0.884,1145263.4,1145263.4,21568,0,0,0,L,1151911521,0,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893619,2449710.00
09/08/2017 14:00,2,8.570,ACTIVE,219.84,369.70,59.986,1504893603,"201051344000868","219011344069620",26.98,40.00,0,333.63,425.91,234.0,223.9,1.065,827970.9,827970.9,21712,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893620,2449711.00
09/08/2017 14:00,2,8.248,ACTIVE,214.64,377.82,60.012,1504893603,"274151322000095","219011344069620",27.39,53.30,0,328.22,399.16,228.6,218.7,0.866,1134204.1,1134204.1,21603,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893621,2449712.00
09/08/2017 14:00,2,8.383,ACTIVE,221.42,363.99,60.012,1504893603,"201051344000988","219011344069620",17.91,38.20,0,339.04,402.46,152.2,145.0,0.694,708437.9,708437.9,21671,0,0,0,L,1122011218,0,125.40,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893621,2449713.00
09/08/2017 14:00,2,8.732,ACTIVE,219.39,370.60,59.954,1504893603,"201051344001025","219011344069620",26.70,43.20,0,335.74,425.61,236.1,225.9,1.052,835083.2,835083.2,21682,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893622,2449714.00
09/08/2017 14:00,2,8.600,ACTIVE,221.64,372.11,59.986,1504893603,"201051344000458","219011344069620",27.37,42.30,0,338.14,428.31,238.4,228.1,1.109,838974.6,838974.6,21678,0,0,0,L,1122011218,0,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893623,2449715.00
09/08/2017 14:00,2,8.631,ACTIVE,221.87,373.31,59.996,1504893603,"201051344000853","219011344069620",26.92,41.00,0,338.74,428.01,235.1,225.0,1.096,840489.9,840489.9,21708,0,0,0,L,1122011218,0,126.07,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893624,2449716.00
09/08/2017 14:00,2,8.600,ACTIVE,217.58,367.90,59.970,1504893603,"201051344000685","219011344069620",27.55,37.50,0,333.33,422.30,239.9,229.6,1.176,833566.4,833566.4,21730,0,0,0,L,1122011218,0,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893625,2449717.00
09/08/2017 14:00,2,8.650,ACTIVE,219.39,370.60,60.018,1504893603,"201051344000917","219011344069620",27.02,43.80,0,335.14,425.61,236.6,226.5,1.114,830223.9,830223.9,21723,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893626,2449718.00
09/08/2017 14:00,2,8.539,ACTIVE,218.03,368.50,60.028,1504893603,"201051344001145","219011344069620",27.73,38.80,0,333.93,423.20,239.7,229.4,1.087,838300.1,838300.1,21707,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893627,2449719.00
09/08/2017 14:00,2,8.572,ACTIVE,219.84,368.80,59.965,1504893603,"201051344000651","219011344069620",27.15,45.00,0,337.24,426.21,235.5,225.4,1.065,827367.2,827367.2,21698,0,0,0,L,1122011218,0,126.07,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893628,2449720.00
09/08/2017 14:00,2,7.748,ACTIVE,214.64,368.20,60.028,1504893603,"274151322000088","219011344069620",26.30,52.30,0,330.03,394.35,206.3,197.2,0.782,1029252.3,1029252.3,21574,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893629,2449721.00
09/08/2017 14:00,2,5.307,ACTIVE,216.00,407.87,60.012,1504893603,"274151322000068","219011344069620",37.35,50.60,0,388.04,459.57,202.9,193.9,0.787,898445.9,898445.9,22026,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893630,2449722.00
09/08/2017 14:00,2,8.477,ACTIVE,219.16,367.60,60.002,1504893603,"201051344001135","219011344069620",27.37,43.60,0,334.54,425.61,234.9,224.8,1.069,822937.7,822937.7,21656,0,0,0,L,1122011218,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893630,2449723.00
09/08/2017 14:00,2,8.678,ACTIVE,219.16,370.00,60.023,1504893603,"201051344000594","219011344069620",27.57,46.40,0,331.53,423.20,242.2,231.8,1.109,842569.9,842569.9,21693,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893631,2449724.00
09/08/2017 14:00,2,8.643,ACTIVE,219.39,368.20,60.028,1504893603,"201051344001203","219011344069620",27.02,41.80,0,336.34,426.51,236.5,226.4,1.092,833124.5,833124.5,21724,0,0,0,L,1122011218,0,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893632,2449725.00
09/08/2017 14:00,2,7.717,ACTIVE,214.87,359.48,59.991,1504893603,"274151322000054","219011344069620",25.11,53.50,0,329.73,392.55,196.1,187.3,0.747,1044662.7,1044662.7,21542,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893633,2449726.00
09/08/2017 14:00,2,8.627,ACTIVE,220.06,367.60,59.991,1504893603,"201051344000867","219011344069620",27.02,43.40,0,333.93,424.11,235.9,225.8,1.069,826680.5,826680.5,21724,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893634,2449727.00
09/08/2017 14:00,2,8.473,ACTIVE,219.39,368.80,59.986,1504893603,"201051344001093","219011344069620",27.15,40.40,0,334.54,425.91,232.8,222.8,1.065,830222.3,830222.3,21729,0,0,0,L,1122011218,0,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893635,2449728.00
09/08/2017 14:00,2,8.691,ACTIVE,220.97,373.01,59.991,1504893603,"201051344000900","219011344069620",27.14,41.50,0,336.64,428.61,238.6,228.4,1.092,848794.7,848794.7,21727,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893636,2449729.00
09/08/2017 14:00,2,8.504,ACTIVE,220.74,369.40,60.012,1504893603,"201051344000648","219011344069620",27.35,42.00,0,335.74,428.01,235.4,225.3,1.083,834774.8,834774.8,21692,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893637,2449730.00
09/08/2017 14:00,2,8.643,ACTIVE,220.97,370.30,60.007,1504893603,"201051344000569","219011344069620",26.76,40.60,0,336.04,428.01,234.2,224.1,1.078,850291.9,850291.9,21661,0,0,0,L,1122011218,0,124.94,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893638,2449731.00
09/08/2017 14:00,2,8.609,ACTIVE,221.42,370.30,60.002,1504893603,"201051344000983","219011344069620",27.08,43.20,0,336.34,428.31,235.9,225.7,1.100,841306.5,841306.5,21696,0,0,0,L,1122011218,0,125.62,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893639,2449732.00
09/08/2017 14:00,2,8.604,ACTIVE,221.64,370.60,60.012,1504893603,"201051344001158","219011344069620",26.90,40.60,0,338.14,427.41,234.4,224.3,1.083,824810.2,824810.2,21699,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893640,2449733.00
09/08/2017 14:00,2,8.484,ACTIVE,221.42,371.81,60.023,1504893603,"201051344000576","219011344069620",27.12,42.80,0,338.44,427.71,233.0,223.0,1.069,839386.9,839386.9,21714,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893641,2449734.00
09/08/2017 14:00,2,7.789,ACTIVE,214.87,365.19,59.986,1504893603,"274151322000087","219011344069620",26.40,63.30,0,329.43,394.05,208.2,199.0,0.787,1020558.0,1020558.0,21822,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504893642,2449735.00
09/08/2017 14:15,2,8.625,ACTIVE,221.87,371.21,59.975,1504894503,"201051344000645","219011344069620",26.82,44.00,0,341.45,424.11,234.3,224.2,1.052,838351.9,838351.9,21686,0,0,0,L,1122011218,0,126.07,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894504,2449736.00
09/08/2017 14:15,2,7.617,ACTIVE,216.00,353.47,59.975,1504894503,"274151322000085","219011344069620",24.93,53.80,0,331.23,393.45,192.2,183.5,0.720,1039004.1,1039004.1,21565,0,0,0,L,1151911521,0,124.49,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894505,2449737.00
09/08/2017 14:15,2,8.627,ACTIVE,220.97,370.90,59.954,1504894503,"201051344000633","219011344069620",27.00,42.80,0,336.34,424.71,235.9,225.7,1.087,825626.2,825626.2,21741,0,0,0,L,1122011218,0,125.62,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894506,2449738.00
09/08/2017 14:15,2,8.623,ACTIVE,222.55,368.80,59.965,1504894503,"201051344000469","219011344069620",26.74,38.60,0,339.95,424.71,233.3,223.3,1.056,829740.2,829740.2,21699,0,0,0,L,1122011218,0,125.62,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894507,2449739.00
09/08/2017 14:15,2,8.424,ACTIVE,219.61,368.20,59.933,1504894503,"201051344000646","219011344069620",27.43,39.00,0,333.33,424.71,233.9,223.8,1.087,823769.4,823769.4,21692,0,0,0,L,1122011218,0,126.07,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894508,2449740.00
09/08/2017 14:15,2,7.705,ACTIVE,216.00,376.92,59.959,1504894503,"274151322000052","219011344069620",27.29,58.50,0,330.33,398.86,212.8,203.5,0.831,1083284.0,1083284.0,21564,0,0,0,L,1151911521,0,123.59,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894509,2449741.00
09/08/2017 14:15,2,8.697,ACTIVE,220.97,370.60,59.996,1504894503,"201051344000585","219011344069620",26.80,41.50,0,335.14,424.41,235.9,225.8,1.083,838370.9,838370.9,21688,0,0,0,L,1122011218,0,125.85,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894510,2449742.00
09/08/2017 14:15,2,8.480,ACTIVE,218.93,366.10,59.996,1504894503,"201051344001230","219011344069620",27.31,36.30,0,333.63,420.80,234.8,224.7,1.074,828162.3,828162.3,21738,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894510,2449743.00
09/08/2017 14:15,2,8.455,ACTIVE,220.74,369.10,59.986,1504894503,"201051344000582","219011344069620",27.23,44.30,0,335.44,425.31,232.9,222.9,1.056,816995.7,816995.7,21677,0,0,0,L,1122011218,0,126.07,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894512,2449744.00
09/08/2017 14:15,2,8.402,ACTIVE,219.39,369.40,59.991,1504894503,"201051344000955","219011344069620",27.53,41.80,0,333.93,421.70,234.2,224.1,1.092,837543.8,837543.8,21699,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894513,2449745.00
09/08/2017 14:15,2,5.316,ACTIVE,216.00,407.27,59.986,1504894503,"274151322000094","219011344069620",37.37,50.20,0,387.44,455.67,200.1,191.2,0.773,897427.0,897427.0,22017,0,0,0,L,1151911521,0,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894514,2449746.00
09/08/2017 14:15,2,8.398,ACTIVE,222.32,370.00,59.933,1504894503,"201051344000579","219011344069620",28.17,39.00,0,340.85,427.41,239.5,229.3,1.092,848216.8,848216.8,21700,0,0,0,L,1122011218,0,125.85,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894515,2449747.00
09/08/2017 14:15,2,8.492,ACTIVE,219.39,367.90,59.970,1504894503,"201051344000890","219011344069620",27.27,37.50,0,334.24,422.00,234.5,224.4,1.056,831691.9,831691.9,21700,0,0,0,L,1122011218,0,125.85,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894516,2449748.00
09/08/2017 14:15,2,8.361,ACTIVE,220.06,368.80,59.970,1504894503,"201051344000438","219011344069620",27.75,40.20,0,335.14,425.01,235.1,225.0,1.092,833852.3,833852.3,21684,0,0,0,L,1122011218,0,126.07,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894517,2449749.00
09/08/2017 14:15,2,8.133,ACTIVE,219.61,361.29,59.986,1504894503,"201051344000417","219011344069620",18.19,36.50,0,338.14,394.95,150.0,142.9,0.698,736220.4,736220.4,21724,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894518,2449750.00
09/08/2017 14:15,2,7.748,ACTIVE,215.32,377.22,59.949,1504894503,"274151322000083","219011344069620",27.14,51.50,0,329.73,397.96,212.8,203.4,0.844,1072306.6,1072306.6,21580,0,0,0,L,1151911521,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894519,2449751.00
09/08/2017 14:15,2,8.205,ACTIVE,216.67,372.41,59.965,1504894503,"274151322000076","219011344069620",27.49,61.30,0,332.43,402.46,228.5,218.7,0.879,1145318.4,1145318.4,21569,0,0,0,L,1151911521,0,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894520,2449752.00
09/08/2017 14:15,2,8.551,ACTIVE,220.74,370.00,59.975,1504894503,"201051344000868","219011344069620",26.94,40.40,0,334.54,424.41,233.3,223.3,1.056,828027.1,828027.1,21713,0,0,0,L,1122011218,0,125.17,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894520,2449753.00
09/08/2017 14:15,2,8.209,ACTIVE,215.32,381.73,59.975,1504894503,"274151322000095","219011344069620",27.57,54.00,0,329.13,398.56,229.0,219.1,0.871,1134259.2,1134259.2,21604,0,0,0,L,1151911521,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894521,2449754.00
09/08/2017 14:15,2,8.322,ACTIVE,222.32,365.19,59.965,1504894503,"201051344000988","219011344069620",17.97,38.40,0,342.35,400.36,151.4,144.2,0.707,708474.2,708474.2,21672,0,0,0,L,1122011218,0,125.85,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894522,2449755.00
09/08/2017 14:15,2,8.676,ACTIVE,220.74,369.40,59.954,1504894503,"201051344001025","219011344069620",26.72,43.80,0,335.74,423.50,234.9,224.8,1.043,835139.9,835139.9,21683,0,0,0,L,1122011218,0,125.85,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894523,2449756.00
09/08/2017 14:15,2,8.434,ACTIVE,222.32,373.31,59.954,1504894503,"201051344000458","219011344069620",27.85,42.80,0,339.65,426.81,237.5,227.3,1.123,839031.9,839031.9,21679,0,0,0,L,1122011218,0,126.07,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894524,2449757.00
09/08/2017 14:15,2,8.553,ACTIVE,222.55,370.60,59.928,1504894503,"201051344000853","219011344069620",27.15,41.80,0,339.65,424.41,235.0,224.9,1.078,840546.3,840546.3,21709,0,0,0,L,1122011218,0,126.30,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894525,2449758.00
09/08/2017 14:15,2,8.557,ACTIVE,219.16,368.80,59.991,1504894503,"201051344000685","219011344069620",27.47,38.20,0,333.93,422.90,238.1,227.9,1.136,833624.1,833624.1,21731,0,0,0,L,1122011218,0,126.07,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894526,2449759.00
09/08/2017 14:15,2,8.500,ACTIVE,220.52,371.51,59.991,1504894503,"201051344000917","219011344069620",27.23,44.50,0,335.14,424.11,234.5,224.4,1.087,830280.7,830280.7,21724,0,0,0,L,1122011218,0,125.85,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894527,2449760.00
09/08/2017 14:15,2,8.445,ACTIVE,219.16,369.70,59.954,1504894503,"201051344001145","219011344069620",27.89,39.30,0,333.03,424.71,238.4,228.1,1.069,838357.8,838357.8,21708,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894528,2449761.00
09/08/2017 14:15,2,8.576,ACTIVE,220.97,371.21,59.959,1504894503,"201051344000651","219011344069620",26.92,45.30,0,337.84,425.01,233.7,223.7,1.052,827423.8,827423.8,21699,0,0,0,L,1122011218,0,126.75,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894529,2449762.00
09/08/2017 14:15,2,7.684,ACTIVE,215.32,379.32,59.981,1504894503,"274151322000088","219011344069620",26.50,52.50,0,329.73,397.35,206.1,197.0,0.787,1029301.9,1029301.9,21575,0,0,0,L,1151911521,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894529,2449763.00
09/08/2017 14:15,2,5.205,ACTIVE,216.67,421.70,59.975,1504894503,"274151322000068","219011344069620",38.03,51.00,0,386.23,458.07,200.2,191.3,0.765,898494.0,898494.0,22027,0,0,0,L,1151911521,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894530,2449764.00
09/08/2017 14:15,2,8.547,ACTIVE,220.52,368.80,59.996,1504894503,"201051344001135","219011344069620",26.94,44.80,0,334.54,423.81,233.2,223.2,1.056,822994.2,822994.2,21657,0,0,0,L,1122011218,0,126.07,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894531,2449765.00
09/08/2017 14:15,2,8.584,ACTIVE,220.06,368.80,59.975,1504894503,"201051344000594","219011344069620",27.55,46.80,0,331.23,424.11,239.4,229.2,1.074,842628.1,842628.1,21694,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894532,2449766.00
09/08/2017 14:15,2,8.443,ACTIVE,220.97,370.60,59.991,1504894503,"201051344001203","219011344069620",27.39,41.30,0,337.54,425.31,234.2,224.1,1.069,833181.2,833181.2,21725,0,0,0,L,1122011218,0,126.75,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894533,2449767.00
09/08/2017 14:15,2,7.668,ACTIVE,216.00,352.27,59.996,1504894503,"274151322000054","219011344069620",25.15,53.80,0,331.23,395.25,195.2,186.5,0.738,1044709.7,1044709.7,21543,0,0,0,L,1151911521,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894534,2449768.00
09/08/2017 14:15,2,8.564,ACTIVE,220.97,368.80,59.975,1504894503,"201051344000867","219011344069620",27.02,44.00,0,333.93,423.20,234.3,224.2,1.047,826737.0,826737.0,21725,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894535,2449769.00
09/08/2017 14:15,2,8.250,ACTIVE,220.74,368.50,60.002,1504894503,"201051344001093","219011344069620",27.51,40.00,0,335.74,423.81,229.8,219.8,1.034,830278.0,830278.0,21730,0,0,0,L,1122011218,0,126.30,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894536,2449770.00
09/08/2017 14:15,2,8.566,ACTIVE,221.64,368.80,59.981,1504894503,"201051344000900","219011344069620",27.39,41.30,0,336.04,425.31,237.6,227.4,1.052,848851.9,848851.9,21728,0,0,0,L,1122011218,0,125.85,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894537,2449771.00
09/08/2017 14:15,2,8.336,ACTIVE,221.64,372.11,59.996,1504894503,"201051344000648","219011344069620",27.73,42.50,0,336.64,426.21,234.0,224.0,1.083,834831.3,834831.3,21693,0,0,0,L,1122011218,0,125.40,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894538,2449772.00
09/08/2017 14:15,2,8.510,ACTIVE,222.10,371.21,59.970,1504894503,"201051344000569","219011344069620",27.08,41.50,0,339.04,425.01,233.3,223.3,1.069,850347.9,850347.9,21662,0,0,0,L,1122011218,0,125.40,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894539,2449773.00
09/08/2017 14:15,2,8.398,ACTIVE,222.32,373.61,59.986,1504894503,"201051344000983","219011344069620",27.61,42.80,0,337.24,426.21,234.9,224.8,1.074,841363.0,841363.0,21697,0,0,0,L,1122011218,0,125.85,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894540,2449774.00
09/08/2017 14:15,2,8.496,ACTIVE,222.32,370.00,60.007,1504894503,"201051344001158","219011344069620",27.00,41.50,0,339.65,425.31,232.2,222.1,1.083,824866.4,824866.4,21700,0,0,0,L,1122011218,0,125.85,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894540,2449775.00
09/08/2017 14:15,2,8.436,ACTIVE,222.10,373.61,59.991,1504894503,"201051344000576","219011344069620",27.21,41.80,0,339.95,425.01,232.3,222.3,1.087,839442.8,839442.8,21715,0,0,0,L,1122011218,0,125.85,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894541,2449776.00
09/08/2017 14:15,2,7.697,ACTIVE,215.77,373.31,59.986,1504894503,"274151322000087","219011344069620",26.62,64.80,0,330.63,397.66,207.2,198.1,0.791,1020607.9,1020607.9,21823,0,0,0,L,1151911521,0,124.04,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504894542,2449777.00
09/08/2017 14:30,2,8.264,ACTIVE,221.42,371.81,59.944,1504895403,"201051344000645","219011344069620",27.00,43.80,0,341.45,423.50,226.0,216.2,1.047,838406.5,838406.5,21687,0,0,0,L,1122011218,0,125.85,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895404,2449778.00
09/08/2017 14:30,2,7.484,ACTIVE,216.00,361.29,59.959,1504895403,"274151322000085","219011344069620",24.45,54.30,0,337.54,393.15,185.2,176.8,0.707,1039048.8,1039048.8,21566,0,0,0,L,1151911521,0,124.49,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895405,2449779.00
09/08/2017 14:30,2,8.293,ACTIVE,220.52,368.50,59.970,1504895403,"201051344000633","219011344069620",27.10,43.60,0,340.85,423.50,227.4,217.6,1.069,825681.1,825681.1,21742,0,0,0,L,1122011218,0,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895406,2449780.00
09/08/2017 14:30,2,8.283,ACTIVE,222.10,370.30,59.970,1504895403,"201051344000469","219011344069620",26.82,40.20,0,340.55,424.11,225.1,215.3,1.047,829794.6,829794.6,21700,0,0,0,L,1122011218,0,125.62,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895407,2449781.00
09/08/2017 14:30,2,8.236,ACTIVE,219.16,369.70,59.991,1504895403,"201051344000646","219011344069620",27.08,40.00,0,334.24,422.30,225.8,216.0,1.052,823823.9,823823.9,21693,0,0,0,L,1122011218,0,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895408,2449782.00
09/08/2017 14:30,2,7.553,ACTIVE,216.00,374.51,59.975,1504895403,"274151322000052","219011344069620",26.86,59.80,0,331.53,398.56,205.3,196.3,0.804,1083333.6,1083333.6,21565,0,0,0,L,1151911521,0,123.59,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895409,2449783.00
