ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2017 14:30,2,8.354,ACTIVE,220.52,371.21,59.959,1504895403,"201051344000585","219011344069620",26.86,42.00,0,341.45,422.30,227.1,217.2,1.039,838425.7,838425.7,21689,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895410,2449784.00
09/08/2017 14:30,2,8.201,ACTIVE,218.71,364.89,59.944,1504895403,"201051344001230","219011344069620",27.29,37.30,0,333.93,419.90,226.6,216.8,1.043,828216.9,828216.9,21739,0,0,0,L,1122011218,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895411,2449785.00
09/08/2017 14:30,2,8.160,ACTIVE,220.52,370.90,59.954,1504895403,"201051344000582","219011344069620",27.19,45.00,0,340.85,423.81,224.7,215.0,1.016,817049.9,817049.9,21678,0,0,0,L,1122011218,0,125.85,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895411,2449786.00
09/08/2017 14:30,2,8.248,ACTIVE,219.39,368.20,59.928,1504895403,"201051344000955","219011344069620",27.02,43.00,0,334.84,420.50,225.5,215.7,1.056,837598.1,837598.1,21700,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895412,2449787.00
09/08/2017 14:30,2,5.049,ACTIVE,215.77,422.60,59.954,1504895403,"274151322000094","219011344069620",37.91,50.40,0,383.53,450.86,194.1,185.4,0.751,897473.7,897473.7,22018,0,0,0,L,1151911521,0,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895413,2449788.00
09/08/2017 14:30,2,8.250,ACTIVE,222.10,373.91,59.986,1504895403,"201051344000579","219011344069620",27.71,40.60,0,341.15,424.71,231.7,221.7,1.061,848272.5,848272.5,21701,0,0,0,L,1122011218,0,125.85,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895414,2449789.00
09/08/2017 14:30,2,8.201,ACTIVE,218.93,368.20,59.965,1504895403,"201051344000890","219011344069620",27.27,38.40,0,334.84,421.40,226.5,216.7,1.052,831746.5,831746.5,21701,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895415,2449790.00
09/08/2017 14:30,2,8.215,ACTIVE,219.84,368.50,59.996,1504895403,"201051344000438","219011344069620",27.29,40.60,0,338.14,423.20,226.8,217.0,1.052,833907.0,833907.0,21685,0,0,0,L,1122011218,0,125.85,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895416,2449791.00
09/08/2017 14:30,2,7.996,ACTIVE,219.16,360.69,60.012,1504895403,"201051344000417","219011344069620",17.95,37.50,0,338.74,394.95,145.3,138.3,0.681,736255.2,736255.2,21725,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895417,2449792.00
09/08/2017 14:30,2,7.531,ACTIVE,215.32,379.92,59.944,1504895403,"274151322000083","219011344069620",27.10,50.40,0,331.53,397.96,206.4,197.3,0.822,1072356.2,1072356.2,21581,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895418,2449793.00
09/08/2017 14:30,2,7.961,ACTIVE,216.45,376.92,59.959,1504895403,"274151322000076","219011344069620",27.45,62.50,0,336.94,402.16,221.2,211.6,0.849,1145371.8,1145371.8,21570,0,0,0,L,1151911521,0,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895419,2449794.00
09/08/2017 14:30,2,8.348,ACTIVE,220.06,367.60,59.949,1504895403,"201051344000868","219011344069620",26.64,40.60,0,335.74,422.30,225.0,215.2,1.012,828081.4,828081.4,21714,0,0,0,L,1122011218,0,124.72,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895420,2449795.00
09/08/2017 14:30,2,8.039,ACTIVE,215.32,360.69,59.986,1504895403,"274151322000095","219011344069620",27.27,52.80,0,333.03,400.96,222.1,212.4,0.831,1134312.6,1134312.6,21605,0,0,0,L,1151911521,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895420,2449796.00
09/08/2017 14:30,2,8.027,ACTIVE,221.87,365.49,59.944,1504895403,"201051344000988","219011344069620",17.93,39.50,0,342.65,399.16,145.9,138.9,0.685,708509.3,708509.3,21673,0,0,0,L,1122011218,0,125.62,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895421,2449797.00
09/08/2017 14:30,2,8.410,ACTIVE,220.29,370.90,59.975,1504895403,"201051344001025","219011344069620",26.62,43.80,0,342.35,422.60,226.5,216.7,1.008,835194.5,835194.5,21684,0,0,0,L,1122011218,0,125.62,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895422,2449798.00
09/08/2017 14:30,2,8.338,ACTIVE,221.87,371.51,59.970,1504895403,"201051344000458","219011344069620",27.23,43.20,0,341.15,424.11,229.9,220.0,1.069,839087.4,839087.4,21680,0,0,0,L,1122011218,0,125.85,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895423,2449799.00
09/08/2017 14:30,2,8.332,ACTIVE,222.32,373.91,59.949,1504895403,"201051344000853","219011344069620",26.90,42.80,0,340.55,424.11,227.2,217.4,1.061,840601.2,840601.2,21710,0,0,0,L,1122011218,0,126.30,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895424,2449800.00
09/08/2017 14:30,2,8.338,ACTIVE,218.93,368.50,59.986,1504895403,"201051344000685","219011344069620",27.29,38.40,0,335.14,422.00,230.4,220.4,1.100,833679.5,833679.5,21732,0,0,0,L,1122011218,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895425,2449801.00
09/08/2017 14:30,2,8.260,ACTIVE,220.06,368.50,59.938,1504895403,"201051344000917","219011344069620",27.19,45.00,0,341.45,422.60,227.4,217.6,1.065,830335.2,830335.2,21725,0,0,0,L,1122011218,0,125.62,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895426,2449802.00
09/08/2017 14:30,2,8.141,ACTIVE,219.16,368.20,59.970,1504895403,"201051344001145","219011344069620",28.05,39.30,0,334.84,423.20,231.1,221.2,1.052,838413.4,838413.4,21709,0,0,0,L,1122011218,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895427,2449803.00
09/08/2017 14:30,2,8.270,ACTIVE,220.74,372.11,59.981,1504895403,"201051344000651","219011344069620",27.00,45.80,0,341.15,423.81,226.1,216.3,1.021,827478.2,827478.2,21700,0,0,0,L,1122011218,0,126.53,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895428,2449804.00
09/08/2017 14:30,2,7.479,ACTIVE,215.54,357.08,59.986,1504895403,"274151322000088","219011344069620",26.30,52.50,0,336.64,396.75,199.2,190.3,0.747,1029349.9,1029349.9,21576,0,0,0,L,1151911521,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895429,2449805.00
09/08/2017 14:30,2,5.070,ACTIVE,216.45,410.58,59.959,1504895403,"274151322000068","219011344069620",38.01,52.00,0,384.43,454.46,193.2,184.5,0.734,898540.8,898540.8,22028,0,0,0,L,1151911521,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895430,2449806.00
09/08/2017 14:30,2,8.180,ACTIVE,220.06,369.70,59.975,1504895403,"201051344001135","219011344069620",27.29,45.80,0,337.84,422.30,226.0,216.2,1.030,823048.5,823048.5,21658,0,0,0,L,1122011218,0,125.85,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895430,2449807.00
09/08/2017 14:30,2,8.299,ACTIVE,219.61,369.40,59.991,1504895403,"201051344000594","219011344069620",27.67,47.30,0,333.03,423.20,232.7,222.7,1.052,842683.8,842683.8,21695,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895431,2449808.00
09/08/2017 14:30,2,8.283,ACTIVE,220.52,368.80,59.944,1504895403,"201051344001203","219011344069620",27.06,41.80,0,341.75,423.20,227.1,217.3,1.043,833235.8,833235.8,21726,0,0,0,L,1122011218,0,126.53,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895432,2449809.00
09/08/2017 14:30,2,7.469,ACTIVE,216.00,353.17,59.975,1504895403,"274151322000054","219011344069620",25.05,54.30,0,336.94,394.95,189.2,180.7,0.716,1044755.2,1044755.2,21544,0,0,0,L,1151911521,0,124.27,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895434,2449810.00
09/08/2017 14:30,2,8.328,ACTIVE,220.52,367.00,59.996,1504895403,"201051344000867","219011344069620",26.96,45.00,0,336.34,422.30,227.4,217.6,1.016,826791.7,826791.7,21726,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895435,2449811.00
09/08/2017 14:30,2,8.117,ACTIVE,220.52,369.40,59.975,1504895403,"201051344001093","219011344069620",27.10,40.60,0,341.75,422.00,222.8,213.1,1.003,830331.6,830331.6,21731,0,0,0,L,1122011218,0,126.07,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895436,2449812.00
09/08/2017 14:30,2,8.408,ACTIVE,221.42,371.21,59.954,1504895403,"201051344000900","219011344069620",27.06,42.50,0,339.95,424.11,230.4,220.5,1.025,848907.4,848907.4,21729,0,0,0,L,1122011218,0,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895437,2449813.00
09/08/2017 14:30,2,8.242,ACTIVE,221.19,369.70,59.996,1504895403,"201051344000648","219011344069620",27.23,42.80,0,340.85,424.41,227.1,217.3,1.043,834886.0,834886.0,21694,0,0,0,L,1122011218,0,125.17,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895438,2449814.00
09/08/2017 14:30,2,8.262,ACTIVE,221.42,369.70,60.007,1504895403,"201051344000569","219011344069620",27.02,42.50,0,340.85,423.50,226.0,216.2,1.030,850402.4,850402.4,21663,0,0,0,L,1122011218,0,125.17,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895439,2449815.00
09/08/2017 14:30,2,8.178,ACTIVE,221.87,370.30,59.965,1504895403,"201051344000983","219011344069620",27.51,43.80,0,340.25,423.81,227.8,217.9,1.052,841418.1,841418.1,21698,0,0,0,L,1122011218,0,125.85,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895440,2449816.00
09/08/2017 14:30,2,8.225,ACTIVE,221.87,371.81,59.986,1504895403,"201051344001158","219011344069620",26.96,42.00,0,341.15,423.20,224.6,214.9,1.003,824920.5,824920.5,21701,0,0,0,L,1122011218,0,125.62,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895441,2449817.00
09/08/2017 14:30,2,8.176,ACTIVE,221.64,373.61,59.954,1504895403,"201051344000576","219011344069620",27.25,42.80,0,340.55,423.20,225.5,215.7,1.012,839497.2,839497.2,21716,0,0,0,L,1122011218,0,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895442,2449818.00
09/08/2017 14:30,2,7.514,ACTIVE,215.77,365.80,59.996,1504895403,"274151322000087","219011344069620",26.44,64.50,0,330.63,397.05,201.1,192.2,0.760,1020656.3,1020656.3,21824,0,0,0,L,1151911521,0,124.04,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504895442,2449819.00
09/08/2017 14:45,2,8.043,ACTIVE,221.42,370.00,59.986,1504896303,"201051344000645","219011344069620",27.04,44.00,0,336.94,421.70,220.1,210.5,0.994,838460.0,838460.0,21688,0,0,0,L,1122011218,0,126.07,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896304,2449820.00
09/08/2017 14:45,2,7.338,ACTIVE,216.00,356.18,59.965,1504896303,"274151322000085","219011344069620",24.53,54.80,0,331.53,391.94,182.1,173.9,0.694,1039092.8,1039092.8,21567,0,0,0,L,1151911521,0,124.49,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896305,2449821.00
09/08/2017 14:45,2,8.070,ACTIVE,220.52,368.50,60.002,1504896303,"201051344000633","219011344069620",27.12,43.00,0,336.64,422.00,221.7,212.0,1.043,825734.9,825734.9,21743,0,0,0,L,1122011218,0,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896306,2449822.00
09/08/2017 14:45,2,7.936,ACTIVE,222.10,370.90,59.986,1504896303,"201051344000469","219011344069620",27.33,40.40,0,336.64,422.00,219.6,210.1,1.025,829847.9,829847.9,21701,0,0,0,L,1122011218,0,125.62,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896307,2449823.00
09/08/2017 14:45,2,8.070,ACTIVE,217.80,365.80,59.991,1504896303,"201051344000646","219011344069620",27.10,40.60,0,334.24,421.40,221.4,211.8,1.030,823877.4,823877.4,21694,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896308,2449824.00
09/08/2017 14:45,2,7.352,ACTIVE,215.32,354.07,59.986,1504896303,"274151322000052","219011344069620",27.25,61.00,0,330.93,397.05,202.6,193.6,0.791,1083382.4,1083382.4,21566,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896309,2449825.00
09/08/2017 14:45,2,8.092,ACTIVE,220.52,369.10,59.933,1504896303,"201051344000585","219011344069620",27.23,41.80,0,336.64,421.10,223.1,213.4,1.034,838479.6,838479.6,21690,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896309,2449826.00
09/08/2017 14:45,2,8.068,ACTIVE,218.48,366.70,60.018,1504896303,"201051344001230","219011344069620",27.04,38.00,0,334.84,416.59,220.9,211.3,1.021,828270.4,828270.4,21740,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896310,2449827.00
09/08/2017 14:45,2,8.039,ACTIVE,219.39,368.50,60.002,1504896303,"201051344000582","219011344069620",26.92,45.80,0,335.74,421.70,219.1,209.5,1.008,817102.9,817102.9,21679,0,0,0,L,1122011218,0,125.40,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896311,2449828.00
09/08/2017 14:45,2,8.029,ACTIVE,218.71,367.30,59.996,1504896303,"201051344000955","219011344069620",27.21,43.00,0,335.14,416.29,221.1,211.5,1.034,837651.5,837651.5,21701,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896312,2449829.00
09/08/2017 14:45,2,5.090,ACTIVE,215.09,419.60,59.986,1504896303,"274151322000094","219011344069620",36.88,50.60,0,382.93,452.96,190.1,181.5,0.734,897519.6,897519.6,22019,0,0,0,L,1151911521,0,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896313,2449830.00
09/08/2017 14:45,2,8.031,ACTIVE,221.42,369.40,59.949,1504896303,"201051344000579","219011344069620",27.77,41.30,0,336.34,423.20,225.8,216.0,1.034,848327.0,848327.0,21702,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896314,2449831.00
09/08/2017 14:45,2,8.076,ACTIVE,218.48,365.80,59.959,1504896303,"201051344000890","219011344069620",27.02,37.50,0,334.54,419.60,221.1,211.5,0.999,831800.0,831800.0,21702,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896315,2449832.00
09/08/2017 14:45,2,8.047,ACTIVE,219.39,367.60,59.991,1504896303,"201051344000438","219011344069620",27.27,40.40,0,334.54,421.40,222.3,212.7,1.016,833960.7,833960.7,21686,0,0,0,L,1122011218,0,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896316,2449833.00
09/08/2017 14:45,2,7.859,ACTIVE,219.16,360.08,60.007,1504896303,"201051344000417","219011344069620",17.89,37.00,0,337.84,392.85,142.3,135.4,0.658,736289.5,736289.5,21726,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896317,2449834.00
09/08/2017 14:45,2,7.324,ACTIVE,215.54,352.57,59.928,1504896303,"274151322000083","219011344069620",27.31,50.40,0,330.63,397.35,202.6,193.6,0.809,1072405.1,1072405.1,21582,0,0,0,L,1151911521,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896318,2449835.00
09/08/2017 14:45,2,7.793,ACTIVE,216.45,357.68,59.981,1504896303,"274151322000076","219011344069620",27.63,62.30,0,331.83,401.56,217.9,208.4,0.840,1145424.4,1145424.4,21571,0,0,0,L,1151911521,0,124.04,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896319,2449836.00
09/08/2017 14:45,2,8.180,ACTIVE,220.06,367.90,59.970,1504896303,"201051344000868","219011344069620",26.52,41.80,0,335.74,420.50,219.5,209.9,0.986,828134.6,828134.6,21715,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896320,2449837.00
09/08/2017 14:45,2,7.826,ACTIVE,215.32,363.69,59.986,1504896303,"274151322000095","219011344069620",27.47,53.80,0,329.73,400.36,217.7,208.1,0.826,1134365.1,1134365.1,21606,0,0,0,L,1151911521,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896321,2449838.00
09/08/2017 14:45,2,7.879,ACTIVE,221.42,363.69,59.928,1504896303,"201051344000988","219011344069620",17.89,39.80,0,342.05,398.26,142.8,135.9,0.663,708543.6,708543.6,21674,0,0,0,L,1122011218,0,125.40,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896322,2449839.00
09/08/2017 14:45,2,8.189,ACTIVE,219.84,367.90,59.965,1504896303,"201051344001025","219011344069620",26.80,44.00,0,336.64,420.80,222.2,212.5,0.994,835248.1,835248.1,21685,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896322,2449840.00
09/08/2017 14:45,2,8.113,ACTIVE,221.42,368.80,59.991,1504896303,"201051344000458","219011344069620",27.27,43.60,0,338.14,423.50,224.0,214.2,1.021,839141.7,839141.7,21681,0,0,0,L,1122011218,0,125.85,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896323,2449841.00
09/08/2017 14:45,2,8.109,ACTIVE,221.87,370.30,59.991,1504896303,"201051344000853","219011344069620",27.00,42.50,0,340.55,421.70,221.6,211.9,1.034,840654.9,840654.9,21711,0,0,0,L,1122011218,0,126.30,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896324,2449842.00
09/08/2017 14:45,2,8.119,ACTIVE,218.48,366.40,59.991,1504896303,"201051344000685","219011344069620",27.41,38.60,0,335.44,420.50,225.3,215.5,1.078,833734.0,833734.0,21733,0,0,0,L,1122011218,0,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896325,2449843.00
09/08/2017 14:45,2,8.002,ACTIVE,219.84,367.00,59.991,1504896303,"201051344000917","219011344069620",27.35,45.80,0,336.04,421.10,221.8,212.1,1.047,830388.8,830388.8,21726,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896326,2449844.00
09/08/2017 14:45,2,8.057,ACTIVE,218.48,367.00,59.996,1504896303,"201051344001145","219011344069620",27.63,39.80,0,334.84,421.70,225.4,215.6,0.994,838468.0,838468.0,21710,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896327,2449845.00
09/08/2017 14:45,2,7.986,ACTIVE,220.06,369.10,59.922,1504896303,"201051344000651","219011344069620",27.33,46.40,0,336.64,421.70,221.0,211.4,0.999,827531.6,827531.6,21701,0,0,0,L,1122011218,0,126.30,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896328,2449846.00
09/08/2017 14:45,2,7.301,ACTIVE,215.54,375.41,59.954,1504896303,"274151322000088","219011344069620",26.48,53.00,0,333.03,396.15,195.8,187.1,0.738,1029397.1,1029397.1,21577,0,0,0,L,1151911521,0,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896329,2449847.00
09/08/2017 14:45,2,4.998,ACTIVE,216.45,412.68,59.954,1504896303,"274151322000068","219011344069620",37.79,51.00,0,385.63,455.06,190.7,182.1,0.729,898586.7,898586.7,22029,0,0,0,L,1151911521,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896330,2449848.00
09/08/2017 14:45,2,8.062,ACTIVE,219.84,367.30,59.975,1504896303,"201051344001135","219011344069620",27.02,45.80,0,336.04,420.50,220.6,211.0,1.008,823101.9,823101.9,21659,0,0,0,L,1122011218,0,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896331,2449849.00
09/08/2017 14:45,2,8.150,ACTIVE,219.39,366.70,59.970,1504896303,"201051344000594","219011344069620",27.33,48.00,0,333.33,420.80,225.5,215.7,1.016,842738.5,842738.5,21696,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896331,2449850.00
09/08/2017 14:45,2,8.115,ACTIVE,220.06,367.30,59.986,1504896303,"201051344001203","219011344069620",26.96,42.50,0,337.54,421.40,221.6,211.9,1.025,833289.2,833289.2,21727,0,0,0,L,1122011218,0,126.30,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896332,2449851.00
09/08/2017 14:45,2,7.350,ACTIVE,215.54,373.91,59.986,1504896303,"274151322000054","219011344069620",25.01,54.80,0,330.93,394.95,185.9,177.5,0.707,1044800.0,1044800.0,21545,0,0,0,L,1151911521,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896333,2449852.00
09/08/2017 14:45,2,8.072,ACTIVE,220.06,366.40,60.018,1504896303,"201051344000867","219011344069620",27.12,44.80,0,335.14,420.80,221.5,211.8,1.003,826845.3,826845.3,21727,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896335,2449853.00
09/08/2017 14:45,2,7.926,ACTIVE,220.06,368.20,60.007,1504896303,"201051344001093","219011344069620",27.14,41.30,0,336.34,420.50,217.8,208.2,0.990,830384.1,830384.1,21732,0,0,0,L,1122011218,0,125.85,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896336,2449854.00
09/08/2017 14:45,2,8.150,ACTIVE,221.19,372.11,60.007,1504896303,"201051344000900","219011344069620",27.15,42.80,0,336.64,422.60,224.2,214.4,0.999,848961.7,848961.7,21730,0,0,0,L,1122011218,0,125.62,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896336,2449855.00
09/08/2017 14:45,2,8.016,ACTIVE,220.97,368.80,59.996,1504896303,"201051344000648","219011344069620",27.19,41.80,0,336.94,423.81,220.7,211.1,1.016,834939.5,834939.5,21695,0,0,0,L,1122011218,0,124.94,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896337,2449856.00
09/08/2017 14:45,2,8.102,ACTIVE,221.19,367.90,59.981,1504896303,"201051344000569","219011344069620",26.88,41.50,0,336.04,422.30,220.4,210.8,1.034,850455.8,850455.8,21664,0,0,0,L,1122011218,0,125.17,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896338,2449857.00
09/08/2017 14:45,2,8.000,ACTIVE,221.42,370.30,59.949,1504896303,"201051344000983","219011344069620",27.47,44.00,0,334.84,422.60,222.5,212.8,1.025,841471.9,841471.9,21699,0,0,0,L,1122011218,0,125.85,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896339,2449858.00
09/08/2017 14:45,2,8.023,ACTIVE,221.64,370.30,59.944,1504896303,"201051344001158","219011344069620",27.06,42.50,0,336.04,421.40,219.8,210.3,1.012,824973.5,824973.5,21702,0,0,0,L,1122011218,0,125.62,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896340,2449859.00
09/08/2017 14:45,2,7.973,ACTIVE,221.42,371.81,59.970,1504896303,"201051344000576","219011344069620",27.19,42.30,0,336.64,422.30,219.6,210.0,1.012,839550.4,839550.4,21717,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896341,2449860.00
09/08/2017 14:45,2,7.303,ACTIVE,215.32,370.30,59.959,1504896303,"274151322000087","219011344069620",26.68,64.30,0,331.83,395.25,197.3,188.5,0.747,1020703.8,1020703.8,21825,0,0,0,L,1151911521,0,123.81,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504896342,2449861.00
09/08/2017 15:00,2,7.990,ACTIVE,221.19,368.50,59.959,1504897203,"201051344000645","219011344069620",26.76,45.30,0,342.65,419.60,216.5,207.0,0.981,838512.1,838512.1,21689,0,0,0,L,1122011218,0,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897204,2449862.00
09/08/2017 15:00,2,7.252,ACTIVE,216.00,353.77,59.991,1504897203,"274151322000085","219011344069620",24.65,54.30,0,337.24,389.54,181.0,172.8,0.694,1039136.0,1039136.0,21568,0,0,0,L,1151911521,0,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897205,2449863.00
09/08/2017 15:00,2,7.979,ACTIVE,220.06,369.10,59.991,1504897203,"201051344000633","219011344069620",27.02,43.20,0,336.34,419.60,218.3,208.8,1.030,825787.6,825787.6,21744,0,0,0,L,1122011218,0,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897206,2449864.00
09/08/2017 15:00,2,7.963,ACTIVE,221.64,370.30,59.975,1504897203,"201051344000469","219011344069620",26.90,39.80,0,341.15,421.10,216.8,207.3,1.008,829900.1,829900.1,21702,0,0,0,L,1122011218,0,125.40,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897207,2449865.00
09/08/2017 15:00,2,7.852,ACTIVE,218.93,368.80,59.933,1504897203,"201051344000646","219011344069620",27.51,39.80,0,333.93,415.99,218.6,209.1,1.021,823930.0,823930.0,21695,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897208,2449866.00
09/08/2017 15:00,2,7.219,ACTIVE,216.00,373.61,59.981,1504897203,"274151322000052","219011344069620",27.57,59.80,0,331.53,395.85,201.5,192.6,0.787,1083430.6,1083430.6,21567,0,0,0,L,1151911521,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897209,2449867.00
09/08/2017 15:00,2,8.154,ACTIVE,220.29,368.80,59.991,1504897203,"201051344000585","219011344069620",26.76,41.50,0,337.24,419.60,221.0,211.4,1.016,838532.7,838532.7,21691,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897209,2449868.00
09/08/2017 15:00,2,7.773,ACTIVE,218.48,367.00,59.986,1504897203,"201051344001230","219011344069620",27.85,37.80,0,334.84,415.69,219.2,209.6,1.030,828323.1,828323.1,21741,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897210,2449869.00
09/08/2017 15:00,2,7.914,ACTIVE,220.06,370.00,59.991,1504897203,"201051344000582","219011344069620",27.17,45.30,0,334.84,419.90,217.8,208.3,0.990,817155.2,817155.2,21680,0,0,0,L,1122011218,0,125.62,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897211,2449870.00
09/08/2017 15:00,2,7.773,ACTIVE,218.71,367.60,59.959,1504897203,"201051344000955","219011344069620",27.79,42.80,0,335.14,415.39,218.7,209.1,1.025,837704.3,837704.3,21702,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897212,2449871.00
09/08/2017 15:00,2,4.893,ACTIVE,215.54,417.19,59.981,1504897203,"274151322000094","219011344069620",37.97,51.80,0,384.73,455.06,189.2,180.7,0.738,897564.7,897564.7,22020,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897213,2449872.00
09/08/2017 15:00,2,7.881,ACTIVE,221.87,374.21,60.002,1504897203,"201051344000579","219011344069620",27.87,40.80,0,342.05,422.30,222.4,212.8,1.016,848380.9,848380.9,21703,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897214,2449873.00
09/08/2017 15:00,2,8.016,ACTIVE,218.71,365.49,59.981,1504897203,"201051344000890","219011344069620",27.00,38.60,0,335.14,415.09,219.3,209.7,0.963,831852.6,831852.6,21703,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897215,2449874.00
09/08/2017 15:00,2,7.768,ACTIVE,219.39,368.50,60.002,1504897203,"201051344000438","219011344069620",27.99,41.50,0,334.54,420.20,220.2,210.7,1.025,834013.8,834013.8,21687,0,0,0,L,1122011218,0,125.62,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897216,2449875.00
09/08/2017 15:00,2,7.775,ACTIVE,218.71,358.28,60.007,1504897203,"201051344000417","219011344069620",17.93,37.50,0,337.84,391.64,141.2,134.4,0.654,736323.2,736323.2,21727,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897217,2449876.00
09/08/2017 15:00,2,7.338,ACTIVE,215.32,370.30,59.986,1504897203,"274151322000083","219011344069620",27.08,51.50,0,330.03,392.25,201.3,192.4,0.800,1072453.3,1072453.3,21583,0,0,0,L,1151911521,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897218,2449877.00
09/08/2017 15:00,2,7.664,ACTIVE,216.67,378.42,59.996,1504897203,"274151322000076","219011344069620",28.01,61.30,0,337.24,399.76,217.2,207.8,0.835,1145476.1,1145476.1,21572,0,0,0,L,1151911521,0,123.81,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897219,2449878.00
09/08/2017 15:00,2,7.943,ACTIVE,219.84,367.30,59.975,1504897203,"201051344000868","219011344069620",27.06,40.80,0,334.84,418.39,217.6,208.1,0.977,828186.8,828186.8,21716,0,0,0,L,1122011218,0,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897220,2449879.00
09/08/2017 15:00,2,7.730,ACTIVE,215.32,368.50,60.023,1504897203,"274151322000095","219011344069620",27.63,53.50,0,330.33,394.95,216.2,206.7,0.809,1134416.8,1134416.8,21607,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897221,2449880.00
09/08/2017 15:00,2,7.777,ACTIVE,221.42,363.09,60.007,1504897203,"201051344000988","219011344069620",17.89,39.80,0,342.65,397.05,140.9,134.0,0.641,708577.5,708577.5,21675,0,0,0,L,1122011218,0,125.62,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897222,2449881.00
09/08/2017 15:00,2,8.021,ACTIVE,220.06,368.80,59.954,1504897203,"201051344001025","219011344069620",27.06,44.00,0,335.74,418.39,219.8,210.3,0.972,835300.9,835300.9,21686,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897223,2449882.00
09/08/2017 15:00,2,8.006,ACTIVE,221.64,370.30,59.959,1504897203,"201051344000458","219011344069620",27.23,43.40,0,342.05,421.70,220.8,211.2,1.008,839194.9,839194.9,21682,0,0,0,L,1122011218,0,125.85,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897224,2449883.00
09/08/2017 15:00,2,7.922,ACTIVE,221.87,370.30,59.991,1504897203,"201051344000853","219011344069620",27.25,42.30,0,341.75,420.50,218.5,208.9,1.012,840707.4,840707.4,21712,0,0,0,L,1122011218,0,126.30,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897225,2449884.00
09/08/2017 15:00,2,7.986,ACTIVE,218.48,367.90,59.996,1504897203,"201051344000685","219011344069620",27.63,39.00,0,335.14,415.39,223.3,213.6,1.056,833787.7,833787.7,21734,0,0,0,L,1122011218,0,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897225,2449885.00
09/08/2017 15:00,2,7.967,ACTIVE,219.84,368.20,60.018,1504897203,"201051344000917","219011344069620",27.37,44.80,0,335.44,418.39,220.7,211.0,1.034,830441.7,830441.7,21727,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897226,2449886.00
09/08/2017 15:00,2,7.975,ACTIVE,218.71,365.80,59.959,1504897203,"201051344001145","219011344069620",27.69,39.50,0,334.24,415.99,223.6,213.9,1.003,838521.6,838521.6,21711,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897227,2449887.00
09/08/2017 15:00,2,7.951,ACTIVE,220.29,367.90,59.991,1504897203,"201051344000651","219011344069620",27.23,46.60,0,342.05,419.90,219.2,209.6,0.994,827584.3,827584.3,21702,0,0,0,L,1122011218,0,126.30,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897228,2449888.00
09/08/2017 15:00,2,7.268,ACTIVE,215.32,364.59,60.007,1504897203,"274151322000088","219011344069620",26.52,53.00,0,331.53,394.95,195.2,186.4,0.738,1029443.6,1029443.6,21578,0,0,0,L,1151911521,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897229,2449889.00
09/08/2017 15:00,2,5.051,ACTIVE,216.45,410.88,60.002,1504897203,"274151322000068","219011344069620",37.31,51.30,0,389.24,455.37,190.7,182.1,0.738,898631.9,898631.9,22030,0,0,0,L,1151911521,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897230,2449890.00
09/08/2017 15:00,2,7.959,ACTIVE,219.84,369.10,59.965,1504897203,"201051344001135","219011344069620",27.12,46.00,0,334.84,418.09,218.6,209.0,0.994,823154.4,823154.4,21660,0,0,0,L,1122011218,0,125.62,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897231,2449891.00
09/08/2017 15:00,2,8.041,ACTIVE,219.39,367.90,59.975,1504897203,"201051344000594","219011344069620",27.33,48.00,0,331.23,418.70,222.6,212.9,0.999,842792.4,842792.4,21697,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897232,2449892.00
09/08/2017 15:00,2,7.928,ACTIVE,220.29,367.60,60.028,1504897203,"201051344001203","219011344069620",27.37,42.00,0,337.24,419.30,219.7,210.1,1.012,833342.0,833342.0,21728,0,0,0,L,1122011218,0,126.30,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897233,2449893.00
09/08/2017 15:00,2,7.354,ACTIVE,215.54,372.11,59.975,1504897203,"274151322000054","219011344069620",24.99,55.00,0,331.53,389.54,185.9,177.5,0.707,1044844.3,1044844.3,21546,0,0,0,L,1151911521,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897234,2449894.00
09/08/2017 15:00,2,7.912,ACTIVE,220.29,367.30,59.981,1504897203,"201051344000867","219011344069620",27.29,44.80,0,335.14,418.39,218.7,209.2,0.994,826897.8,826897.8,21728,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897235,2449895.00
09/08/2017 15:00,2,7.777,ACTIVE,220.06,367.90,59.986,1504897203,"201051344001093","219011344069620",27.41,40.80,0,336.94,419.00,215.8,206.4,0.977,830435.9,830435.9,21733,0,0,0,L,1122011218,0,125.85,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897236,2449896.00
09/08/2017 15:00,2,7.967,ACTIVE,220.97,369.40,60.018,1504897203,"201051344000900","219011344069620",27.51,42.50,0,336.34,420.80,222.0,212.3,0.994,849014.9,849014.9,21731,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897237,2449897.00
09/08/2017 15:00,2,7.799,ACTIVE,220.97,366.70,60.012,1504897203,"201051344000648","219011344069620",27.55,42.80,0,340.25,422.00,217.6,208.1,0.999,834991.8,834991.8,21696,0,0,0,L,1122011218,0,125.17,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897237,2449898.00
09/08/2017 15:00,2,7.934,ACTIVE,221.19,370.90,60.002,1504897203,"201051344000569","219011344069620",27.10,42.50,0,341.15,420.50,217.6,208.1,1.003,850507.9,850507.9,21665,0,0,0,L,1122011218,0,125.17,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897238,2449899.00
09/08/2017 15:00,2,7.994,ACTIVE,221.64,370.60,59.986,1504897203,"201051344000983","219011344069620",27.14,43.40,0,341.15,421.10,219.7,210.1,1.012,841524.5,841524.5,21700,0,0,0,L,1122011218,0,125.85,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897239,2449900.00
09/08/2017 15:00,2,7.941,ACTIVE,221.64,369.70,59.991,1504897203,"201051344001158","219011344069620",26.98,42.30,0,341.45,420.20,216.8,207.3,0.981,825025.8,825025.8,21703,0,0,0,L,1122011218,0,125.62,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897240,2449901.00
09/08/2017 15:00,2,7.910,ACTIVE,221.42,372.11,60.012,1504897203,"201051344000576","219011344069620",27.08,43.60,0,341.45,421.10,216.9,207.4,0.999,839602.3,839602.3,21718,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897241,2449902.00
09/08/2017 15:00,2,7.250,ACTIVE,215.32,372.71,60.012,1504897203,"274151322000087","219011344069620",26.68,63.70,0,332.13,395.25,195.8,187.1,0.734,1020750.6,1020750.6,21826,0,0,0,L,1151911521,0,123.81,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504897242,2449903.00
09/08/2017 15:15,2,7.834,ACTIVE,221.19,368.50,59.975,1504898103,"201051344000645","219011344069620",27.14,42.80,0,342.05,419.30,215.2,205.7,0.972,838563.8,838563.8,21690,0,0,0,L,1122011218,0,125.62,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898104,2449904.00
09/08/2017 15:15,2,7.098,ACTIVE,215.77,352.57,59.991,1504898103,"274151322000085","219011344069620",25.05,53.80,0,337.84,391.64,179.8,171.6,0.676,1039179.2,1039179.2,21569,0,0,0,L,1151911521,0,124.49,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898105,2449905.00
09/08/2017 15:15,2,7.812,ACTIVE,220.29,367.60,59.928,1504898103,"201051344000633","219011344069620",27.35,42.80,0,336.94,419.00,216.4,207.0,1.003,825839.5,825839.5,21745,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898106,2449906.00
09/08/2017 15:15,2,7.812,ACTIVE,221.42,370.60,59.991,1504898103,"201051344000469","219011344069620",27.25,38.40,0,341.45,419.90,215.7,206.3,1.003,829951.9,829951.9,21703,0,0,0,L,1122011218,0,125.17,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898107,2449907.00
09/08/2017 15:15,2,7.693,ACTIVE,218.93,364.89,59.996,1504898103,"201051344000646","219011344069620",27.75,40.00,0,333.63,414.19,216.3,206.8,0.999,823981.8,823981.8,21696,0,0,0,L,1122011218,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898108,2449908.00
09/08/2017 15:15,2,7.199,ACTIVE,215.77,368.50,59.991,1504898103,"274151322000052","219011344069620",27.43,59.50,0,333.63,396.45,199.9,191.0,0.765,1083478.5,1083478.5,21568,0,0,0,L,1151911521,0,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898109,2449909.00
09/08/2017 15:15,2,7.967,ACTIVE,220.29,367.30,59.965,1504898103,"201051344000585","219011344069620",27.21,41.50,0,337.24,418.39,219.6,210.0,1.016,838585.2,838585.2,21692,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898110,2449910.00
09/08/2017 15:15,2,7.652,ACTIVE,218.48,367.90,59.959,1504898103,"201051344001230","219011344069620",27.85,38.00,0,334.84,414.79,215.8,206.4,1.003,828374.8,828374.8,21742,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898111,2449911.00
09/08/2017 15:15,2,7.748,ACTIVE,220.06,366.10,59.991,1504898103,"201051344000582","219011344069620",27.33,44.80,0,335.74,419.60,214.4,205.1,0.968,817206.6,817206.6,21681,0,0,0,L,1122011218,0,125.62,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898112,2449912.00
09/08/2017 15:15,2,7.717,ACTIVE,219.16,366.70,59.986,1504898103,"201051344000955","219011344069620",27.69,42.80,0,334.54,413.59,216.4,206.9,0.994,837755.9,837755.9,21703,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898113,2449913.00
09/08/2017 15:15,2,4.893,ACTIVE,215.54,419.00,59.975,1504898103,"274151322000094","219011344069620",37.51,51.00,0,386.23,452.96,186.3,177.9,0.720,897609.5,897609.5,22021,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898114,2449914.00
09/08/2017 15:15,2,7.846,ACTIVE,221.42,368.80,59.991,1504898103,"201051344000579","219011344069620",27.77,40.40,0,341.75,420.50,220.6,211.0,1.021,848433.6,848433.6,21704,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898115,2449915.00
09/08/2017 15:15,2,7.697,ACTIVE,218.71,367.60,59.928,1504898103,"201051344000890","219011344069620",27.63,38.80,0,335.14,414.79,215.4,206.0,0.963,831904.3,831904.3,21704,0,0,0,L,1122011218,0,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898116,2449916.00
09/08/2017 15:15,2,7.707,ACTIVE,219.61,367.00,59.991,1504898103,"201051344000438","219011344069620",27.87,40.80,0,335.14,418.70,217.5,208.0,1.012,834065.7,834065.7,21688,0,0,0,L,1122011218,0,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898117,2449917.00
09/08/2017 15:15,2,7.650,ACTIVE,218.93,359.48,60.018,1504898103,"201051344000417","219011344069620",17.93,37.80,0,337.54,391.04,139.0,132.3,0.645,736356.3,736356.3,21728,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898118,2449918.00
09/08/2017 15:15,2,7.242,ACTIVE,215.09,357.98,59.986,1504898103,"274151322000083","219011344069620",27.27,52.00,0,330.63,396.15,200.0,191.1,0.791,1072501.1,1072501.1,21584,0,0,0,L,1151911521,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898119,2449919.00
09/08/2017 15:15,2,7.602,ACTIVE,216.22,357.98,59.959,1504898103,"274151322000076","219011344069620",27.93,61.00,0,337.24,400.36,215.1,205.7,0.831,1145527.7,1145527.7,21573,0,0,0,L,1151911521,0,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898120,2449920.00
09/08/2017 15:15,2,7.883,ACTIVE,220.06,367.30,59.991,1504898103,"201051344000868","219011344069620",26.98,40.60,0,335.44,418.39,215.2,205.8,0.963,828238.4,828238.4,21717,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898121,2449921.00
09/08/2017 15:15,2,7.648,ACTIVE,215.09,362.49,60.002,1504898103,"274151322000095","219011344069620",27.67,53.80,0,330.63,398.86,214.0,204.7,0.818,1134468.2,1134468.2,21608,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898122,2449922.00
09/08/2017 15:15,2,7.781,ACTIVE,221.64,363.69,60.012,1504898103,"201051344000988","219011344069620",17.93,38.00,0,342.35,397.35,141.4,134.6,0.654,708611.0,708611.0,21676,0,0,0,L,1122011218,0,125.62,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898122,2449923.00
09/08/2017 15:15,2,7.865,ACTIVE,219.84,366.10,59.949,1504898103,"201051344001025","219011344069620",27.43,43.80,0,335.74,417.79,218.4,208.9,0.977,835353.2,835353.2,21687,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898123,2449924.00
09/08/2017 15:15,2,7.855,ACTIVE,221.19,368.50,59.981,1504898103,"201051344000458","219011344069620",27.55,42.80,0,341.75,421.10,219.1,209.6,1.021,839247.2,839247.2,21683,0,0,0,L,1122011218,0,125.85,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898124,2449925.00
