ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2017 15:15,2,7.797,ACTIVE,221.64,370.00,60.007,1504898103,"201051344000853","219011344069620",27.63,40.80,0,341.15,420.50,218.3,208.7,1.016,840759.8,840759.8,21713,0,0,0,L,1122011218,0,126.07,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898125,2449926.00
09/08/2017 15:15,2,7.744,ACTIVE,218.03,367.30,59.991,1504898103,"201051344000685","219011344069620",28.03,39.80,0,335.14,414.19,219.8,210.2,1.043,833840.2,833840.2,21735,0,0,0,L,1122011218,0,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898126,2449927.00
09/08/2017 15:15,2,7.760,ACTIVE,219.84,367.90,59.996,1504898103,"201051344000917","219011344069620",27.65,44.50,0,335.14,418.70,217.2,207.7,1.021,830493.8,830493.8,21728,0,0,0,L,1122011218,0,125.62,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898127,2449928.00
09/08/2017 15:15,2,7.781,ACTIVE,218.48,364.59,59.959,1504898103,"201051344001145","219011344069620",27.93,40.20,0,335.14,415.09,220.1,210.5,1.008,838574.2,838574.2,21712,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898128,2449929.00
09/08/2017 15:15,2,7.857,ACTIVE,220.29,368.20,59.986,1504898103,"201051344000651","219011344069620",27.27,45.50,0,341.75,418.70,217.1,207.6,0.981,827636.2,827636.2,21703,0,0,0,L,1122011218,0,126.30,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898129,2449930.00
09/08/2017 15:15,2,7.129,ACTIVE,215.54,362.79,59.938,1504898103,"274151322000088","219011344069620",26.86,52.30,0,332.43,395.25,193.8,185.1,0.725,1029489.9,1029489.9,21579,0,0,0,L,1151911521,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898130,2449931.00
09/08/2017 15:15,2,4.930,ACTIVE,216.45,423.81,59.996,1504898103,"274151322000068","219011344069620",37.61,51.30,0,384.43,454.46,187.9,179.4,0.729,898676.9,898676.9,22031,0,0,0,L,1151911521,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898131,2449932.00
09/08/2017 15:15,2,7.742,ACTIVE,219.61,367.00,60.018,1504898103,"201051344001135","219011344069620",27.59,45.50,0,335.14,417.19,216.2,206.8,0.981,823206.0,823206.0,21661,0,0,0,L,1122011218,0,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898131,2449933.00
09/08/2017 15:15,2,7.936,ACTIVE,219.16,364.59,59.986,1504898103,"201051344000594","219011344069620",27.39,46.80,0,331.83,417.49,220.0,210.4,0.994,842845.0,842845.0,21698,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898132,2449934.00
09/08/2017 15:15,2,7.850,ACTIVE,220.06,366.70,59.991,1504898103,"201051344001203","219011344069620",27.31,41.50,0,337.84,418.39,217.1,207.6,0.999,833394.1,833394.1,21729,0,0,0,L,1122011218,0,126.30,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898133,2449935.00
09/08/2017 15:15,2,7.143,ACTIVE,215.54,358.58,59.981,1504898103,"274151322000054","219011344069620",25.54,54.50,0,333.33,393.75,184.6,176.3,0.698,1044888.3,1044888.3,21547,0,0,0,L,1151911521,0,124.04,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898134,2449936.00
09/08/2017 15:15,2,7.738,ACTIVE,220.06,363.99,60.012,1504898103,"201051344000867","219011344069620",27.63,44.00,0,335.14,417.49,216.3,206.9,0.977,826949.6,826949.6,21729,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898135,2449937.00
09/08/2017 15:15,2,7.615,ACTIVE,219.84,367.00,59.996,1504898103,"201051344001093","219011344069620",27.63,40.40,0,336.04,418.70,212.9,203.6,0.972,830487.2,830487.2,21734,0,0,0,L,1122011218,0,125.85,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898136,2449938.00
09/08/2017 15:15,2,7.895,ACTIVE,220.74,368.50,59.981,1504898103,"201051344000900","219011344069620",27.43,41.80,0,337.24,420.50,219.3,209.7,0.981,849067.5,849067.5,21732,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898137,2449939.00
09/08/2017 15:15,2,7.719,ACTIVE,220.74,366.70,59.996,1504898103,"201051344000648","219011344069620",27.65,40.20,0,342.05,420.80,216.1,206.7,0.986,835043.5,835043.5,21697,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898138,2449940.00
09/08/2017 15:15,2,7.873,ACTIVE,221.19,367.60,59.949,1504898103,"201051344000569","219011344069620",27.17,41.00,0,337.54,420.20,216.4,206.9,1.008,850559.9,850559.9,21666,0,0,0,L,1122011218,0,124.94,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898139,2449941.00
09/08/2017 15:15,2,7.865,ACTIVE,221.19,369.40,59.970,1504898103,"201051344000983","219011344069620",27.49,42.00,0,341.45,421.40,218.8,209.3,1.012,841577.0,841577.0,21701,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898140,2449942.00
09/08/2017 15:15,2,7.801,ACTIVE,221.19,368.20,59.917,1504898103,"201051344001158","219011344069620",27.35,41.00,0,342.05,419.30,216.1,206.7,0.994,825077.4,825077.4,21704,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898141,2449943.00
09/08/2017 15:15,2,7.754,ACTIVE,221.19,369.40,59.933,1504898103,"201051344000576","219011344069620",27.35,42.00,0,340.85,419.90,214.9,205.5,0.990,839653.8,839653.8,21719,0,0,0,L,1122011218,0,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898142,2449944.00
09/08/2017 15:15,2,7.229,ACTIVE,215.54,370.00,59.938,1504898103,"274151322000087","219011344069620",26.70,62.50,0,333.93,395.25,195.1,186.4,0.734,1020797.2,1020797.2,21827,0,0,0,L,1151911521,0,124.04,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504898143,2449945.00
09/08/2017 15:30,2,2.717,ACTIVE,216.00,360.38,60.002,1504899003,"201051344000645","219011344069620",27.89,39.50,0,321.91,419.00,76.8,72.2,0.645,838607.9,838607.9,21691,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899004,2449946.00
09/08/2017 15:30,2,1.768,ACTIVE,213.06,344.76,59.996,1504899003,"274151322000085","219011344069620",25.78,49.50,0,329.73,388.94,46.2,42.7,0.309,1039216.2,1039216.2,21570,0,0,0,L,1151911521,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899005,2449947.00
09/08/2017 15:30,2,2.361,ACTIVE,216.00,359.48,59.991,1504899003,"201051344000633","219011344069620",28.21,39.50,0,322.21,418.70,67.5,63.2,0.583,825883.6,825883.6,21746,0,0,0,L,1122011218,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899006,2449948.00
09/08/2017 15:30,2,2.594,ACTIVE,216.00,359.48,59.996,1504899003,"201051344000469","219011344069620",27.95,36.30,0,320.11,420.80,73.4,68.9,0.623,829995.7,829995.7,21704,0,0,0,L,1122011218,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899007,2449949.00
09/08/2017 15:30,2,2.104,ACTIVE,213.96,355.58,59.991,1504899003,"201051344000646","219011344069620",27.69,37.80,0,319.81,414.79,59.0,55.0,0.491,824025.5,824025.5,21697,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899008,2449950.00
09/08/2017 15:30,2,1.982,ACTIVE,213.06,348.36,60.002,1504899003,"274151322000052","219011344069620",27.75,53.80,0,330.33,395.85,55.8,51.9,0.393,1083518.9,1083518.9,21569,0,0,0,L,1151911521,0,122.01,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899008,2449951.00
09/08/2017 15:30,2,2.346,ACTIVE,214.87,358.28,59.975,1504899003,"201051344000585","219011344069620",28.01,39.30,0,320.71,419.00,66.6,62.3,0.552,838629.6,838629.6,21693,0,0,0,L,1122011218,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899009,2449952.00
09/08/2017 15:30,2,2.076,ACTIVE,214.19,354.07,60.002,1504899003,"201051344001230","219011344069620",28.29,35.20,0,319.51,414.79,59.5,55.5,0.499,828418.4,828418.4,21743,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899010,2449953.00
09/08/2017 15:30,2,2.281,ACTIVE,215.09,358.58,60.039,1504899003,"201051344000582","219011344069620",27.63,43.00,0,321.31,419.60,63.9,59.8,0.530,817249.8,817249.8,21682,0,0,0,L,1122011218,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899011,2449954.00
09/08/2017 15:30,2,2.484,ACTIVE,214.19,358.58,60.023,1504899003,"201051344000955","219011344069620",28.45,39.80,0,318.91,414.19,71.6,67.2,0.623,837799.3,837799.3,21704,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899012,2449955.00
09/08/2017 15:30,2,1.572,ACTIVE,213.74,406.97,59.996,1504899003,"274151322000094","219011344069620",37.89,47.30,0,335.44,455.97,61.1,57.1,0.433,897647.2,897647.2,22022,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899013,2449956.00
09/08/2017 15:30,2,3.850,ACTIVE,217.80,354.07,59.991,1504899003,"201051344000579","219011344069620",29.26,37.80,0,320.71,421.10,114.2,108.3,0.535,848478.0,848478.0,21705,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899014,2449957.00
09/08/2017 15:30,2,2.938,ACTIVE,215.32,351.67,59.991,1504899003,"201051344000890","219011344069620",29.04,36.00,0,321.01,414.19,86.5,81.6,0.402,831947.6,831947.6,21705,0,0,0,L,1122011218,0,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899015,2449958.00
09/08/2017 15:30,2,3.547,ACTIVE,216.00,353.47,59.996,1504899003,"201051344000438","219011344069620",28.47,38.60,0,319.51,418.39,102.4,96.9,0.499,834109.2,834109.2,21689,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899016,2449959.00
09/08/2017 15:30,2,4.037,ACTIVE,216.00,359.18,59.991,1504899003,"201051344000417","219011344069620",18.57,35.60,0,319.51,393.15,76.1,71.5,0.663,736384.0,736384.0,21729,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899017,2449960.00
09/08/2017 15:30,2,4.037,ACTIVE,213.96,345.96,59.986,1504899003,"274151322000083","219011344069620",27.69,45.80,0,328.82,391.94,113.4,107.5,0.433,1072541.5,1072541.5,21585,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899017,2449961.00
09/08/2017 15:30,2,4.893,ACTIVE,215.09,345.66,59.981,1504899003,"274151322000076","219011344069620",28.88,54.80,0,330.33,399.16,143.2,136.3,0.552,1145570.9,1145570.9,21574,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899018,2449962.00
09/08/2017 15:30,2,6.205,ACTIVE,218.93,363.69,60.002,1504899003,"201051344000868","219011344069620",28.33,38.40,0,320.11,416.59,178.0,169.8,0.818,828281.6,828281.6,21718,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899019,2449963.00
09/08/2017 15:30,2,5.256,ACTIVE,214.41,349.26,59.991,1504899003,"274151322000095","219011344069620",29.52,49.00,0,330.33,395.25,157.3,149.9,0.601,1134511.4,1134511.4,21609,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899020,2449964.00
09/08/2017 15:30,2,7.250,ACTIVE,220.97,360.99,59.981,1504899003,"201051344000988","219011344069620",18.57,36.30,0,320.11,397.66,136.4,129.7,0.628,708639.2,708639.2,21677,0,0,0,L,1122011218,0,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899021,2449965.00
09/08/2017 15:30,2,7.459,ACTIVE,219.16,364.59,59.986,1504899003,"201051344001025","219011344069620",28.21,41.00,0,321.61,414.79,213.1,203.8,0.959,835396.8,835396.8,21688,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899022,2449966.00
09/08/2017 15:30,2,7.619,ACTIVE,221.42,368.50,59.991,1504899003,"201051344000458","219011344069620",28.78,39.80,0,321.31,420.50,222.0,212.3,1.030,839291.4,839291.4,21684,0,0,0,L,1122011218,0,125.62,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899023,2449967.00
09/08/2017 15:30,2,7.762,ACTIVE,221.87,369.40,59.996,1504899003,"201051344000853","219011344069620",28.39,38.20,0,322.51,420.80,223.2,213.5,1.061,840803.8,840803.8,21714,0,0,0,L,1122011218,0,126.07,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899024,2449968.00
09/08/2017 15:30,2,7.303,ACTIVE,218.26,363.69,60.002,1504899003,"201051344000685","219011344069620",29.28,36.80,0,318.61,414.49,216.7,207.2,1.039,833884.1,833884.1,21736,0,0,0,L,1122011218,0,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899025,2449969.00
09/08/2017 15:30,2,7.594,ACTIVE,219.61,366.10,59.959,1504899003,"201051344000917","219011344069620",28.59,42.00,0,320.71,415.99,219.9,210.3,1.034,830537.2,830537.2,21729,0,0,0,L,1122011218,0,125.62,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899026,2449970.00
09/08/2017 15:30,2,7.555,ACTIVE,218.71,366.40,59.991,1504899003,"201051344001145","219011344069620",28.94,37.00,0,321.31,415.09,221.3,211.7,1.012,838618.3,838618.3,21713,0,0,0,L,1122011218,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899026,2449971.00
09/08/2017 15:30,2,7.777,ACTIVE,220.29,369.70,59.996,1504899003,"201051344000651","219011344069620",28.19,43.80,0,323.11,419.30,221.7,212.1,0.999,827679.5,827679.5,21704,0,0,0,L,1122011218,0,126.30,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899027,2449972.00
09/08/2017 15:30,2,6.963,ACTIVE,215.32,374.81,59.996,1504899003,"274151322000088","219011344069620",27.71,47.50,0,329.73,394.35,195.4,186.7,0.738,1029528.8,1029528.8,21580,0,0,0,L,1151911521,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899028,2449973.00
09/08/2017 15:30,2,4.846,ACTIVE,216.22,416.29,59.986,1504899003,"274151322000068","219011344069620",38.70,47.00,0,335.74,457.17,190.3,181.8,0.725,898714.4,898714.4,22032,0,0,0,L,1151911521,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899029,2449974.00
09/08/2017 15:30,2,7.803,ACTIVE,219.84,368.20,59.986,1504899003,"201051344001135","219011344069620",28.11,43.40,0,319.81,413.89,222.2,212.5,1.012,823249.3,823249.3,21662,0,0,0,L,1122011218,0,125.85,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899030,2449975.00
09/08/2017 15:30,2,7.797,ACTIVE,219.61,368.20,59.991,1504899003,"201051344000594","219011344069620",28.96,44.00,0,320.41,415.69,228.7,218.8,1.008,842889.3,842889.3,21699,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899031,2449976.00
09/08/2017 15:30,2,7.814,ACTIVE,220.06,367.60,59.975,1504899003,"201051344001203","219011344069620",28.25,39.30,0,321.31,417.79,223.6,213.9,1.025,833437.5,833437.5,21730,0,0,0,L,1122011218,0,126.30,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899032,2449977.00
09/08/2017 15:30,2,7.146,ACTIVE,215.54,367.30,59.986,1504899003,"274151322000054","219011344069620",26.46,50.00,0,329.43,389.54,191.4,182.8,0.734,1044925.4,1044925.4,21548,0,0,0,L,1151911521,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899033,2449978.00
09/08/2017 15:30,2,7.830,ACTIVE,220.52,368.80,59.986,1504899003,"201051344000867","219011344069620",28.15,42.00,0,320.11,415.39,223.2,213.5,0.999,826993.2,826993.2,21730,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899034,2449979.00
09/08/2017 15:30,2,7.594,ACTIVE,220.06,368.50,60.023,1504899003,"201051344001093","219011344069620",28.37,38.00,0,322.81,417.79,218.2,208.7,0.981,830529.6,830529.6,21735,0,0,0,L,1122011218,0,126.07,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899035,2449980.00
09/08/2017 15:30,2,7.814,ACTIVE,221.19,368.50,60.002,1504899003,"201051344000900","219011344069620",28.41,38.80,0,320.41,420.20,224.7,215.0,1.003,849111.7,849111.7,21733,0,0,0,L,1122011218,0,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899036,2449981.00
09/08/2017 15:30,2,7.717,ACTIVE,220.97,368.50,59.996,1504899003,"201051344000648","219011344069620",28.33,38.00,0,319.21,420.50,221.5,211.8,1.021,835087.0,835087.0,21698,0,0,0,L,1122011218,0,124.94,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899037,2449982.00
09/08/2017 15:30,2,7.719,ACTIVE,221.19,367.90,59.991,1504899003,"201051344000569","219011344069620",28.33,39.50,0,319.81,419.90,221.4,211.8,1.034,850603.5,850603.5,21667,0,0,0,L,1122011218,0,125.17,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899038,2449983.00
09/08/2017 15:30,2,7.701,ACTIVE,221.64,370.30,59.996,1504899003,"201051344000983","219011344069620",28.55,40.20,0,319.81,421.40,222.7,213.0,1.021,841621.1,841621.1,21702,0,0,0,L,1122011218,0,125.85,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899039,2449984.00
09/08/2017 15:30,2,7.656,ACTIVE,221.64,368.80,59.996,1504899003,"201051344001158","219011344069620",28.35,38.40,0,322.51,420.20,219.9,210.3,1.003,825120.7,825120.7,21705,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899039,2449985.00
09/08/2017 15:30,2,7.645,ACTIVE,221.64,371.21,60.002,1504899003,"201051344000576","219011344069620",28.29,39.00,0,318.91,420.50,218.9,209.4,0.981,839697.1,839697.1,21720,0,0,0,L,1122011218,0,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899040,2449986.00
09/08/2017 15:30,2,7.170,ACTIVE,215.54,370.60,59.986,1504899003,"274151322000087","219011344069620",27.47,58.80,0,330.33,392.85,199.3,190.5,0.751,1020836.5,1020836.5,21828,0,0,0,L,1151911521,0,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899041,2449987.00
09/08/2017 15:45,2,7.051,ACTIVE,220.97,365.49,59.986,1504899904,"201051344000645","219011344069620",27.41,39.80,0,336.64,419.30,195.8,187.0,0.884,838656.3,838656.3,21692,0,0,0,L,1122011218,0,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899905,2449988.00
09/08/2017 15:45,2,6.520,ACTIVE,215.77,370.30,59.981,1504899904,"274151322000085","219011344069620",25.45,51.50,0,332.43,388.94,167.9,160.1,0.636,1039257.0,1039257.0,21571,0,0,0,L,1151911521,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899906,2449989.00
09/08/2017 15:45,2,7.008,ACTIVE,220.06,366.70,59.986,1504899904,"201051344000633","219011344069620",27.73,40.40,0,336.64,416.29,196.9,188.1,0.937,825932.3,825932.3,21747,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899907,2449990.00
09/08/2017 15:45,2,6.967,ACTIVE,221.19,367.90,59.981,1504899904,"201051344000469","219011344069620",27.65,37.80,0,335.74,420.20,195.1,186.4,0.915,830044.0,830044.0,21705,0,0,0,L,1122011218,0,125.17,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899908,2449991.00
09/08/2017 15:45,2,6.898,ACTIVE,218.48,365.49,59.975,1504899904,"201051344000646","219011344069620",27.95,38.20,0,335.14,414.49,195.2,186.5,0.915,824073.8,824073.8,21698,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899909,2449992.00
09/08/2017 15:45,2,6.475,ACTIVE,215.54,367.00,59.991,1504899904,"274151322000052","219011344069620",27.77,56.50,0,331.83,394.05,181.9,173.6,0.712,1083563.7,1083563.7,21570,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899910,2449993.00
09/08/2017 15:45,2,7.154,ACTIVE,219.84,365.49,59.970,1504899904,"201051344000585","219011344069620",27.47,40.20,0,335.74,416.89,199.1,190.3,0.919,838678.7,838678.7,21694,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899910,2449994.00
09/08/2017 15:45,2,6.955,ACTIVE,218.03,363.09,59.975,1504899904,"201051344001230","219011344069620",27.67,36.00,0,332.73,414.79,194.9,186.2,0.897,828466.6,828466.6,21744,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899911,2449995.00
09/08/2017 15:45,2,6.963,ACTIVE,219.61,365.80,59.996,1504899904,"201051344000582","219011344069620",27.49,44.30,0,335.74,415.39,193.9,185.2,0.888,817297.8,817297.8,21683,0,0,0,L,1122011218,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899912,2449996.00
09/08/2017 15:45,2,6.896,ACTIVE,218.48,363.69,59.965,1504899904,"201051344000955","219011344069620",27.83,40.40,0,333.33,413.59,194.2,185.5,0.919,837847.4,837847.4,21705,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899913,2449997.00
09/08/2017 15:45,2,4.492,ACTIVE,215.77,421.10,59.965,1504899904,"274151322000094","219011344069620",37.35,49.00,0,389.24,462.28,169.8,162.0,0.654,897689.1,897689.1,22023,0,0,0,L,1151911521,0,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899914,2449998.00
09/08/2017 15:45,2,7.000,ACTIVE,221.19,366.10,59.970,1504899904,"201051344000579","219011344069620",28.03,39.00,0,338.44,421.10,198.7,189.9,0.915,848527.6,848527.6,21706,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899915,2449999.00
09/08/2017 15:45,2,6.926,ACTIVE,218.26,363.39,59.933,1504899904,"201051344000890","219011344069620",27.89,35.80,0,336.04,413.89,195.6,186.9,0.893,831996.3,831996.3,21706,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899916,2450000.00
09/08/2017 15:45,2,6.852,ACTIVE,219.16,365.49,59.944,1504899904,"201051344000438","219011344069620",28.19,38.60,0,336.34,415.09,195.5,186.8,0.910,834157.8,834157.8,21690,0,0,0,L,1122011218,0,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899918,2450001.00
09/08/2017 15:45,2,6.887,ACTIVE,218.71,357.68,59.970,1504899904,"201051344000417","219011344069620",18.05,36.00,0,332.43,390.44,126.0,119.7,0.592,736415.2,736415.2,21730,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899919,2450002.00
09/08/2017 15:45,2,6.557,ACTIVE,215.54,369.40,59.965,1504899904,"274151322000083","219011344069620",27.65,47.80,0,330.93,394.65,183.8,175.4,0.725,1072586.8,1072586.8,21586,0,0,0,L,1151911521,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899919,2450003.00
09/08/2017 15:45,2,6.855,ACTIVE,216.45,360.38,59.965,1504899904,"274151322000076","219011344069620",28.33,57.30,0,332.13,399.16,196.9,188.1,0.756,1145619.5,1145619.5,21575,0,0,0,L,1151911521,0,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899920,2450004.00
09/08/2017 15:45,2,6.963,ACTIVE,219.61,363.99,59.965,1504899904,"201051344000868","219011344069620",27.59,39.50,0,335.74,414.79,194.4,185.7,0.879,828330.3,828330.3,21719,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899921,2450005.00
09/08/2017 15:45,2,6.887,ACTIVE,215.32,376.01,59.959,1504899904,"274151322000095","219011344069620",28.31,50.40,0,330.03,394.95,197.1,188.3,0.747,1134560.1,1134560.1,21610,0,0,0,L,1151911521,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899922,2450006.00
09/08/2017 15:45,2,6.982,ACTIVE,221.19,361.59,59.970,1504899904,"201051344000988","219011344069620",17.99,37.80,0,343.25,397.35,127.3,120.9,0.588,708670.9,708670.9,21678,0,0,0,L,1122011218,0,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899923,2450007.00
09/08/2017 15:45,2,7.129,ACTIVE,219.39,364.59,59.949,1504899904,"201051344001025","219011344069620",27.21,41.80,0,336.34,415.99,196.6,187.8,0.879,835445.8,835445.8,21689,0,0,0,L,1122011218,0,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899924,2450008.00
09/08/2017 15:45,2,6.990,ACTIVE,220.97,366.70,59.981,1504899904,"201051344000458","219011344069620",27.99,40.60,0,339.65,421.40,198.2,189.3,0.928,839340.9,839340.9,21685,0,0,0,L,1122011218,0,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899925,2450009.00
09/08/2017 15:45,2,6.986,ACTIVE,221.64,367.30,59.975,1504899904,"201051344000853","219011344069620",27.77,39.00,0,342.35,419.60,196.5,187.7,0.915,840852.9,840852.9,21715,0,0,0,L,1122011218,0,126.07,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899926,2450010.00
09/08/2017 15:45,2,6.955,ACTIVE,218.03,363.69,59.970,1504899904,"201051344000685","219011344069620",28.17,36.30,0,335.14,414.49,198.5,189.6,0.928,833933.6,833933.6,21737,0,0,0,L,1122011218,0,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899927,2450011.00
09/08/2017 15:45,2,6.998,ACTIVE,219.39,365.49,59.981,1504899904,"201051344000917","219011344069620",27.69,43.20,0,335.44,415.99,196.2,187.4,0.919,830586.0,830586.0,21730,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899928,2450012.00
09/08/2017 15:45,2,7.023,ACTIVE,218.48,366.10,59.975,1504899904,"201051344001145","219011344069620",28.03,38.60,0,334.84,415.09,199.4,190.5,0.902,838668.0,838668.0,21714,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899928,2450013.00
09/08/2017 15:45,2,7.020,ACTIVE,219.61,364.89,59.991,1504899904,"201051344000651","219011344069620",27.49,44.50,0,338.14,418.70,195.4,186.7,0.884,827728.1,827728.1,21705,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899929,2450014.00
09/08/2017 15:45,2,6.465,ACTIVE,215.54,359.18,59.970,1504899904,"274151322000088","219011344069620",26.98,50.20,0,331.23,392.85,176.5,168.4,0.672,1029572.5,1029572.5,21581,0,0,0,L,1151911521,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899930,2450015.00
09/08/2017 15:45,2,4.375,ACTIVE,216.45,434.63,59.975,1504899904,"274151322000068","219011344069620",38.72,49.00,0,393.75,461.38,170.6,162.7,0.650,898756.6,898756.6,22033,0,0,0,L,1151911521,0,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899931,2450016.00
09/08/2017 15:45,2,6.885,ACTIVE,219.16,367.30,59.981,1504899904,"201051344000594","219011344069620",28.55,43.60,0,334.54,415.09,198.8,190.0,0.915,842939.0,842939.0,21700,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899933,2450017.00
09/08/2017 15:45,2,7.000,ACTIVE,219.61,364.59,60.018,1504899904,"201051344001203","219011344069620",27.51,40.00,0,337.84,417.79,195.1,186.4,0.902,833486.2,833486.2,21731,0,0,0,L,1122011218,0,126.07,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899934,2450018.00
09/08/2017 15:45,2,6.498,ACTIVE,215.54,371.21,59.965,1504899904,"274151322000054","219011344069620",25.94,51.00,0,331.23,392.25,170.7,162.8,0.650,1044967.5,1044967.5,21549,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899935,2450019.00
09/08/2017 15:45,2,6.979,ACTIVE,219.84,363.99,59.986,1504899904,"201051344000867","219011344069620",27.73,41.30,0,335.74,413.89,195.9,187.2,0.879,827042.1,827042.1,21731,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899936,2450020.00
09/08/2017 15:45,2,6.752,ACTIVE,219.61,364.89,59.986,1504899904,"201051344001093","219011344069620",27.91,38.60,0,336.94,417.19,190.8,182.3,0.862,830577.1,830577.1,21736,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899937,2450021.00
09/08/2017 15:45,2,6.982,ACTIVE,220.52,366.70,59.975,1504899904,"201051344000900","219011344069620",27.99,39.80,0,336.94,419.60,197.9,189.1,0.888,849161.2,849161.2,21734,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899938,2450022.00
09/08/2017 15:45,2,6.930,ACTIVE,220.52,366.70,60.012,1504899904,"201051344000648","219011344069620",27.75,38.40,0,338.44,419.90,194.7,186.0,0.902,835135.6,835135.6,21699,0,0,0,L,1122011218,0,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899939,2450023.00
09/08/2017 15:45,2,6.920,ACTIVE,220.74,365.80,59.975,1504899904,"201051344000569","219011344069620",27.85,40.00,0,337.24,418.70,195.1,186.4,0.902,850652.3,850652.3,21668,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899940,2450024.00
09/08/2017 15:45,2,7.016,ACTIVE,220.97,366.10,59.981,1504899904,"201051344000983","219011344069620",27.77,40.20,0,337.84,419.00,197.3,188.5,0.910,841670.3,841670.3,21703,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899941,2450025.00
09/08/2017 15:45,2,6.998,ACTIVE,220.74,365.49,59.986,1504899904,"201051344001158","219011344069620",27.41,39.50,0,341.75,419.00,194.3,185.6,0.893,825169.1,825169.1,21706,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899941,2450026.00
09/08/2017 15:45,2,6.891,ACTIVE,220.97,366.40,59.981,1504899904,"201051344000576","219011344069620",27.81,39.00,0,339.04,421.40,194.1,185.4,0.893,839745.5,839745.5,21721,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899942,2450027.00
09/08/2017 15:45,2,6.549,ACTIVE,215.77,367.00,59.986,1504899904,"274151322000087","219011344069620",26.96,60.30,0,330.93,393.15,178.6,170.4,0.663,1020880.6,1020880.6,21829,0,0,0,L,1151911521,0,123.81,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899943,2450028.00
09/08/2017 15:45,2,7.035,ACTIVE,219.39,363.69,59.954,1504899904,"201051344001135","219011344069620",27.33,43.80,0,335.44,414.19,194.7,186.0,0.893,823298.4,823298.4,21663,0,0,0,L,1122011218,1,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504899944,2450029.00
09/08/2017 16:00,2,6.514,ACTIVE,220.52,364.59,59.970,1504900803,"201051344000645","219011344069620",28.15,38.60,0,338.44,411.48,185.7,177.3,0.844,838701.6,838701.6,21693,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900804,2450030.00
09/08/2017 16:00,2,6.074,ACTIVE,215.54,354.37,59.986,1504900803,"274151322000085","219011344069620",25.90,50.00,0,333.33,384.43,159.3,151.9,0.605,1039295.8,1039295.8,21572,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900805,2450031.00
09/08/2017 16:00,2,6.531,ACTIVE,219.84,365.49,59.991,1504900803,"201051344000633","219011344069620",28.19,38.80,0,336.34,410.28,186.4,178.0,0.884,825977.9,825977.9,21748,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900806,2450032.00
09/08/2017 16:00,2,6.484,ACTIVE,220.74,366.40,59.986,1504900803,"201051344000469","219011344069620",28.15,36.30,0,338.74,412.08,184.9,176.6,0.866,830089.2,830089.2,21706,0,0,0,L,1122011218,0,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900807,2450033.00
09/08/2017 16:00,2,6.500,ACTIVE,217.58,363.09,59.996,1504900803,"201051344000646","219011344069620",28.19,37.50,0,335.74,407.87,185.4,177.0,0.875,824119.1,824119.1,21699,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900808,2450034.00
09/08/2017 16:00,2,6.078,ACTIVE,215.32,366.70,59.959,1504900803,"274151322000052","219011344069620",28.03,55.30,0,332.43,391.04,172.4,164.4,0.672,1083605.8,1083605.8,21571,0,0,0,L,1151911521,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900809,2450035.00
09/08/2017 16:00,2,6.699,ACTIVE,218.71,363.69,59.965,1504900803,"201051344000585","219011344069620",27.87,39.30,0,336.04,406.67,189.2,180.7,0.884,838724.9,838724.9,21695,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900810,2450036.00
09/08/2017 16:00,2,6.395,ACTIVE,217.35,358.88,59.991,1504900803,"201051344001230","219011344069620",28.49,34.30,0,337.24,408.18,184.5,176.1,0.866,828511.8,828511.8,21745,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900810,2450037.00
09/08/2017 16:00,2,6.498,ACTIVE,218.71,364.59,59.986,1504900803,"201051344000582","219011344069620",27.95,43.40,0,336.34,407.57,183.9,175.6,0.849,817342.8,817342.8,21684,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900811,2450038.00
09/08/2017 16:00,2,6.400,ACTIVE,217.58,360.69,59.996,1504900803,"201051344000955","219011344069620",28.29,39.80,0,336.64,406.67,183.4,175.1,0.866,837892.4,837892.4,21706,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900812,2450039.00
09/08/2017 16:00,2,4.084,ACTIVE,215.54,425.91,59.996,1504900803,"274151322000094","219011344069620",38.88,47.80,0,391.34,455.06,160.3,152.8,0.619,897728.4,897728.4,22024,0,0,0,L,1151911521,0,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900813,2450040.00
09/08/2017 16:00,2,6.564,ACTIVE,220.97,365.19,60.023,1504900803,"201051344000579","219011344069620",28.39,37.30,0,342.05,412.98,188.7,180.2,0.879,848573.9,848573.9,21707,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900814,2450041.00
09/08/2017 16:00,2,6.572,ACTIVE,217.58,359.48,60.023,1504900803,"201051344000890","219011344069620",27.91,34.50,0,336.94,407.87,185.8,177.4,0.826,832041.6,832041.6,21707,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900815,2450042.00
09/08/2017 16:00,2,6.451,ACTIVE,218.03,362.19,59.996,1504900803,"201051344000438","219011344069620",28.37,37.50,0,336.04,407.57,185.3,176.9,0.857,834203.1,834203.1,21691,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900816,2450043.00
09/08/2017 16:00,2,6.383,ACTIVE,217.80,354.97,59.991,1504900803,"201051344000417","219011344069620",18.55,34.80,0,338.44,386.83,119.9,113.8,0.561,736444.2,736444.2,21731,0,0,0,L,1122011218,0,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900817,2450044.00
09/08/2017 16:00,2,6.141,ACTIVE,215.32,351.97,60.002,1504900803,"274151322000083","219011344069620",28.01,46.60,0,331.23,386.83,174.1,166.1,0.694,1072629.3,1072629.3,21587,0,0,0,L,1151911521,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900818,2450045.00
09/08/2017 16:00,2,6.473,ACTIVE,216.45,351.97,60.007,1504900803,"274151322000076","219011344069620",28.33,55.80,0,337.84,394.95,185.3,176.9,0.712,1145664.9,1145664.9,21576,0,0,0,L,1151911521,0,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900819,2450046.00
09/08/2017 16:00,2,6.564,ACTIVE,219.61,364.29,59.986,1504900803,"201051344000868","219011344069620",27.77,38.60,0,336.34,406.97,184.5,176.2,0.840,828375.4,828375.4,21720,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900820,2450047.00
09/08/2017 16:00,2,6.465,ACTIVE,215.09,374.21,59.986,1504900803,"274151322000095","219011344069620",28.49,49.30,0,331.53,390.14,186.4,178.0,0.703,1134605.7,1134605.7,21611,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900821,2450048.00
09/08/2017 16:00,2,6.559,ACTIVE,220.74,360.69,59.996,1504900803,"201051344000988","219011344069620",18.19,36.80,0,342.65,391.34,120.8,114.6,0.570,708700.2,708700.2,21679,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900821,2450049.00
09/08/2017 16:00,2,6.676,ACTIVE,218.71,361.29,59.975,1504900803,"201051344001025","219011344069620",27.61,40.80,0,335.44,406.97,186.7,178.2,0.831,835491.5,835491.5,21690,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900822,2450050.00
09/08/2017 16:00,2,6.484,ACTIVE,220.74,366.70,59.991,1504900803,"201051344000458","219011344069620",28.67,39.30,0,338.14,412.68,188.1,179.6,0.888,839386.9,839386.9,21686,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900823,2450051.00
09/08/2017 16:00,2,6.576,ACTIVE,221.19,367.30,59.991,1504900803,"201051344000853","219011344069620",28.05,38.80,0,343.55,412.98,186.7,178.2,0.875,840898.5,840898.5,21716,0,0,0,L,1122011218,0,126.07,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900824,2450052.00
09/08/2017 16:00,2,6.473,ACTIVE,217.35,363.39,59.970,1504900803,"201051344000685","219011344069620",28.67,35.40,0,336.94,407.57,187.9,179.4,0.910,833979.5,833979.5,21738,0,0,0,L,1122011218,0,125.40,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900825,2450053.00
09/08/2017 16:00,2,6.555,ACTIVE,218.48,360.69,59.996,1504900803,"201051344000917","219011344069620",27.97,42.80,0,336.04,406.37,185.7,177.3,0.884,830631.5,830631.5,21731,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900826,2450054.00
09/08/2017 16:00,2,6.467,ACTIVE,217.58,360.38,59.970,1504900803,"201051344001145","219011344069620",28.86,37.80,0,336.34,408.48,188.9,180.4,0.857,838714.1,838714.1,21715,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900827,2450055.00
09/08/2017 16:00,2,6.484,ACTIVE,218.93,362.19,59.986,1504900803,"201051344000651","219011344069620",28.19,43.60,0,336.04,407.27,185.2,176.8,0.844,827773.4,827773.4,21706,0,0,0,L,1122011218,0,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900828,2450056.00
09/08/2017 16:00,2,6.027,ACTIVE,215.54,369.10,59.996,1504900803,"274151322000088","219011344069620",27.39,48.80,0,332.13,386.23,167.1,159.4,0.623,1029613.3,1029613.3,21582,0,0,0,L,1151911521,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900829,2450057.00
09/08/2017 16:00,2,4.135,ACTIVE,216.22,414.19,59.986,1504900803,"274151322000068","219011344069620",38.59,48.00,0,388.94,453.26,160.9,153.4,0.614,898795.9,898795.9,22034,0,0,0,L,1151911521,0,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900830,2450058.00
09/08/2017 16:00,2,6.533,ACTIVE,218.48,362.19,59.991,1504900803,"201051344001135","219011344069620",27.99,43.40,0,336.04,406.97,185.2,176.8,0.849,823343.0,823343.0,21664,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900830,2450059.00
09/08/2017 16:00,2,6.523,ACTIVE,218.71,363.09,59.986,1504900803,"201051344000594","219011344069620",28.57,42.50,0,333.03,409.08,188.6,180.1,0.857,842985.1,842985.1,21701,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900831,2450060.00
09/08/2017 16:00,2,6.520,ACTIVE,218.71,361.89,59.986,1504900803,"201051344001203","219011344069620",28.05,38.80,0,336.34,406.97,185.4,177.0,0.849,833531.4,833531.4,21732,0,0,0,L,1122011218,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900832,2450061.00
09/08/2017 16:00,2,6.092,ACTIVE,215.32,371.21,60.002,1504900803,"274151322000054","219011344069620",26.16,51.30,0,332.43,388.94,161.4,153.8,0.614,1045006.9,1045006.9,21550,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900833,2450062.00
09/08/2017 16:00,2,6.555,ACTIVE,219.61,362.49,59.981,1504900803,"201051344000867","219011344069620",27.95,40.40,0,336.64,406.37,185.5,177.1,0.844,827087.4,827087.4,21732,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900834,2450063.00
09/08/2017 16:00,2,6.383,ACTIVE,218.71,365.19,59.991,1504900803,"201051344001093","219011344069620",27.91,37.80,0,336.04,405.77,180.5,172.3,0.826,830621.3,830621.3,21737,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900835,2450064.00
09/08/2017 16:00,2,6.543,ACTIVE,220.29,365.49,59.986,1504900803,"201051344000900","219011344069620",28.29,39.00,0,337.24,412.38,187.5,179.1,0.844,849207.0,849207.0,21735,0,0,0,L,1122011218,0,125.62,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900836,2450065.00
09/08/2017 16:00,2,6.461,ACTIVE,220.52,366.10,59.981,1504900803,"201051344000648","219011344069620",28.29,37.80,0,337.84,412.08,185.1,176.7,0.853,835180.8,835180.8,21700,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900837,2450066.00
09/08/2017 16:00,2,6.451,ACTIVE,220.52,366.70,59.944,1504900803,"201051344000569","219011344069620",28.35,38.60,0,337.24,411.48,185.2,176.8,0.862,850697.5,850697.5,21669,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900838,2450067.00
