ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2017 16:00,2,6.588,ACTIVE,220.74,365.19,59.975,1504900803,"201051344000983","219011344069620",28.07,39.80,0,336.64,411.78,187.3,178.9,0.875,841716.1,841716.1,21704,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900839,2450068.00
09/08/2017 16:00,2,6.576,ACTIVE,220.74,365.49,59.959,1504900803,"201051344001158","219011344069620",27.57,39.30,0,338.44,411.78,183.5,175.2,0.849,825214.0,825214.0,21707,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900840,2450069.00
09/08/2017 16:00,2,6.400,ACTIVE,220.52,366.40,59.970,1504900803,"201051344000576","219011344069620",28.35,37.80,0,342.35,412.68,183.9,175.5,0.853,839790.4,839790.4,21722,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900841,2450070.00
09/08/2017 16:00,2,6.098,ACTIVE,215.77,351.07,59.981,1504900803,"274151322000087","219011344069620",27.47,59.50,0,332.43,388.34,169.6,161.7,0.632,1020922.0,1020922.0,21830,0,0,0,L,1151911521,0,123.59,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504900842,2450071.00
09/08/2017 16:15,2,6.146,ACTIVE,220.52,363.99,60.023,1504901703,"201051344000645","219011344069620",27.97,38.60,0,337.84,408.18,174.2,166.2,0.778,838744.5,838744.5,21694,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901704,2450072.00
09/08/2017 16:15,2,5.703,ACTIVE,215.77,362.19,60.002,1504901703,"274151322000085","219011344069620",26.18,49.50,0,333.33,381.42,151.2,144.0,0.570,1039332.8,1039332.8,21573,0,0,0,L,1151911521,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901705,2450073.00
09/08/2017 16:15,2,6.156,ACTIVE,219.61,363.39,59.975,1504901703,"201051344000633","219011344069620",27.99,38.40,0,336.64,405.17,174.4,166.4,0.826,826021.0,826021.0,21749,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901706,2450074.00
09/08/2017 16:15,2,6.102,ACTIVE,220.74,363.99,60.007,1504901703,"201051344000469","219011344069620",28.03,36.30,0,336.94,409.38,173.2,165.3,0.813,830131.9,830131.9,21707,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901707,2450075.00
09/08/2017 16:15,2,6.053,ACTIVE,218.03,360.38,59.986,1504901703,"201051344000646","219011344069620",28.29,36.50,0,337.24,405.47,173.3,165.3,0.813,824162.1,824162.1,21700,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901708,2450076.00
09/08/2017 16:15,2,5.787,ACTIVE,215.32,354.07,59.986,1504901703,"274151322000052","219011344069620",27.87,53.80,0,331.53,384.43,163.1,155.5,0.641,1083645.9,1083645.9,21572,0,0,0,L,1151911521,0,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901709,2450077.00
09/08/2017 16:15,2,6.281,ACTIVE,218.71,362.49,59.975,1504901703,"201051344000585","219011344069620",27.91,38.40,0,335.44,404.87,177.5,169.4,0.804,838768.8,838768.8,21696,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901710,2450078.00
09/08/2017 16:15,2,5.988,ACTIVE,217.80,359.18,59.970,1504901703,"201051344001230","219011344069620",28.49,34.00,0,336.94,404.27,172.8,164.8,0.804,828554.6,828554.6,21746,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901710,2450079.00
09/08/2017 16:15,2,6.150,ACTIVE,219.16,362.49,59.949,1504901703,"201051344000582","219011344069620",27.61,43.20,0,336.34,405.17,171.9,164.0,0.800,817385.3,817385.3,21685,0,0,0,L,1122011218,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901711,2450080.00
09/08/2017 16:15,2,6.035,ACTIVE,218.03,362.49,59.986,1504901703,"201051344000955","219011344069620",28.11,39.30,0,338.14,403.97,171.8,163.9,0.813,837935.0,837935.0,21707,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901712,2450081.00
09/08/2017 16:15,2,3.900,ACTIVE,215.32,428.61,59.981,1504901703,"274151322000094","219011344069620",38.41,47.80,0,390.74,452.06,153.6,146.3,0.592,897765.6,897765.6,22025,0,0,0,L,1151911521,0,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901713,2450082.00
09/08/2017 16:15,2,6.121,ACTIVE,220.74,364.89,59.986,1504901703,"201051344000579","219011344069620",28.55,37.50,0,338.14,409.98,177.0,168.9,0.809,848617.6,848617.6,21708,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901714,2450083.00
09/08/2017 16:15,2,6.119,ACTIVE,218.03,361.89,60.007,1504901703,"201051344000890","219011344069620",28.03,34.00,0,337.54,404.87,173.8,165.9,0.791,832084.6,832084.6,21708,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901715,2450084.00
09/08/2017 16:15,2,6.074,ACTIVE,218.48,360.69,59.981,1504901703,"201051344000438","219011344069620",28.25,36.80,0,337.24,405.17,173.6,165.6,0.804,834246.1,834246.1,21692,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901716,2450085.00
09/08/2017 16:15,2,6.082,ACTIVE,218.03,354.07,59.991,1504901703,"201051344000417","219011344069620",18.17,34.00,0,339.04,384.43,111.9,106.1,0.530,736471.8,736471.8,21732,0,0,0,L,1122011218,0,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901717,2450086.00
09/08/2017 16:15,2,5.812,ACTIVE,215.09,358.88,59.975,1504901703,"274151322000083","219011344069620",28.01,44.80,0,331.23,384.73,164.7,157.0,0.658,1072669.8,1072669.8,21588,0,0,0,L,1151911521,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901718,2450087.00
09/08/2017 16:15,2,6.047,ACTIVE,216.22,355.28,59.991,1504901703,"274151322000076","219011344069620",28.69,53.80,0,337.84,389.84,175.5,167.5,0.681,1145708.0,1145708.0,21577,0,0,0,L,1151911521,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901719,2450088.00
09/08/2017 16:15,2,6.201,ACTIVE,219.16,361.29,59.981,1504901703,"201051344000868","219011344069620",27.55,37.00,0,336.64,404.27,173.1,165.2,0.787,828418.1,828418.1,21721,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901719,2450089.00
09/08/2017 16:15,2,6.121,ACTIVE,214.87,367.00,59.944,1504901703,"274151322000095","219011344069620",28.47,47.50,0,331.53,387.44,176.3,168.2,0.667,1134649.0,1134649.0,21612,0,0,0,L,1151911521,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901720,2450090.00
09/08/2017 16:15,2,6.162,ACTIVE,220.52,359.18,59.981,1504901703,"201051344000988","219011344069620",18.23,36.00,0,342.35,388.64,113.8,107.9,0.521,708728.0,708728.0,21680,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901721,2450091.00
09/08/2017 16:15,2,6.180,ACTIVE,218.71,359.78,59.975,1504901703,"201051344001025","219011344069620",28.05,39.80,0,337.24,404.57,175.5,167.5,0.787,835534.7,835534.7,21691,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901722,2450092.00
09/08/2017 16:15,2,6.139,ACTIVE,220.52,364.89,59.981,1504901703,"201051344000458","219011344069620",28.41,38.40,0,336.94,409.38,176.5,168.4,0.822,839430.5,839430.5,21687,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901723,2450093.00
09/08/2017 16:15,2,6.184,ACTIVE,220.97,365.19,60.002,1504901703,"201051344000853","219011344069620",28.03,38.00,0,343.25,409.68,175.4,167.4,0.822,840941.7,840941.7,21717,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901724,2450094.00
09/08/2017 16:15,2,6.182,ACTIVE,217.58,359.78,59.975,1504901703,"201051344000685","219011344069620",28.09,35.60,0,338.14,405.47,175.8,167.7,0.844,834023.0,834023.0,21739,0,0,0,L,1122011218,0,125.40,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901725,2450095.00
09/08/2017 16:15,2,6.154,ACTIVE,218.71,362.19,59.981,1504901703,"201051344000917","219011344069620",28.03,42.80,0,336.64,404.57,174.7,166.7,0.818,830674.7,830674.7,21732,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901726,2450096.00
09/08/2017 16:15,2,6.107,ACTIVE,217.58,360.38,59.981,1504901703,"201051344001145","219011344069620",28.59,36.80,0,337.54,406.07,176.8,168.7,0.813,838757.9,838757.9,21716,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901727,2450097.00
09/08/2017 16:15,2,6.133,ACTIVE,219.16,361.29,59.970,1504901703,"201051344000651","219011344069620",28.01,43.60,0,335.74,403.67,174.0,166.0,0.769,827816.3,827816.3,21707,0,0,0,L,1122011218,0,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901728,2450098.00
09/08/2017 16:15,2,5.686,ACTIVE,214.87,346.86,59.959,1504901703,"274151322000088","219011344069620",27.47,48.00,0,332.13,383.53,158.1,150.7,0.610,1029652.0,1029652.0,21583,0,0,0,L,1151911521,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901729,2450099.00
09/08/2017 16:15,2,3.824,ACTIVE,216.22,433.42,59.975,1504901703,"274151322000068","219011344069620",39.24,48.30,0,390.44,452.06,151.7,144.5,0.579,898833.1,898833.1,22035,0,0,0,L,1151911521,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901729,2450100.00
09/08/2017 16:15,2,6.150,ACTIVE,218.48,362.79,59.954,1504901703,"201051344001135","219011344069620",27.77,42.80,0,337.54,404.57,172.9,165.0,0.813,823385.9,823385.9,21665,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901730,2450101.00
09/08/2017 16:15,2,6.182,ACTIVE,218.71,363.39,59.981,1504901703,"201051344000594","219011344069620",28.21,41.30,0,334.24,407.87,176.6,168.5,0.809,843028.9,843028.9,21702,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901731,2450102.00
09/08/2017 16:15,2,6.137,ACTIVE,218.93,362.79,59.981,1504901703,"201051344001203","219011344069620",27.95,38.00,0,337.24,404.27,173.8,165.8,0.818,833574.3,833574.3,21733,0,0,0,L,1122011218,0,125.85,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901732,2450103.00
09/08/2017 16:15,2,5.693,ACTIVE,215.09,367.90,59.981,1504901703,"274151322000054","219011344069620",26.54,50.20,0,331.53,382.63,152.9,145.7,0.579,1045044.4,1045044.4,21551,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901733,2450104.00
09/08/2017 16:15,2,6.068,ACTIVE,219.61,362.79,59.986,1504901703,"201051344000867","219011344069620",28.37,38.80,0,336.34,403.67,174.2,166.2,0.795,827130.4,827130.4,21733,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901734,2450105.00
09/08/2017 16:15,2,5.936,ACTIVE,218.71,363.39,59.991,1504901703,"201051344001093","219011344069620",28.13,37.80,0,336.34,403.37,169.1,161.3,0.791,830663.0,830663.0,21738,0,0,0,L,1122011218,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901735,2450106.00
09/08/2017 16:15,2,6.188,ACTIVE,220.06,363.09,59.986,1504901703,"201051344000900","219011344069620",28.07,37.30,0,336.04,408.78,175.9,167.9,0.795,849250.4,849250.4,21736,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901736,2450107.00
09/08/2017 16:15,2,5.980,ACTIVE,220.06,363.39,60.002,1504901703,"201051344000648","219011344069620",28.57,36.80,0,336.04,408.48,173.1,165.1,0.795,835223.5,835223.5,21701,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901737,2450108.00
09/08/2017 16:15,2,6.080,ACTIVE,220.29,364.59,59.996,1504901703,"201051344000569","219011344069620",28.29,38.00,0,336.34,408.18,174.2,166.2,0.804,850740.4,850740.4,21670,0,0,0,L,1122011218,0,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901738,2450109.00
09/08/2017 16:15,2,6.168,ACTIVE,220.52,364.59,59.991,1504901703,"201051344000983","219011344069620",28.25,38.40,0,336.94,408.18,176.3,168.3,0.822,841759.4,841759.4,21705,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901739,2450110.00
09/08/2017 16:15,2,6.115,ACTIVE,220.52,363.39,59.991,1504901703,"201051344001158","219011344069620",27.95,37.50,0,337.54,407.87,173.1,165.2,0.804,825256.6,825256.6,21708,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901740,2450111.00
09/08/2017 16:15,2,6.043,ACTIVE,220.52,364.89,59.996,1504901703,"201051344000576","219011344069620",28.17,37.50,0,338.44,409.38,172.4,164.5,0.800,839832.9,839832.9,21723,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901741,2450112.00
09/08/2017 16:15,2,5.729,ACTIVE,215.09,353.47,59.981,1504901703,"274151322000087","219011344069620",27.69,59.30,0,332.13,382.93,160.6,153.0,0.592,1020961.4,1020961.4,21831,0,0,0,L,1151911521,0,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504901741,2450113.00
09/08/2017 16:30,2,5.797,ACTIVE,220.06,363.09,60.002,1504902603,"201051344000645","219011344069620",27.93,37.80,0,338.74,401.26,164.0,156.4,0.747,838784.8,838784.8,21695,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902604,2450114.00
09/08/2017 16:30,2,5.434,ACTIVE,215.09,347.76,59.975,1504902603,"274151322000085","219011344069620",26.14,47.30,0,333.63,378.72,143.8,136.9,0.544,1039367.9,1039367.9,21574,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902605,2450115.00
09/08/2017 16:30,2,5.729,ACTIVE,219.39,361.89,59.981,1504902603,"201051344000633","219011344069620",28.49,37.00,0,337.24,401.26,165.2,157.5,0.787,826061.5,826061.5,21750,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902606,2450116.00
09/08/2017 16:30,2,5.701,ACTIVE,220.29,363.09,60.012,1504902603,"201051344000469","219011344069620",28.25,35.40,0,338.14,401.86,163.2,155.6,0.769,830172.0,830172.0,21708,0,0,0,L,1122011218,0,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902607,2450117.00
09/08/2017 16:30,2,5.729,ACTIVE,217.58,359.78,59.986,1504902603,"201051344000646","219011344069620",28.33,35.80,0,336.64,401.26,164.3,156.6,0.778,824202.3,824202.3,21701,0,0,0,L,1122011218,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902608,2450118.00
09/08/2017 16:30,2,5.383,ACTIVE,214.87,367.00,59.981,1504902603,"274151322000052","219011344069620",28.41,51.50,0,332.73,382.33,154.6,147.3,0.597,1083683.7,1083683.7,21573,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902609,2450119.00
09/08/2017 16:30,2,5.994,ACTIVE,218.71,361.89,59.981,1504902603,"201051344000585","219011344069620",27.73,37.80,0,336.94,400.96,168.2,160.5,0.787,838810.0,838810.0,21697,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902610,2450120.00
09/08/2017 16:30,2,5.697,ACTIVE,217.35,357.98,59.986,1504902603,"201051344001230","219011344069620",28.39,33.30,0,337.24,400.36,163.8,156.2,0.769,828594.6,828594.6,21747,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902611,2450121.00
09/08/2017 16:30,2,5.684,ACTIVE,218.93,360.08,59.981,1504902603,"201051344000582","219011344069620",28.37,42.00,0,336.64,401.56,163.2,155.6,0.751,817425.2,817425.2,21686,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902611,2450122.00
09/08/2017 16:30,2,5.582,ACTIVE,217.80,358.88,59.975,1504902603,"201051344000955","219011344069620",28.77,38.40,0,338.44,400.06,162.8,155.2,0.769,837974.8,837974.8,21708,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902612,2450123.00
09/08/2017 16:30,2,3.643,ACTIVE,215.09,429.82,59.991,1504902603,"274151322000094","219011344069620",38.98,46.80,0,388.64,450.56,144.0,137.0,0.552,897800.6,897800.6,22026,0,0,0,L,1151911521,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902613,2450124.00
09/08/2017 16:30,2,5.734,ACTIVE,220.29,362.79,59.986,1504902603,"201051344000579","219011344069620",28.84,36.50,0,338.74,405.47,167.5,159.7,0.773,848658.6,848658.6,21709,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902614,2450125.00
09/08/2017 16:30,2,5.738,ACTIVE,217.58,358.58,59.991,1504902603,"201051344000890","219011344069620",28.29,33.30,0,338.14,400.96,164.3,156.7,0.751,832124.8,832124.8,21709,0,0,0,L,1122011218,0,125.17,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902615,2450126.00
09/08/2017 16:30,2,5.680,ACTIVE,218.26,359.18,60.002,1504902603,"201051344000438","219011344069620",28.61,36.50,0,337.54,401.56,164.5,156.8,0.773,834286.4,834286.4,21693,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902616,2450127.00
09/08/2017 16:30,2,5.729,ACTIVE,218.03,354.37,59.975,1504902603,"201051344000417","219011344069620",18.25,34.30,0,339.04,381.73,105.9,100.3,0.499,736497.5,736497.5,21733,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902617,2450128.00
09/08/2017 16:30,2,5.500,ACTIVE,214.64,367.60,59.970,1504902603,"274151322000083","219011344069620",28.13,43.60,0,332.13,381.73,156.7,149.3,0.619,1072708.0,1072708.0,21589,0,0,0,L,1151911521,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902618,2450129.00
09/08/2017 16:30,2,5.691,ACTIVE,215.54,368.80,59.981,1504902603,"274151322000076","219011344069620",28.84,53.00,0,335.14,386.53,166.1,158.4,0.636,1145748.8,1145748.8,21578,0,0,0,L,1151911521,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902619,2450130.00
09/08/2017 16:30,2,5.777,ACTIVE,219.16,360.69,59.975,1504902603,"201051344000868","219011344069620",27.93,36.30,0,336.04,400.36,163.4,155.8,0.734,828458.2,828458.2,21722,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902620,2450131.00
09/08/2017 16:30,2,5.746,ACTIVE,214.64,352.27,59.970,1504902603,"274151322000095","219011344069620",28.80,46.00,0,331.53,384.73,167.6,159.8,0.654,1134690.0,1134690.0,21613,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902621,2450132.00
09/08/2017 16:30,2,5.814,ACTIVE,220.29,358.88,59.981,1504902603,"201051344000988","219011344069620",18.15,35.20,0,342.35,384.13,107.0,101.4,0.486,708754.2,708754.2,21681,0,0,0,L,1122011218,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902622,2450133.00
09/08/2017 16:30,2,5.863,ACTIVE,218.48,359.78,59.975,1504902603,"201051344001025","219011344069620",27.89,39.30,0,337.54,401.56,165.6,157.9,0.751,835575.4,835575.4,21692,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902623,2450134.00
09/08/2017 16:30,2,5.812,ACTIVE,220.06,362.79,59.981,1504902603,"201051344000458","219011344069620",28.27,37.50,0,338.74,405.17,166.4,158.7,0.791,839471.3,839471.3,21688,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902623,2450135.00
09/08/2017 16:30,2,5.729,ACTIVE,220.74,363.39,59.959,1504902603,"201051344000853","219011344069620",28.41,36.50,0,343.85,406.07,164.8,157.2,0.773,840982.3,840982.3,21718,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902624,2450136.00
09/08/2017 16:30,2,5.732,ACTIVE,217.58,360.69,59.970,1504902603,"201051344000685","219011344069620",28.63,34.50,0,338.14,401.26,166.2,158.5,0.804,834063.7,834063.7,21740,0,0,0,L,1122011218,0,125.40,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902625,2450137.00
09/08/2017 16:30,2,5.736,ACTIVE,218.48,359.48,59.975,1504902603,"201051344000917","219011344069620",28.41,42.30,0,336.94,400.96,164.9,157.3,0.791,830715.1,830715.1,21733,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902626,2450138.00
09/08/2017 16:30,2,5.746,ACTIVE,217.58,360.99,59.986,1504902603,"201051344001145","219011344069620",28.77,36.30,0,338.14,401.56,167.4,159.7,0.769,838798.9,838798.9,21717,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902627,2450139.00
09/08/2017 16:30,2,5.721,ACTIVE,218.93,363.69,59.954,1504902603,"201051344000651","219011344069620",28.33,42.30,0,335.44,400.36,164.1,156.4,0.760,827856.6,827856.6,21708,0,0,0,L,1122011218,0,125.85,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902628,2450140.00
09/08/2017 16:30,2,5.320,ACTIVE,214.87,359.18,59.975,1504902603,"274151322000088","219011344069620",27.71,47.30,0,332.73,381.12,149.3,142.2,0.566,1029688.6,1029688.6,21584,0,0,0,L,1151911521,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902629,2450141.00
09/08/2017 16:30,2,3.584,ACTIVE,215.77,430.42,59.970,1504902603,"274151322000068","219011344069620",39.22,46.60,0,392.85,451.76,142.4,135.5,0.539,898868.3,898868.3,22036,0,0,0,L,1151911521,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902630,2450142.00
09/08/2017 16:30,2,5.754,ACTIVE,218.26,359.78,59.970,1504902603,"201051344001135","219011344069620",28.09,42.30,0,337.84,400.96,163.5,155.9,0.756,823425.9,823425.9,21666,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902631,2450143.00
09/08/2017 16:30,2,5.689,ACTIVE,218.48,359.48,59.991,1504902603,"201051344000594","219011344069620",29.00,41.00,0,335.44,402.46,167.1,159.4,0.756,843069.8,843069.8,21703,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902632,2450144.00
09/08/2017 16:30,2,5.727,ACTIVE,218.71,360.99,59.981,1504902603,"201051344001203","219011344069620",28.23,37.30,0,336.94,400.36,163.7,156.0,0.769,833614.5,833614.5,21734,0,0,0,L,1122011218,0,125.85,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902633,2450145.00
09/08/2017 16:30,2,5.387,ACTIVE,214.87,359.48,59.970,1504902603,"274151322000054","219011344069620",26.60,49.30,0,331.83,380.22,145.1,138.1,0.548,1045079.9,1045079.9,21552,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902633,2450146.00
09/08/2017 16:30,2,5.709,ACTIVE,219.16,359.18,59.975,1504902603,"201051344000867","219011344069620",28.41,38.60,0,337.24,400.06,164.2,156.5,0.742,827170.7,827170.7,21734,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902634,2450147.00
09/08/2017 16:30,2,5.570,ACTIVE,218.71,362.19,59.959,1504902603,"201051344001093","219011344069620",28.19,36.50,0,335.74,399.46,159.0,151.6,0.742,830702.1,830702.1,21739,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902635,2450148.00
09/08/2017 16:30,2,5.783,ACTIVE,219.84,361.89,59.975,1504902603,"201051344000900","219011344069620",28.23,37.00,0,337.24,401.86,165.3,157.6,0.747,849291.1,849291.1,21737,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902636,2450149.00
09/08/2017 16:30,2,5.660,ACTIVE,219.84,362.49,59.981,1504902603,"201051344000648","219011344069620",28.47,35.80,0,337.24,401.86,163.2,155.6,0.751,835263.6,835263.6,21702,0,0,0,L,1122011218,0,124.49,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902637,2450150.00
09/08/2017 16:30,2,5.758,ACTIVE,220.06,363.09,59.986,1504902603,"201051344000569","219011344069620",28.03,37.50,0,337.24,401.86,163.5,155.9,0.756,850780.6,850780.6,21671,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902638,2450151.00
09/08/2017 16:30,2,5.807,ACTIVE,220.29,362.49,59.981,1504902603,"201051344000983","219011344069620",28.17,38.40,0,337.84,402.16,165.7,158.0,0.778,841800.2,841800.2,21706,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902639,2450152.00
09/08/2017 16:30,2,5.707,ACTIVE,220.29,362.19,59.975,1504902603,"201051344001158","219011344069620",28.17,37.50,0,339.04,401.26,162.7,155.1,0.747,825296.6,825296.6,21709,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902640,2450153.00
09/08/2017 16:30,2,5.686,ACTIVE,220.29,363.39,59.975,1504902603,"201051344000576","219011344069620",28.13,36.00,0,340.85,405.17,162.0,154.4,0.751,839872.8,839872.8,21724,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902641,2450154.00
09/08/2017 16:30,2,5.434,ACTIVE,215.09,354.67,59.975,1504902603,"274151322000087","219011344069620",27.65,58.30,0,332.73,380.22,152.1,144.9,0.566,1020998.6,1020998.6,21832,0,0,0,L,1151911521,0,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504902642,2450155.00
09/08/2017 16:45,2,5.213,ACTIVE,218.26,358.88,59.986,1504903503,"201051344000645","219011344069620",28.45,37.00,0,337.84,398.26,150.2,143.1,0.685,838822.0,838822.0,21696,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903505,2450156.00
09/08/2017 16:45,2,4.994,ACTIVE,214.19,360.08,60.002,1504903503,"274151322000085","219011344069620",26.50,46.60,0,332.43,376.62,133.8,127.2,0.508,1039400.8,1039400.8,21575,0,0,0,L,1151911521,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903505,2450157.00
09/08/2017 16:45,2,5.223,ACTIVE,217.58,357.98,59.996,1504903503,"201051344000633","219011344069620",28.71,36.30,0,337.24,399.46,151.9,144.7,0.725,826099.0,826099.0,21751,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903506,2450158.00
09/08/2017 16:45,2,5.197,ACTIVE,218.48,358.28,60.012,1504903503,"201051344000469","219011344069620",28.49,34.30,0,337.24,398.56,149.9,142.7,0.716,830209.1,830209.1,21709,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903507,2450159.00
09/08/2017 16:45,2,5.254,ACTIVE,216.45,358.58,59.986,1504903503,"201051344000646","219011344069620",28.47,35.20,0,336.64,398.56,151.4,144.3,0.720,824239.6,824239.6,21702,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903508,2450160.00
09/08/2017 16:45,2,5.016,ACTIVE,213.96,360.99,59.996,1504903503,"274151322000052","219011344069620",28.23,50.20,0,332.43,379.32,143.4,136.5,0.570,1083719.0,1083719.0,21574,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903509,2450161.00
09/08/2017 16:45,2,5.404,ACTIVE,217.58,357.38,59.986,1504903503,"201051344000585","219011344069620",28.43,37.30,0,337.24,398.26,155.6,148.2,0.729,838848.4,838848.4,21698,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903510,2450162.00
09/08/2017 16:45,2,5.184,ACTIVE,216.22,356.48,60.002,1504903503,"201051344001230","219011344069620",28.71,32.40,0,332.43,396.15,150.8,143.6,0.707,828631.9,828631.9,21748,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903511,2450163.00
09/08/2017 16:45,2,5.244,ACTIVE,217.58,359.48,59.996,1504903503,"201051344000582","219011344069620",28.27,40.80,0,337.24,398.86,150.1,143.0,0.689,817462.3,817462.3,21687,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903512,2450164.00
09/08/2017 16:45,2,5.119,ACTIVE,216.22,356.78,59.970,1504903503,"201051344000955","219011344069620",28.84,38.20,0,333.93,396.45,149.5,142.4,0.716,838011.7,838011.7,21709,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903513,2450165.00
09/08/2017 16:45,2,3.393,ACTIVE,213.96,425.61,59.991,1504903503,"274151322000094","219011344069620",38.53,45.00,0,393.15,451.16,131.9,125.4,0.513,897833.3,897833.3,22027,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903514,2450166.00
09/08/2017 16:45,2,5.264,ACTIVE,218.26,361.29,59.981,1504903503,"201051344000579","219011344069620",28.98,35.20,0,338.14,401.56,154.4,147.1,0.725,848696.7,848696.7,21710,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903514,2450167.00
09/08/2017 16:45,2,5.193,ACTIVE,216.45,357.38,59.991,1504903503,"201051344000890","219011344069620",28.75,33.30,0,337.54,397.66,151.1,143.9,0.694,832162.2,832162.2,21710,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903515,2450168.00
09/08/2017 16:45,2,5.166,ACTIVE,216.67,357.68,60.007,1504903503,"201051344000438","219011344069620",28.90,36.00,0,337.84,399.16,151.2,144.0,0.707,834323.7,834323.7,21694,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903516,2450169.00
09/08/2017 16:45,2,5.119,ACTIVE,216.67,351.97,59.991,1504903503,"201051344000417","219011344069620",18.77,33.30,0,338.14,379.92,97.6,92.2,0.460,736521.4,736521.4,21734,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903517,2450170.00
09/08/2017 16:45,2,5.070,ACTIVE,213.51,364.89,59.986,1504903503,"274151322000083","219011344069620",28.41,42.30,0,332.43,380.22,145.8,138.8,0.583,1072743.8,1072743.8,21590,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903518,2450171.00
09/08/2017 16:45,2,5.311,ACTIVE,214.64,367.60,59.959,1504903503,"274151322000076","219011344069620",28.69,51.50,0,332.73,382.33,154.2,146.9,0.597,1145786.7,1145786.7,21579,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903519,2450172.00
09/08/2017 16:45,2,5.246,ACTIVE,217.13,357.38,59.996,1504903503,"201051344000868","219011344069620",28.25,35.40,0,336.64,397.66,150.0,142.9,0.685,828495.3,828495.3,21723,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903520,2450173.00
09/08/2017 16:45,2,5.264,ACTIVE,213.51,359.18,59.996,1504903503,"274151322000095","219011344069620",29.28,44.80,0,331.83,382.33,155.9,148.6,0.592,1134728.4,1134728.4,21614,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903521,2450174.00
09/08/2017 16:45,2,5.314,ACTIVE,218.03,354.37,59.986,1504903503,"201051344000988","219011344069620",18.31,35.00,0,338.44,382.33,98.5,93.2,0.464,708778.3,708778.3,21682,0,0,0,L,1122011218,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903522,2450175.00
09/08/2017 16:45,2,5.344,ACTIVE,217.13,356.78,59.970,1504903503,"201051344001025","219011344069620",28.27,39.00,0,338.74,398.26,153.0,145.8,0.694,835613.1,835613.1,21693,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903523,2450176.00
09/08/2017 16:45,2,5.271,ACTIVE,218.26,359.48,59.986,1504903503,"201051344000458","219011344069620",28.73,37.00,0,338.14,399.46,153.2,146.0,0.734,839509.2,839509.2,21689,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903523,2450177.00
09/08/2017 16:45,2,5.328,ACTIVE,218.71,360.69,59.991,1504903503,"201051344000853","219011344069620",28.05,37.00,0,338.14,401.86,151.3,144.1,0.720,841019.8,841019.8,21719,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903524,2450178.00
09/08/2017 16:45,2,5.219,ACTIVE,216.22,358.28,59.986,1504903503,"201051344000685","219011344069620",28.94,34.50,0,337.54,399.16,153.0,145.8,0.751,834101.5,834101.5,21741,0,0,0,L,1122011218,0,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903525,2450179.00
09/08/2017 16:45,2,5.348,ACTIVE,216.90,357.68,59.959,1504903503,"201051344000917","219011344069620",28.13,41.50,0,337.54,398.56,152.4,145.2,0.720,830752.7,830752.7,21734,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903526,2450180.00
09/08/2017 16:45,2,5.295,ACTIVE,216.22,357.68,59.970,1504903503,"201051344001145","219011344069620",28.77,35.60,0,337.84,399.16,154.2,146.9,0.712,838837.1,838837.1,21718,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903527,2450181.00
09/08/2017 16:45,2,5.246,ACTIVE,217.35,357.98,60.028,1504903503,"201051344000651","219011344069620",28.47,42.00,0,337.84,397.66,151.3,144.1,0.707,827894.0,827894.0,21709,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903528,2450182.00
09/08/2017 16:45,2,4.932,ACTIVE,213.51,360.99,59.986,1504903503,"274151322000088","219011344069620",27.71,45.50,0,331.83,378.12,138.3,131.6,0.544,1029722.7,1029722.7,21585,0,0,0,L,1151911521,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903529,2450183.00
09/08/2017 16:45,2,3.334,ACTIVE,214.87,417.19,59.996,1504903503,"274151322000068","219011344069620",39.16,46.60,0,392.25,450.26,131.5,125.0,0.495,898900.9,898900.9,22037,0,0,0,L,1151911521,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903530,2450184.00
09/08/2017 16:45,2,5.295,ACTIVE,216.67,357.08,59.986,1504903503,"201051344001135","219011344069620",28.13,41.80,0,338.14,397.66,150.8,143.6,0.698,823463.2,823463.2,21667,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903531,2450185.00
09/08/2017 16:45,2,5.225,ACTIVE,216.67,356.18,60.018,1504903503,"201051344000594","219011344069620",29.10,40.20,0,332.13,399.46,153.9,146.7,0.703,843107.8,843107.8,21704,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903532,2450186.00
09/08/2017 16:45,2,5.256,ACTIVE,217.13,357.38,59.991,1504903503,"201051344001203","219011344069620",28.31,36.00,0,338.44,397.96,150.6,143.4,0.698,833651.7,833651.7,21735,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903533,2450187.00
09/08/2017 16:45,2,4.961,ACTIVE,213.96,348.06,60.002,1504903503,"274151322000054","219011344069620",26.88,48.30,0,332.13,377.82,135.1,128.5,0.504,1045113.0,1045113.0,21553,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903534,2450188.00
09/08/2017 16:45,2,5.217,ACTIVE,217.35,355.88,59.991,1504903503,"201051344000867","219011344069620",28.59,37.80,0,337.24,397.66,151.1,143.9,0.689,827208.0,827208.0,21735,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903535,2450189.00
09/08/2017 16:45,2,5.082,ACTIVE,217.13,357.38,60.012,1504903503,"201051344001093","219011344069620",28.41,35.40,0,337.24,396.75,146.2,139.2,0.672,830738.2,830738.2,21740,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903536,2450190.00
09/08/2017 16:45,2,5.281,ACTIVE,217.80,359.48,59.991,1504903503,"201051344000900","219011344069620",28.45,36.80,0,337.24,398.56,152.2,144.9,0.689,849328.7,849328.7,21738,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903537,2450191.00
09/08/2017 16:45,2,5.129,ACTIVE,217.80,357.68,59.986,1504903503,"201051344000648","219011344069620",28.86,35.00,0,338.14,398.26,149.9,142.7,0.703,835300.6,835300.6,21703,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903537,2450192.00
09/08/2017 16:45,2,5.246,ACTIVE,218.03,357.98,59.991,1504903503,"201051344000569","219011344069620",28.31,37.30,0,337.84,399.16,150.4,143.3,0.707,850817.8,850817.8,21672,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903539,2450193.00
09/08/2017 16:45,2,5.258,ACTIVE,218.26,359.18,60.023,1504903503,"201051344000983","219011344069620",28.67,37.00,0,338.14,398.86,152.6,145.3,0.725,841837.9,841837.9,21707,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903539,2450194.00
09/08/2017 16:45,2,5.244,ACTIVE,218.26,357.98,59.991,1504903503,"201051344001158","219011344069620",28.25,36.50,0,337.54,398.56,150.0,142.9,0.698,825333.6,825333.6,21710,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903540,2450195.00
09/08/2017 16:45,2,5.170,ACTIVE,218.26,359.78,60.002,1504903503,"201051344000576","219011344069620",28.43,35.40,0,337.24,401.86,148.8,141.7,0.689,839909.6,839909.6,21725,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903541,2450196.00
09/08/2017 16:45,2,5.004,ACTIVE,213.96,362.79,59.996,1504903503,"274151322000087","219011344069620",27.87,56.50,0,332.13,378.42,141.2,134.3,0.526,1021033.4,1021033.4,21833,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504903542,2450197.00
09/08/2017 17:00,2,4.789,ACTIVE,218.48,358.28,59.975,1504904403,"201051344000645","219011344069620",28.23,36.80,0,338.74,393.45,136.8,130.2,0.645,838856.2,838856.2,21697,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904404,2450198.00
09/08/2017 17:00,2,4.570,ACTIVE,214.87,361.29,59.981,1504904403,"274151322000085","219011344069620",26.76,46.20,0,333.03,375.11,123.9,117.7,0.464,1039431.3,1039431.3,21576,0,0,0,L,1151911521,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904405,2450199.00
09/08/2017 17:00,2,4.789,ACTIVE,218.03,358.58,59.981,1504904403,"201051344000633","219011344069620",28.59,36.00,0,338.14,394.05,138.6,131.8,0.667,826133.5,826133.5,21752,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904406,2450200.00
09/08/2017 17:00,2,4.719,ACTIVE,218.71,358.88,60.002,1504904403,"201051344000469","219011344069620",28.65,34.30,0,338.44,394.05,137.0,130.3,0.641,830243.1,830243.1,21710,0,0,0,L,1122011218,0,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904407,2450201.00
09/08/2017 17:00,2,4.812,ACTIVE,217.13,356.78,59.981,1504904403,"201051344000646","219011344069620",28.41,33.50,0,333.03,390.44,138.4,131.7,0.663,824274.0,824274.0,21703,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904408,2450202.00
09/08/2017 17:00,2,4.590,ACTIVE,214.64,363.39,59.996,1504904403,"274151322000052","219011344069620",28.53,47.80,0,332.73,377.52,132.5,126.0,0.517,1083751.7,1083751.7,21575,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904409,2450203.00
09/08/2017 17:00,2,4.996,ACTIVE,217.35,356.18,59.986,1504904403,"201051344000585","219011344069620",28.39,35.80,0,338.14,394.65,143.7,136.8,0.672,838883.9,838883.9,21699,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904409,2450204.00
09/08/2017 17:00,2,4.711,ACTIVE,216.45,354.97,59.981,1504904403,"201051344001230","219011344069620",28.88,31.80,0,332.73,388.34,137.8,131.0,0.645,828666.0,828666.0,21749,0,0,0,L,1122011218,0,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904410,2450205.00
09/08/2017 17:00,2,4.777,ACTIVE,218.03,357.38,59.965,1504904403,"201051344000582","219011344069620",28.45,40.40,0,337.54,393.75,137.7,131.0,0.636,817496.4,817496.4,21688,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904411,2450206.00
09/08/2017 17:00,2,4.650,ACTIVE,217.13,355.28,59.975,1504904403,"201051344000955","219011344069620",29.06,37.30,0,334.24,388.94,136.9,130.2,0.654,838045.6,838045.6,21710,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904412,2450207.00
09/08/2017 17:00,2,3.074,ACTIVE,214.64,423.20,59.970,1504904403,"274151322000094","219011344069620",39.24,44.00,0,394.65,450.26,122.0,115.8,0.468,897863.4,897863.4,22028,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904413,2450208.00
09/08/2017 17:00,2,4.859,ACTIVE,218.93,360.08,59.970,1504904403,"201051344000579","219011344069620",28.67,34.50,0,339.04,394.95,141.2,134.3,0.654,848731.7,848731.7,21711,0,0,0,L,1122011218,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904414,2450209.00
