ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2017 17:00,2,4.766,ACTIVE,217.13,356.78,59.981,1504904403,"201051344000890","219011344069620",28.69,32.20,0,333.63,390.14,138.4,131.7,0.636,832196.6,832196.6,21711,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904415,2450210.00
09/08/2017 17:00,2,4.701,ACTIVE,217.80,356.78,59.975,1504904403,"201051344000438","219011344069620",29.08,35.60,0,338.14,392.85,138.5,131.7,0.650,834358.1,834358.1,21695,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904416,2450211.00
09/08/2017 17:00,2,4.732,ACTIVE,217.58,352.27,59.981,1504904403,"201051344000417","219011344069620",18.65,32.60,0,337.54,373.91,89.3,84.3,0.424,736543.4,736543.4,21735,0,0,0,L,1122011218,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904417,2450212.00
09/08/2017 17:00,2,4.668,ACTIVE,214.19,364.29,59.965,1504904403,"274151322000083","219011344069620",28.59,42.00,0,333.03,378.12,134.8,128.2,0.548,1072777.1,1072777.1,21591,0,0,0,L,1151911521,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904418,2450213.00
09/08/2017 17:00,2,4.865,ACTIVE,215.32,355.58,59.975,1504904403,"274151322000076","219011344069620",28.96,50.60,0,332.73,379.02,142.6,135.7,0.557,1145821.9,1145821.9,21580,0,0,0,L,1151911521,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904419,2450214.00
09/08/2017 17:00,2,4.695,ACTIVE,217.80,356.48,59.975,1504904403,"201051344000868","219011344069620",28.77,35.60,0,337.84,391.64,136.8,130.1,0.623,828529.3,828529.3,21724,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904420,2450215.00
09/08/2017 17:00,2,4.934,ACTIVE,214.41,350.17,59.975,1504904403,"274151322000095","219011344069620",28.94,43.80,0,333.03,380.52,144.6,137.6,0.552,1134764.1,1134764.1,21615,0,0,0,L,1151911521,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904420,2450216.00
09/08/2017 17:00,2,4.850,ACTIVE,218.71,354.97,59.981,1504904403,"201051344000988","219011344069620",18.35,34.00,0,338.44,378.42,90.2,85.1,0.429,708800.5,708800.5,21683,0,0,0,L,1122011218,0,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904421,2450217.00
09/08/2017 17:00,2,4.885,ACTIVE,218.03,356.18,59.970,1504904403,"201051344001025","219011344069620",28.33,38.40,0,338.14,390.74,140.2,133.4,0.632,835647.9,835647.9,21694,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904422,2450218.00
09/08/2017 17:00,2,4.756,ACTIVE,218.71,358.88,59.981,1504904403,"201051344000458","219011344069620",29.06,36.50,0,338.44,394.35,140.1,133.3,0.663,839544.0,839544.0,21690,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904423,2450219.00
09/08/2017 17:00,2,4.807,ACTIVE,219.16,360.38,60.002,1504904403,"201051344000853","219011344069620",28.41,36.30,0,338.44,394.35,138.2,131.5,0.650,841054.2,841054.2,21720,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904424,2450220.00
09/08/2017 17:00,2,4.811,ACTIVE,217.13,357.98,59.986,1504904403,"201051344000685","219011344069620",28.69,33.30,0,336.34,390.44,139.8,133.0,0.676,834136.3,834136.3,21742,0,0,0,L,1122011218,0,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904425,2450221.00
09/08/2017 17:00,2,4.852,ACTIVE,217.80,356.78,59.975,1504904403,"201051344000917","219011344069620",28.49,40.40,0,337.54,393.45,140.0,133.2,0.658,830787.4,830787.4,21735,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904426,2450222.00
09/08/2017 17:00,2,4.807,ACTIVE,217.35,356.18,59.986,1504904403,"201051344001145","219011344069620",29.04,35.00,0,337.54,391.64,141.3,134.5,0.654,838872.1,838872.1,21719,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904427,2450223.00
09/08/2017 17:00,2,4.805,ACTIVE,218.26,357.68,59.981,1504904403,"201051344000651","219011344069620",28.51,41.50,0,338.74,393.45,138.6,131.9,0.632,827928.5,827928.5,21710,0,0,0,L,1122011218,0,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904428,2450224.00
09/08/2017 17:00,2,4.506,ACTIVE,214.19,360.69,59.981,1504904403,"274151322000088","219011344069620",27.93,45.30,0,333.03,376.62,127.4,121.0,0.491,1029754.1,1029754.1,21586,0,0,0,L,1151911521,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904428,2450225.00
09/08/2017 17:00,2,3.141,ACTIVE,215.54,419.00,59.986,1504904403,"274151322000068","219011344069620",38.33,45.50,0,388.64,447.55,121.8,115.6,0.468,898931.0,898931.0,22038,0,0,0,L,1151911521,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904430,2450226.00
09/08/2017 17:00,2,4.801,ACTIVE,217.80,356.48,59.975,1504904403,"201051344001135","219011344069620",28.45,41.30,0,337.84,389.84,138.4,131.6,0.641,823497.5,823497.5,21668,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904431,2450227.00
09/08/2017 17:00,2,4.844,ACTIVE,217.35,357.08,59.991,1504904403,"201051344000594","219011344069620",28.63,39.30,0,333.93,391.04,140.4,133.6,0.650,843142.7,843142.7,21705,0,0,0,L,1122011218,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904431,2450228.00
09/08/2017 17:00,2,4.814,ACTIVE,218.26,357.98,59.991,1504904403,"201051344001203","219011344069620",28.33,36.30,0,338.74,393.75,138.2,131.5,0.645,833685.9,833685.9,21736,0,0,0,L,1122011218,0,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904432,2450229.00
09/08/2017 17:00,2,4.584,ACTIVE,214.64,351.67,59.981,1504904403,"274151322000054","219011344069620",27.00,46.40,0,332.73,376.01,125.2,119.0,0.482,1045143.8,1045143.8,21554,0,0,0,L,1151911521,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904433,2450230.00
09/08/2017 17:00,2,4.760,ACTIVE,218.03,357.38,59.996,1504904403,"201051344000867","219011344069620",28.65,36.80,0,337.84,390.74,138.0,131.3,0.632,827242.3,827242.3,21736,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904434,2450231.00
09/08/2017 17:00,2,4.617,ACTIVE,218.03,357.08,59.991,1504904403,"201051344001093","219011344069620",28.57,34.80,0,338.14,392.25,133.5,126.9,0.610,830771.4,830771.4,21741,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904435,2450232.00
09/08/2017 17:00,2,4.793,ACTIVE,218.26,358.28,59.986,1504904403,"201051344000900","219011344069620",28.57,36.50,0,337.84,394.35,138.7,131.9,0.645,849363.2,849363.2,21739,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904436,2450233.00
09/08/2017 17:00,2,4.732,ACTIVE,218.48,359.48,60.002,1504904403,"201051344000648","219011344069620",28.55,35.00,0,338.44,394.05,136.9,130.2,0.641,835334.6,835334.6,21704,0,0,0,L,1122011218,0,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904437,2450234.00
09/08/2017 17:00,2,4.734,ACTIVE,218.48,358.88,59.991,1504904403,"201051344000569","219011344069620",28.61,36.00,0,338.44,393.75,137.1,130.4,0.632,850851.9,850851.9,21673,0,0,0,L,1122011218,0,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904438,2450235.00
09/08/2017 17:00,2,4.836,ACTIVE,218.71,359.78,59.996,1504904403,"201051344000983","219011344069620",28.51,36.80,0,337.24,394.35,139.7,132.9,0.663,841872.6,841872.6,21708,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904439,2450236.00
09/08/2017 17:00,2,4.818,ACTIVE,218.71,357.98,59.996,1504904403,"201051344001158","219011344069620",28.15,35.40,0,338.14,394.05,137.4,130.7,0.645,825367.6,825367.6,21711,0,0,0,L,1122011218,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904440,2450237.00
09/08/2017 17:00,2,4.676,ACTIVE,218.71,360.38,59.986,1504904403,"201051344000576","219011344069620",28.65,35.60,0,337.84,394.65,135.6,128.9,0.636,839943.3,839943.3,21726,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904441,2450238.00
09/08/2017 17:00,2,4.615,ACTIVE,214.64,352.87,59.986,1504904403,"274151322000087","219011344069620",27.99,55.00,0,332.43,376.31,130.8,124.3,0.486,1021065.5,1021065.5,21834,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504904441,2450239.00
09/08/2017 17:15,2,4.307,ACTIVE,218.48,356.78,59.970,1504905303,"201051344000645","219011344069620",28.29,35.80,0,321.31,394.35,123.4,117.2,0.579,838885.9,838885.9,21698,0,0,0,L,1122011218,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905304,2450240.00
09/08/2017 17:15,2,4.082,ACTIVE,215.09,358.28,59.986,1504905303,"274151322000085","219011344069620",27.33,44.50,0,330.63,378.72,113.0,107.2,0.429,1039458.3,1039458.3,21577,0,0,0,L,1151911521,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905305,2450241.00
09/08/2017 17:15,2,4.242,ACTIVE,218.03,357.38,59.996,1504905303,"201051344000633","219011344069620",29.04,34.50,0,320.11,393.75,124.8,118.5,0.592,826163.6,826163.6,21753,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905306,2450242.00
09/08/2017 17:15,2,4.178,ACTIVE,218.48,355.88,59.970,1504905303,"201051344000469","219011344069620",29.06,32.80,0,317.10,394.65,123.0,116.7,0.579,830272.8,830272.8,21711,0,0,0,L,1122011218,0,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905307,2450243.00
09/08/2017 17:15,2,4.289,ACTIVE,217.13,356.48,59.986,1504905303,"201051344000646","219011344069620",28.61,32.80,0,317.70,391.34,124.2,118.0,0.583,824304.0,824304.0,21704,0,0,0,L,1122011218,0,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905307,2450244.00
09/08/2017 17:15,2,4.135,ACTIVE,214.87,348.06,59.981,1504905303,"274151322000052","219011344069620",28.63,45.80,0,327.32,378.12,119.9,113.8,0.473,1083780.5,1083780.5,21576,0,0,0,L,1151911521,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905308,2450245.00
09/08/2017 17:15,2,4.451,ACTIVE,218.26,356.18,59.986,1504905303,"201051344000585","219011344069620",28.73,35.00,0,321.61,392.85,129.5,123.1,0.601,838915.0,838915.0,21700,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905309,2450246.00
09/08/2017 17:15,2,4.238,ACTIVE,216.90,354.97,59.996,1504905303,"201051344001230","219011344069620",28.71,30.30,0,318.00,389.84,123.2,117.0,0.579,828695.8,828695.8,21750,0,0,0,L,1122011218,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905310,2450247.00
09/08/2017 17:15,2,4.238,ACTIVE,218.26,355.88,59.986,1504905303,"201051344000582","219011344069620",28.82,39.30,0,317.70,393.15,123.6,117.4,0.579,817526.2,817526.2,21689,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905311,2450248.00
09/08/2017 17:15,2,4.174,ACTIVE,216.90,354.37,60.007,1504905303,"201051344000955","219011344069620",28.90,36.00,0,316.20,390.74,122.2,116.1,0.579,838075.2,838075.2,21711,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905312,2450249.00
09/08/2017 17:15,2,2.838,ACTIVE,214.87,419.90,59.970,1504905303,"274151322000094","219011344069620",38.43,43.60,0,383.23,449.95,110.8,105.1,0.420,897889.8,897889.8,22029,0,0,0,L,1151911521,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905313,2450250.00
09/08/2017 17:15,2,4.301,ACTIVE,218.71,357.98,59.996,1504905303,"201051344000579","219011344069620",29.12,33.00,0,321.61,395.55,126.9,120.5,0.601,848762.3,848762.3,21712,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905314,2450251.00
09/08/2017 17:15,2,4.256,ACTIVE,217.13,355.28,59.981,1504905303,"201051344000890","219011344069620",28.90,31.30,0,319.81,391.34,124.5,118.3,0.570,832226.7,832226.7,21712,0,0,0,L,1122011218,0,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905315,2450252.00
09/08/2017 17:15,2,4.193,ACTIVE,217.58,354.67,59.981,1504905303,"201051344000438","219011344069620",29.18,34.80,0,319.21,392.55,123.9,117.7,0.583,834388.0,834388.0,21696,0,0,0,L,1122011218,0,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905316,2450253.00
09/08/2017 17:15,2,4.248,ACTIVE,217.35,350.17,59.981,1504905303,"201051344000417","219011344069620",18.65,31.80,0,319.21,391.94,80.2,75.5,0.376,736562.6,736562.6,21736,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905317,2450254.00
09/08/2017 17:15,2,4.193,ACTIVE,214.64,354.07,59.986,1504905303,"274151322000083","219011344069620",28.84,40.40,0,328.82,378.42,122.5,116.3,0.486,1072806.4,1072806.4,21592,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905318,2450255.00
09/08/2017 17:15,2,4.375,ACTIVE,215.54,349.86,59.949,1504905303,"274151322000076","219011344069620",29.24,47.80,0,330.03,379.32,129.5,123.0,0.504,1145853.0,1145853.0,21581,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905319,2450256.00
09/08/2017 17:15,2,4.250,ACTIVE,217.58,356.18,59.996,1504905303,"201051344000868","219011344069620",28.61,34.00,0,319.21,390.74,123.2,117.0,0.561,828559.0,828559.0,21725,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905320,2450257.00
09/08/2017 17:15,2,4.465,ACTIVE,214.64,347.16,59.981,1504905303,"274151322000095","219011344069620",29.08,42.00,0,328.82,379.62,131.6,125.1,0.499,1134795.6,1134795.6,21616,0,0,0,L,1151911521,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905320,2450258.00
09/08/2017 17:15,2,4.326,ACTIVE,218.48,353.47,59.986,1504905303,"201051344000988","219011344069620",18.47,33.00,0,321.31,398.26,80.9,76.1,0.384,708819.9,708819.9,21684,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905321,2450259.00
09/08/2017 17:15,2,4.371,ACTIVE,217.80,355.88,59.986,1504905303,"201051344001025","219011344069620",28.51,36.30,0,319.21,391.04,126.2,119.8,0.566,835678.3,835678.3,21695,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905322,2450260.00
09/08/2017 17:15,2,4.273,ACTIVE,218.48,356.48,59.991,1504905303,"201051344000458","219011344069620",29.04,35.20,0,319.81,396.45,125.6,119.3,0.592,839574.3,839574.3,21691,0,0,0,L,1122011218,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905323,2450261.00
09/08/2017 17:15,2,4.275,ACTIVE,218.93,356.78,59.981,1504905303,"201051344000853","219011344069620",28.78,34.80,0,321.01,396.15,124.7,118.4,0.588,841084.3,841084.3,21721,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905324,2450262.00
09/08/2017 17:15,2,4.271,ACTIVE,217.13,355.58,59.986,1504905303,"201051344000685","219011344069620",28.92,33.00,0,316.50,393.15,125.1,118.8,0.601,834166.5,834166.5,21743,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905325,2450263.00
09/08/2017 17:15,2,4.268,ACTIVE,217.80,354.37,59.996,1504905303,"201051344000917","219011344069620",29.02,39.00,0,320.71,391.64,125.4,119.1,0.592,830817.7,830817.7,21736,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905326,2450264.00
09/08/2017 17:15,2,4.285,ACTIVE,217.13,354.67,59.954,1504905303,"201051344001145","219011344069620",29.22,33.50,0,319.51,391.94,126.8,120.4,0.588,838902.7,838902.7,21720,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905327,2450265.00
09/08/2017 17:15,2,4.256,ACTIVE,218.03,356.78,59.981,1504905303,"201051344000651","219011344069620",28.88,40.40,0,320.71,393.15,124.5,118.2,0.575,827958.5,827958.5,21711,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905328,2450266.00
09/08/2017 17:15,2,4.039,ACTIVE,214.64,355.88,59.981,1504905303,"274151322000088","219011344069620",28.19,43.60,0,329.43,379.92,115.3,109.4,0.438,1029781.8,1029781.8,21587,0,0,0,L,1151911521,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905329,2450267.00
09/08/2017 17:15,2,2.844,ACTIVE,215.54,424.41,59.981,1504905303,"274151322000068","219011344069620",38.82,44.80,0,394.05,451.46,111.4,105.6,0.424,898957.6,898957.6,22039,0,0,0,L,1151911521,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905329,2450268.00
09/08/2017 17:15,2,4.229,ACTIVE,217.35,354.97,59.986,1504905303,"201051344001135","219011344069620",28.94,39.30,0,319.51,390.44,123.9,117.7,0.575,823527.5,823527.5,21669,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905330,2450269.00
09/08/2017 17:15,2,4.252,ACTIVE,217.13,354.07,59.986,1504905303,"201051344000594","219011344069620",29.24,36.80,0,320.11,391.34,126.0,119.7,0.583,843173.1,843173.1,21706,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905331,2450270.00
09/08/2017 17:15,2,4.236,ACTIVE,218.03,355.58,59.981,1504905303,"201051344001203","219011344069620",28.80,34.80,0,320.11,392.25,123.5,117.3,0.570,833715.7,833715.7,21737,0,0,0,L,1122011218,0,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905332,2450271.00
09/08/2017 17:15,2,4.111,ACTIVE,214.64,361.89,59.975,1504905303,"274151322000054","219011344069620",27.29,44.50,0,330.03,379.02,113.6,107.7,0.429,1045171.1,1045171.1,21555,0,0,0,L,1151911521,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905333,2450272.00
09/08/2017 17:15,2,4.221,ACTIVE,217.80,354.37,59.981,1504905303,"201051344000867","219011344069620",28.96,36.30,0,319.21,390.44,123.8,117.6,0.557,827272.2,827272.2,21737,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905334,2450273.00
09/08/2017 17:15,2,4.080,ACTIVE,217.80,355.28,59.996,1504905303,"201051344001093","219011344069620",28.82,33.80,0,318.61,393.15,119.0,112.9,0.539,830800.2,830800.2,21742,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905335,2450274.00
09/08/2017 17:15,2,4.256,ACTIVE,218.26,357.38,59.986,1504905303,"201051344000900","219011344069620",28.84,35.00,0,321.91,394.95,124.3,118.1,0.570,849393.3,849393.3,21740,0,0,0,L,1122011218,0,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905336,2450275.00
09/08/2017 17:15,2,4.182,ACTIVE,218.26,356.48,59.975,1504905303,"201051344000648","219011344069620",28.88,33.80,0,317.70,394.95,122.3,116.1,0.575,835364.2,835364.2,21705,0,0,0,L,1122011218,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905337,2450276.00
09/08/2017 17:15,2,4.242,ACTIVE,218.26,357.08,59.986,1504905303,"201051344000569","219011344069620",28.67,35.40,0,318.61,396.15,123.1,116.9,0.575,850881.6,850881.6,21674,0,0,0,L,1122011218,0,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905338,2450277.00
09/08/2017 17:15,2,4.246,ACTIVE,218.48,357.08,59.981,1504905303,"201051344000983","219011344069620",29.16,36.00,0,319.51,396.45,125.4,119.1,0.597,841902.9,841902.9,21709,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905339,2450278.00
09/08/2017 17:15,2,4.236,ACTIVE,218.48,356.18,59.986,1504905303,"201051344001158","219011344069620",28.65,33.80,0,318.00,395.85,123.0,116.7,0.579,825397.3,825397.3,21712,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905340,2450279.00
09/08/2017 17:15,2,4.180,ACTIVE,218.48,357.38,59.981,1504905303,"201051344000576","219011344069620",28.65,34.50,0,320.71,396.75,121.3,115.1,0.570,839972.6,839972.6,21727,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905341,2450280.00
09/08/2017 17:15,2,4.111,ACTIVE,214.87,346.86,59.991,1504905303,"274151322000087","219011344069620",28.41,53.30,0,328.82,378.42,118.2,112.1,0.442,1021093.9,1021093.9,21835,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504905341,2450281.00
09/08/2017 17:30,2,3.752,ACTIVE,218.26,355.28,59.991,1504906203,"201051344000645","219011344069620",28.71,34.30,0,339.95,385.63,109.1,103.4,0.508,838913.4,838913.4,21699,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906204,2450282.00
09/08/2017 17:30,2,3.635,ACTIVE,214.87,359.18,59.975,1504906203,"274151322000085","219011344069620",27.61,42.50,0,333.93,369.70,101.6,96.2,0.384,1039483.7,1039483.7,21578,0,0,0,L,1151911521,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906205,2450283.00
09/08/2017 17:30,2,3.734,ACTIVE,217.80,355.88,59.986,1504906203,"201051344000633","219011344069620",29.14,33.00,0,338.14,386.83,110.2,104.4,0.521,826191.4,826191.4,21754,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906206,2450284.00
09/08/2017 17:30,2,3.674,ACTIVE,218.26,354.67,59.981,1504906203,"201051344000469","219011344069620",29.24,31.50,0,338.74,386.53,108.7,103.0,0.530,830300.2,830300.2,21712,0,0,0,L,1122011218,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906207,2450285.00
09/08/2017 17:30,2,3.766,ACTIVE,216.67,353.47,59.981,1504906203,"201051344000646","219011344069620",28.84,32.00,0,335.74,382.63,110.1,104.3,0.521,824331.8,824331.8,21705,0,0,0,L,1122011218,0,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906208,2450286.00
09/08/2017 17:30,2,3.650,ACTIVE,214.87,347.16,60.002,1504906203,"274151322000052","219011344069620",29.02,43.80,0,333.03,371.51,107.3,101.6,0.420,1083807.3,1083807.3,21577,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906209,2450287.00
09/08/2017 17:30,2,3.953,ACTIVE,217.80,355.88,60.002,1504906203,"201051344000585","219011344069620",28.84,33.30,0,338.74,387.44,115.5,109.6,0.530,838944.0,838944.0,21701,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906210,2450288.00
09/08/2017 17:30,2,3.670,ACTIVE,216.67,351.67,59.986,1504906203,"201051344001230","219011344069620",29.26,29.50,0,334.54,381.12,108.8,103.1,0.499,828723.3,828723.3,21751,0,0,0,L,1122011218,0,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906211,2450289.00
09/08/2017 17:30,2,3.713,ACTIVE,217.58,353.77,59.981,1504906203,"201051344000582","219011344069620",28.98,38.20,0,338.44,386.83,109.0,103.2,0.508,817553.7,817553.7,21690,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906211,2450290.00
09/08/2017 17:30,2,3.645,ACTIVE,216.67,352.27,59.981,1504906203,"201051344000955","219011344069620",29.14,34.50,0,335.74,381.42,107.5,101.9,0.513,838102.3,838102.3,21712,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906212,2450291.00
09/08/2017 17:30,2,2.459,ACTIVE,214.87,422.00,59.981,1504906203,"274151322000094","219011344069620",39.38,41.80,0,400.96,448.75,98.3,93.0,0.380,897914.4,897914.4,22030,0,0,0,L,1151911521,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906213,2450292.00
09/08/2017 17:30,2,3.744,ACTIVE,218.26,354.37,59.975,1504906203,"201051344000579","219011344069620",29.46,32.20,0,338.14,386.23,111.8,106.0,0.517,848790.5,848790.5,21713,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906214,2450293.00
09/08/2017 17:30,2,3.764,ACTIVE,216.67,352.27,59.975,1504906203,"201051344000890","219011344069620",28.92,29.30,0,336.34,383.53,110.3,104.5,0.499,832254.4,832254.4,21713,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906215,2450294.00
09/08/2017 17:30,2,3.688,ACTIVE,217.13,354.97,59.986,1504906203,"201051344000438","219011344069620",29.30,32.80,0,338.14,385.33,109.5,103.7,0.513,834415.6,834415.6,21697,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906216,2450295.00
09/08/2017 17:30,2,3.688,ACTIVE,217.13,359.48,59.981,1504906203,"201051344000417","219011344069620",19.04,28.50,0,319.21,394.65,71.1,66.7,0.601,736580.3,736580.3,21737,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906217,2450296.00
09/08/2017 17:30,2,3.742,ACTIVE,214.64,355.58,59.975,1504906203,"274151322000083","219011344069620",28.98,38.00,0,332.73,371.81,109.8,104.0,0.433,1072833.9,1072833.9,21593,0,0,0,L,1151911521,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906218,2450297.00
09/08/2017 17:30,2,3.910,ACTIVE,215.54,353.47,59.991,1504906203,"274151322000076","219011344069620",29.32,45.50,0,334.54,373.61,116.2,110.2,0.446,1145882.0,1145882.0,21582,0,0,0,L,1151911521,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906219,2450298.00
09/08/2017 17:30,2,3.699,ACTIVE,217.35,354.67,59.981,1504906203,"201051344000868","219011344069620",28.98,32.20,0,338.44,384.73,108.7,102.9,0.495,828586.4,828586.4,21726,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906220,2450299.00
09/08/2017 17:30,2,3.957,ACTIVE,214.64,349.86,59.986,1504906203,"274151322000095","219011344069620",29.52,40.40,0,332.73,373.91,118.2,112.1,0.460,1134825.2,1134825.2,21617,0,0,0,L,1151911521,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906221,2450300.00
09/08/2017 17:30,2,3.754,ACTIVE,218.03,363.99,59.986,1504906203,"201051344000988","219011344069620",18.91,30.30,0,320.11,398.26,71.8,67.4,0.605,708837.8,708837.8,21685,0,0,0,L,1122011218,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906222,2450301.00
09/08/2017 17:30,2,3.816,ACTIVE,217.35,353.77,59.986,1504906203,"201051344001025","219011344069620",28.98,35.40,0,338.44,385.33,112.0,106.2,0.499,835706.5,835706.5,21696,0,0,0,L,1122011218,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906223,2450302.00
09/08/2017 17:30,2,3.773,ACTIVE,218.26,355.88,59.986,1504906203,"201051344000458","219011344069620",29.14,33.80,0,339.65,386.83,111.4,105.6,0.535,839602.4,839602.4,21692,0,0,0,L,1122011218,0,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906224,2450303.00
09/08/2017 17:30,2,3.756,ACTIVE,218.71,356.18,59.991,1504906203,"201051344000853","219011344069620",29.08,33.30,0,339.34,385.33,110.7,104.9,0.521,841112.1,841112.1,21722,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906225,2450304.00
09/08/2017 17:30,2,3.729,ACTIVE,216.90,353.17,59.991,1504906203,"201051344000685","219011344069620",29.40,31.30,0,338.44,385.33,110.9,105.1,0.539,834194.5,834194.5,21744,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906226,2450305.00
09/08/2017 17:30,2,3.820,ACTIVE,217.35,353.77,59.996,1504906203,"201051344000917","219011344069620",28.73,38.60,0,336.94,385.93,111.2,105.4,0.526,830845.7,830845.7,21737,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906227,2450306.00
09/08/2017 17:30,2,3.797,ACTIVE,216.90,354.07,60.007,1504906203,"201051344001145","219011344069620",29.24,32.20,0,339.04,385.63,112.4,106.6,0.517,838931.1,838931.1,21721,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906227,2450307.00
09/08/2017 17:30,2,3.750,ACTIVE,217.80,354.67,59.991,1504906203,"201051344000651","219011344069620",29.02,39.30,0,339.34,385.93,110.3,104.5,0.508,827986.3,827986.3,21712,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906228,2450308.00
09/08/2017 17:30,2,3.566,ACTIVE,214.64,358.88,59.981,1504906203,"274151322000088","219011344069620",28.55,41.00,0,333.33,370.30,103.1,97.6,0.389,1029807.6,1029807.6,21588,0,0,0,L,1151911521,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906229,2450309.00
09/08/2017 17:30,2,2.486,ACTIVE,215.54,419.30,59.986,1504906203,"274151322000068","219011344069620",39.32,43.00,0,399.46,451.76,99.1,93.7,0.371,898982.2,898982.2,22040,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906230,2450310.00
09/08/2017 17:30,2,3.742,ACTIVE,217.13,352.27,59.991,1504906203,"201051344001135","219011344069620",29.04,38.00,0,336.64,383.53,110.1,104.3,0.513,823555.2,823555.2,21670,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906231,2450311.00
09/08/2017 17:30,2,3.734,ACTIVE,216.90,352.87,59.996,1504906203,"201051344000594","219011344069620",29.42,34.30,0,334.84,384.73,111.2,105.4,0.513,843201.2,843201.2,21707,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906232,2450312.00
09/08/2017 17:30,2,3.742,ACTIVE,217.58,353.77,59.991,1504906203,"201051344001203","219011344069620",28.82,33.30,0,338.74,385.93,109.3,103.6,0.508,833743.3,833743.3,21738,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906233,2450313.00
09/08/2017 17:30,2,3.605,ACTIVE,214.64,345.96,59.975,1504906203,"274151322000054","219011344069620",27.91,43.40,0,333.03,370.00,101.9,96.5,0.389,1045196.6,1045196.6,21556,0,0,0,L,1151911521,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906234,2450314.00
09/08/2017 17:30,2,3.717,ACTIVE,217.58,353.77,60.002,1504906203,"201051344000867","219011344069620",29.10,34.50,0,338.44,384.43,109.5,103.8,0.504,827299.9,827299.9,21738,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906235,2450315.00
09/08/2017 17:30,2,3.518,ACTIVE,217.58,354.07,59.996,1504906203,"201051344001093","219011344069620",29.42,32.80,0,338.74,384.13,104.8,99.3,0.482,830826.7,830826.7,21743,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906236,2450316.00
09/08/2017 17:30,2,3.713,ACTIVE,217.80,355.28,59.991,1504906203,"201051344000900","219011344069620",29.26,33.30,0,337.84,386.83,110.0,104.3,0.499,849421.0,849421.0,21741,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906237,2450317.00
09/08/2017 17:30,2,3.645,ACTIVE,218.03,355.28,59.991,1504906203,"201051344000648","219011344069620",29.32,32.00,0,339.04,385.93,108.3,102.6,0.504,835391.5,835391.5,21706,0,0,0,L,1122011218,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906238,2450318.00
09/08/2017 17:30,2,3.711,ACTIVE,218.03,355.28,60.012,1504906203,"201051344000569","219011344069620",29.12,34.30,0,339.04,385.93,109.5,103.7,0.508,850909.1,850909.1,21675,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906239,2450319.00
09/08/2017 17:30,2,3.818,ACTIVE,218.26,354.37,59.991,1504906203,"201051344000983","219011344069620",28.84,34.00,0,338.74,385.93,111.6,105.8,0.526,841931.0,841931.0,21710,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906239,2450320.00
09/08/2017 17:30,2,3.730,ACTIVE,217.58,354.37,59.991,1504906203,"201051344001158","219011344069620",28.82,32.60,0,338.74,386.23,108.8,103.1,0.508,825424.7,825424.7,21713,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906240,2450321.00
09/08/2017 17:30,2,3.645,ACTIVE,217.80,354.67,59.991,1504906203,"201051344000576","219011344069620",29.10,32.40,0,339.34,385.63,107.4,101.7,0.517,839999.7,839999.7,21728,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906242,2450322.00
09/08/2017 17:30,2,3.686,ACTIVE,213.74,346.26,59.996,1504906203,"274151322000087","219011344069620",28.45,50.80,0,332.73,370.00,106.1,100.5,0.398,1021120.5,1021120.5,21836,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504906243,2450323.00
09/08/2017 17:45,2,3.211,ACTIVE,216.22,349.86,59.933,1504907103,"201051344000645","219011344069620",28.71,32.60,0,336.94,381.42,93.3,88.1,0.433,838937.4,838937.4,21700,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907105,2450324.00
09/08/2017 17:45,2,3.178,ACTIVE,213.29,342.65,59.949,1504907103,"274151322000085","219011344069620",27.61,40.80,0,334.24,366.40,88.8,83.8,0.336,1039506.2,1039506.2,21579,0,0,0,L,1151911521,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907106,2450325.00
09/08/2017 17:45,2,3.221,ACTIVE,215.77,351.67,59.954,1504907103,"201051344000633","219011344069620",28.94,31.80,0,335.44,382.63,94.4,89.2,0.451,826215.6,826215.6,21755,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907107,2450326.00
09/08/2017 17:45,2,3.148,ACTIVE,216.22,350.47,59.949,1504907103,"201051344000469","219011344069620",29.16,31.00,0,334.54,382.03,93.0,87.9,0.442,830324.1,830324.1,21713,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907107,2450327.00
09/08/2017 17:45,2,3.193,ACTIVE,214.64,348.96,59.959,1504907103,"201051344000646","219011344069620",29.18,30.80,0,333.63,378.42,94.4,89.2,0.442,824356.0,824356.0,21706,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907108,2450328.00
09/08/2017 17:45,2,3.172,ACTIVE,213.29,355.28,59.933,1504907103,"274151322000052","219011344069620",29.04,41.80,0,333.63,368.20,93.3,88.1,0.362,1083831.0,1083831.0,21578,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907109,2450329.00
09/08/2017 17:45,2,3.416,ACTIVE,215.54,350.17,59.965,1504907103,"201051344000585","219011344069620",28.86,32.40,0,334.24,382.03,99.8,94.4,0.464,838969.5,838969.5,21702,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907110,2450330.00
09/08/2017 17:45,2,3.145,ACTIVE,214.64,348.96,59.959,1504907103,"201051344001230","219011344069620",29.26,28.80,0,333.93,376.62,93.3,88.1,0.433,828747.2,828747.2,21752,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907111,2450331.00
09/08/2017 17:45,2,3.195,ACTIVE,215.54,350.77,59.965,1504907103,"201051344000582","219011344069620",28.96,37.30,0,334.54,378.72,93.7,88.5,0.438,817577.7,817577.7,21691,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907112,2450332.00
09/08/2017 17:45,2,3.102,ACTIVE,214.64,349.56,59.944,1504907103,"201051344000955","219011344069620",29.28,34.30,0,333.93,376.62,92.0,86.9,0.438,838125.9,838125.9,21713,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907113,2450333.00
09/08/2017 17:45,2,2.176,ACTIVE,213.29,416.89,59.944,1504907103,"274151322000094","219011344069620",38.94,40.80,0,391.94,448.45,85.5,80.6,0.327,897936.0,897936.0,22031,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907114,2450334.00
09/08/2017 17:45,2,3.211,ACTIVE,216.22,350.47,59.954,1504907103,"201051344000579","219011344069620",29.56,30.80,0,335.44,382.33,96.1,90.8,0.446,848815.2,848815.2,21714,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907115,2450335.00
09/08/2017 17:45,2,3.219,ACTIVE,214.64,348.66,59.933,1504907103,"201051344000890","219011344069620",28.98,29.30,0,334.54,378.12,94.5,89.3,0.424,832278.7,832278.7,21714,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907116,2450336.00
09/08/2017 17:45,2,3.121,ACTIVE,215.32,349.56,59.949,1504907103,"201051344000438","219011344069620",29.60,32.40,0,334.84,379.32,93.5,88.3,0.446,834439.6,834439.6,21698,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907117,2450337.00
09/08/2017 17:45,2,3.152,ACTIVE,215.09,355.28,59.959,1504907103,"201051344000417","219011344069620",19.08,27.50,0,335.14,389.24,60.9,56.9,0.521,736595.8,736595.8,21738,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907118,2450338.00
09/08/2017 17:45,2,3.262,ACTIVE,213.06,354.37,59.944,1504907103,"274151322000083","219011344069620",29.04,37.00,0,333.63,369.10,96.0,90.7,0.380,1072858.2,1072858.2,21594,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907118,2450339.00
09/08/2017 17:45,2,3.338,ACTIVE,213.96,348.66,59.954,1504907103,"274151322000076","219011344069620",29.90,43.20,0,334.24,370.00,101.0,95.6,0.389,1145907.7,1145907.7,21583,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907119,2450340.00
09/08/2017 17:45,2,3.172,ACTIVE,215.32,348.96,59.959,1504907103,"201051344000868","219011344069620",28.92,32.00,0,334.54,379.92,92.9,87.8,0.415,828610.3,828610.3,21727,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907120,2450341.00
09/08/2017 17:45,2,3.482,ACTIVE,213.29,352.87,59.949,1504907103,"274151322000095","219011344069620",29.26,39.30,0,333.33,371.81,103.2,97.7,0.393,1134851.4,1134851.4,21618,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907121,2450342.00
09/08/2017 17:45,2,3.230,ACTIVE,216.00,356.48,59.949,1504907103,"201051344000988","219011344069620",18.79,28.80,0,336.04,393.75,61.5,57.4,0.521,708853.4,708853.4,21686,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907122,2450343.00
09/08/2017 17:45,2,3.285,ACTIVE,215.32,349.26,59.949,1504907103,"201051344001025","219011344069620",28.96,34.00,0,334.54,379.02,96.4,91.1,0.442,835731.2,835731.2,21697,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907123,2450344.00
09/08/2017 17:45,2,3.227,ACTIVE,216.00,348.96,59.933,1504907103,"201051344000458","219011344069620",29.18,33.00,0,335.74,382.03,95.3,90.1,0.460,839626.9,839626.9,21693,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907124,2450345.00
09/08/2017 17:45,2,3.221,ACTIVE,216.67,351.07,59.975,1504907103,"201051344000853","219011344069620",28.96,32.40,0,338.74,382.03,94.5,89.3,0.446,841136.3,841136.3,21723,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907125,2450346.00
09/08/2017 17:45,2,3.201,ACTIVE,214.87,350.47,59.949,1504907103,"201051344000685","219011344069620",29.22,30.80,0,334.54,379.02,94.8,89.6,0.464,834218.7,834218.7,21745,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907126,2450347.00
09/08/2017 17:45,2,3.246,ACTIVE,215.32,350.47,59.949,1504907103,"201051344000917","219011344069620",29.12,37.00,0,333.33,379.02,95.7,90.5,0.451,830870.2,830870.2,21738,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907127,2450348.00
09/08/2017 17:45,2,3.234,ACTIVE,215.09,350.47,59.954,1504907103,"201051344001145","219011344069620",29.44,31.50,0,335.14,379.02,96.5,91.2,0.446,838955.8,838955.8,21722,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907128,2450349.00
09/08/2017 17:45,2,3.197,ACTIVE,215.77,350.47,59.949,1504907103,"201051344000651","219011344069620",29.18,37.80,0,335.74,381.12,94.5,89.3,0.438,828010.5,828010.5,21713,0,0,0,L,1122011218,0,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907129,2450350.00
09/08/2017 17:45,2,3.098,ACTIVE,213.29,352.27,59.949,1504907103,"274151322000088","219011344069620",28.43,40.20,0,333.63,367.60,89.0,84.0,0.336,1029830.3,1029830.3,21589,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907130,2450351.00
