ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2017 17:45,2,2.152,ACTIVE,214.19,419.60,59.938,1504907103,"274151322000068","219011344069620",39.40,42.30,0,398.56,449.05,86.2,81.3,0.327,899004.0,899004.0,22041,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907131,2450352.00
09/08/2017 17:45,2,3.193,ACTIVE,215.09,348.96,59.949,1504907103,"201051344001135","219011344069620",29.14,36.50,0,334.24,377.82,94.3,89.1,0.438,823579.3,823579.3,21671,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907131,2450353.00
09/08/2017 17:45,2,3.225,ACTIVE,215.09,348.96,59.949,1504907103,"201051344000594","219011344069620",29.14,34.00,0,333.63,379.92,95.3,90.0,0.442,843225.6,843225.6,21708,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907132,2450354.00
09/08/2017 17:45,2,3.186,ACTIVE,215.54,349.86,59.959,1504907103,"201051344001203","219011344069620",29.00,32.60,0,336.04,380.22,93.7,88.5,0.433,833767.3,833767.3,21739,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907133,2450355.00
09/08/2017 17:45,2,3.162,ACTIVE,213.51,343.55,59.949,1504907103,"274151322000054","219011344069620",27.79,41.30,0,333.33,367.90,89.0,84.0,0.336,1045219.2,1045219.2,21557,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907134,2450356.00
09/08/2017 17:45,2,3.191,ACTIVE,215.77,348.96,59.938,1504907103,"201051344000867","219011344069620",29.02,33.00,0,334.54,378.42,93.8,88.6,0.429,827323.9,827323.9,21739,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907135,2450357.00
09/08/2017 17:45,2,3.049,ACTIVE,215.54,350.17,59.954,1504907103,"201051344001093","219011344069620",28.92,31.80,0,334.54,376.62,89.3,84.3,0.411,830849.7,830849.7,21744,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907136,2450358.00
09/08/2017 17:45,2,3.199,ACTIVE,215.77,349.86,59.959,1504907103,"201051344000900","219011344069620",29.00,33.00,0,334.84,381.73,93.9,88.7,0.429,849445.1,849445.1,21742,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907137,2450359.00
09/08/2017 17:45,2,3.123,ACTIVE,216.00,349.86,59.959,1504907103,"201051344000648","219011344069620",29.14,31.30,0,335.44,381.73,92.2,87.0,0.438,835415.1,835415.1,21707,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907138,2450360.00
09/08/2017 17:45,2,3.180,ACTIVE,216.00,350.47,59.954,1504907103,"201051344000569","219011344069620",28.98,33.80,0,334.54,381.12,93.4,88.2,0.442,850933.1,850933.1,21676,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907139,2450361.00
09/08/2017 17:45,2,3.240,ACTIVE,216.22,350.47,59.954,1504907103,"201051344000983","219011344069620",29.10,33.80,0,334.54,381.42,95.5,90.3,0.460,841955.5,841955.5,21711,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907140,2450362.00
09/08/2017 17:45,2,3.184,ACTIVE,216.22,349.86,59.986,1504907103,"201051344001158","219011344069620",28.86,31.80,0,335.14,378.12,93.0,87.9,0.438,825448.6,825448.6,21714,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907141,2450363.00
09/08/2017 17:45,2,3.121,ACTIVE,216.45,351.67,59.965,1504907103,"201051344000576","219011344069620",28.86,31.30,0,336.64,382.03,91.3,86.2,0.429,840023.1,840023.1,21729,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907141,2450364.00
09/08/2017 17:45,2,3.193,ACTIVE,213.51,346.56,59.954,1504907103,"274151322000087","219011344069620",28.53,48.80,0,333.03,367.60,92.2,87.1,0.345,1021143.9,1021143.9,21837,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504907142,2450365.00
09/08/2017 18:00,2,2.641,ACTIVE,216.00,349.26,60.002,1504908003,"201051344000645","219011344069620",28.98,31.30,0,334.54,372.41,77.5,72.9,0.354,838957.5,838957.5,21701,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908004,2450366.00
09/08/2017 18:00,2,2.676,ACTIVE,213.06,349.86,59.981,1504908003,"274151322000085","219011344069620",27.83,36.80,0,329.13,377.82,75.5,70.9,0.526,1039525.5,1039525.5,21580,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908005,2450367.00
09/08/2017 18:00,2,2.674,ACTIVE,215.54,350.77,59.981,1504908003,"201051344000633","219011344069620",29.00,30.00,0,334.54,372.41,78.5,73.9,0.371,826236.0,826236.0,21756,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908006,2450368.00
09/08/2017 18:00,2,2.613,ACTIVE,215.77,360.69,59.981,1504908003,"201051344000469","219011344069620",29.08,29.50,0,318.30,390.74,77.0,72.4,0.650,830344.1,830344.1,21714,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908007,2450369.00
09/08/2017 18:00,2,2.637,ACTIVE,214.64,347.16,59.986,1504908003,"201051344000646","219011344069620",29.52,29.80,0,333.33,371.51,78.8,74.1,0.371,824376.3,824376.3,21707,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908008,2450370.00
09/08/2017 18:00,2,2.688,ACTIVE,213.06,343.85,59.975,1504908003,"274151322000052","219011344069620",29.00,39.80,0,333.33,363.69,78.9,74.2,0.314,1083851.3,1083851.3,21579,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908009,2450371.00
09/08/2017 18:00,2,2.838,ACTIVE,215.54,349.56,59.986,1504908003,"201051344000585","219011344069620",29.32,31.30,0,333.93,373.31,84.3,79.5,0.384,838991.2,838991.2,21703,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908010,2450372.00
09/08/2017 18:00,2,2.604,ACTIVE,214.87,358.58,60.002,1504908003,"201051344001230","219011344069620",29.26,27.30,0,321.01,388.04,77.2,72.6,0.641,828767.2,828767.2,21753,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908011,2450373.00
09/08/2017 18:00,2,2.654,ACTIVE,215.77,348.96,59.981,1504908003,"201051344000582","219011344069620",29.04,36.30,0,334.24,372.11,78.1,73.5,0.362,817597.9,817597.9,21692,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908011,2450374.00
09/08/2017 18:00,2,2.543,ACTIVE,214.64,358.58,59.975,1504908003,"201051344000955","219011344069620",29.48,32.00,0,319.81,388.64,76.0,71.4,0.645,838145.7,838145.7,21714,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908012,2450375.00
09/08/2017 18:00,2,1.814,ACTIVE,213.29,431.62,59.991,1504908003,"274151322000094","219011344069620",39.24,36.80,0,398.26,464.08,72.5,68.1,0.504,897954.5,897954.5,22032,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908013,2450376.00
09/08/2017 18:00,2,2.668,ACTIVE,215.77,348.96,59.986,1504908003,"201051344000579","219011344069620",29.54,29.50,0,335.14,372.71,79.9,75.2,0.371,848835.9,848835.9,21715,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908014,2450377.00
09/08/2017 18:00,2,2.650,ACTIVE,214.87,347.46,59.949,1504908003,"201051344000890","219011344069620",29.44,27.30,0,333.33,371.51,79.1,74.4,0.354,832299.1,832299.1,21715,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908015,2450378.00
09/08/2017 18:00,2,2.551,ACTIVE,215.32,358.28,59.981,1504908003,"201051344000438","219011344069620",29.94,30.50,0,318.91,388.34,77.4,72.7,0.654,834459.7,834459.7,21699,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908016,2450379.00
09/08/2017 18:00,2,2.617,ACTIVE,215.09,352.57,59.981,1504908003,"201051344000417","219011344069620",19.22,25.80,0,333.33,381.12,51.0,47.3,0.429,736608.7,736608.7,21739,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908017,2450380.00
09/08/2017 18:00,2,2.777,ACTIVE,212.61,341.15,60.023,1504908003,"274151322000083","219011344069620",29.04,35.20,0,333.93,363.99,81.7,76.9,0.323,1072879.1,1072879.1,21595,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908018,2450381.00
09/08/2017 18:00,2,2.854,ACTIVE,213.29,352.27,59.981,1504908003,"274151322000076","219011344069620",29.78,40.20,0,333.63,366.40,86.0,81.1,0.340,1145929.8,1145929.8,21584,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908019,2450382.00
09/08/2017 18:00,2,2.607,ACTIVE,215.09,359.48,59.965,1504908003,"201051344000868","219011344069620",29.14,30.30,0,318.30,390.44,77.0,72.4,0.632,828630.3,828630.3,21728,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908020,2450383.00
09/08/2017 18:00,2,2.959,ACTIVE,212.83,346.26,59.981,1504908003,"274151322000095","219011344069620",29.46,36.30,0,333.93,364.29,88.2,83.2,0.336,1134874.0,1134874.0,21619,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908021,2450384.00
09/08/2017 18:00,2,2.682,ACTIVE,215.54,354.37,59.986,1504908003,"201051344000988","219011344069620",18.81,27.50,0,334.54,382.63,51.0,47.3,0.433,708866.5,708866.5,21687,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908022,2450385.00
09/08/2017 18:00,2,2.717,ACTIVE,215.32,349.26,59.991,1504908003,"201051344001025","219011344069620",29.22,32.80,0,334.54,371.81,80.4,75.7,0.362,835752.0,835752.0,21698,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908023,2450386.00
09/08/2017 18:00,2,2.678,ACTIVE,215.54,348.96,59.991,1504908003,"201051344000458","219011344069620",29.28,32.00,0,334.54,373.31,79.5,74.8,0.384,839647.5,839647.5,21694,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908024,2450387.00
09/08/2017 18:00,2,2.668,ACTIVE,216.22,351.07,59.996,1504908003,"201051344000853","219011344069620",29.16,30.80,0,327.02,386.83,78.8,74.2,0.371,841156.8,841156.8,21724,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908025,2450388.00
09/08/2017 18:00,2,2.656,ACTIVE,214.87,349.26,59.975,1504908003,"201051344000685","219011344069620",29.24,28.80,0,333.93,372.71,78.7,74.0,0.384,834239.2,834239.2,21746,0,0,0,L,1122011218,0,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908026,2450389.00
09/08/2017 18:00,2,2.697,ACTIVE,215.09,349.26,60.002,1504908003,"201051344000917","219011344069620",29.16,36.00,0,333.03,371.81,79.7,75.0,0.371,830890.9,830890.9,21739,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908027,2450390.00
09/08/2017 18:00,2,2.697,ACTIVE,214.87,348.96,59.975,1504908003,"201051344001145","219011344069620",29.40,30.30,0,334.54,371.81,80.4,75.6,0.371,838976.6,838976.6,21723,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908028,2450391.00
09/08/2017 18:00,2,2.652,ACTIVE,215.54,348.96,60.002,1504908003,"201051344000651","219011344069620",29.28,36.30,0,334.54,371.81,78.7,74.0,0.367,828030.9,828030.9,21714,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908029,2450392.00
09/08/2017 18:00,2,2.559,ACTIVE,212.61,348.06,59.986,1504908003,"274151322000088","219011344069620",28.96,36.80,0,329.13,378.72,75.0,70.5,0.513,1029849.6,1029849.6,21590,0,0,0,L,1151911521,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908030,2450393.00
09/08/2017 18:00,2,1.816,ACTIVE,213.51,429.22,60.002,1504908003,"274151322000068","219011344069620",39.30,38.20,0,398.56,468.29,71.8,67.4,0.486,899022.5,899022.5,22042,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908031,2450394.00
09/08/2017 18:00,2,2.654,ACTIVE,215.09,348.06,59.996,1504908003,"201051344001135","219011344069620",29.24,35.40,0,334.24,370.90,78.7,74.0,0.358,823599.7,823599.7,21672,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908032,2450395.00
09/08/2017 18:00,2,2.621,ACTIVE,214.64,348.36,59.996,1504908003,"201051344000594","219011344069620",29.72,33.00,0,332.43,371.81,78.9,74.2,0.354,843246.1,843246.1,21709,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908032,2450396.00
09/08/2017 18:00,2,2.625,ACTIVE,215.32,358.28,59.981,1504908003,"201051344001203","219011344069620",29.18,31.30,0,318.00,389.54,77.6,73.0,0.650,833787.4,833787.4,21740,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908033,2450397.00
09/08/2017 18:00,2,2.641,ACTIVE,212.83,359.18,59.991,1504908003,"274151322000054","219011344069620",28.23,38.60,0,329.13,379.02,75.4,70.9,0.513,1045238.5,1045238.5,21558,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908034,2450398.00
09/08/2017 18:00,2,2.627,ACTIVE,215.32,348.36,59.970,1504908003,"201051344000867","219011344069620",29.20,31.50,0,335.14,370.60,77.7,73.1,0.358,827344.1,827344.1,21740,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908035,2450399.00
09/08/2017 18:00,2,2.480,ACTIVE,215.54,358.88,60.028,1504908003,"201051344001093","219011344069620",29.24,29.50,0,317.10,389.84,73.5,69.0,0.605,830868.8,830868.8,21745,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908036,2450400.00
09/08/2017 18:00,2,2.609,ACTIVE,215.32,349.26,60.007,1504908003,"201051344000900","219011344069620",29.46,31.00,0,334.24,372.71,77.9,73.3,0.354,849465.4,849465.4,21743,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908037,2450401.00
09/08/2017 18:00,2,2.557,ACTIVE,215.54,360.69,60.028,1504908003,"201051344000648","219011344069620",29.50,29.00,0,316.50,391.04,76.3,71.8,0.641,835435.0,835435.0,21708,0,0,0,L,1122011218,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908038,2450402.00
09/08/2017 18:00,2,2.639,ACTIVE,215.54,349.56,60.002,1504908003,"201051344000569","219011344069620",29.06,31.80,0,324.02,383.83,77.8,73.1,0.367,850953.2,850953.2,21677,0,0,0,L,1122011218,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908039,2450403.00
09/08/2017 18:00,2,2.699,ACTIVE,215.54,349.26,60.002,1504908003,"201051344000983","219011344069620",29.16,32.00,0,334.24,373.01,79.8,75.1,0.380,841976.2,841976.2,21712,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908040,2450404.00
09/08/2017 18:00,2,2.639,ACTIVE,215.54,359.78,59.981,1504908003,"201051344001158","219011344069620",28.82,30.30,0,318.00,389.84,77.0,72.4,0.654,825468.6,825468.6,21715,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908041,2450405.00
09/08/2017 18:00,2,2.545,ACTIVE,215.77,360.69,59.981,1504908003,"201051344000576","219011344069620",29.34,28.80,0,319.51,391.04,75.7,71.1,0.641,840042.8,840042.8,21730,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908042,2450406.00
09/08/2017 18:00,2,2.688,ACTIVE,212.83,351.37,59.996,1504908003,"274151322000087","219011344069620",28.77,46.60,0,333.93,363.09,78.2,73.6,0.287,1021163.9,1021163.9,21838,0,0,0,L,1151911521,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908043,2450407.00
09/08/2017 18:15,2,2.066,ACTIVE,215.32,356.18,59.991,1504908904,"201051344000645","219011344069620",29.24,27.30,0,318.00,393.45,61.2,57.1,0.499,838973.7,838973.7,21702,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908905,2450408.00
09/08/2017 18:15,2,2.156,ACTIVE,213.06,360.38,59.975,1504908904,"274151322000085","219011344069620",28.27,33.00,0,334.24,376.92,61.8,57.7,0.424,1039541.5,1039541.5,21581,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908906,2450409.00
09/08/2017 18:15,2,2.074,ACTIVE,215.09,358.28,60.012,1504908904,"201051344000633","219011344069620",29.58,26.80,0,318.61,392.85,62.2,58.1,0.521,826252.5,826252.5,21757,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908907,2450410.00
09/08/2017 18:15,2,2.037,ACTIVE,215.09,356.48,59.975,1504908904,"201051344000469","219011344069620",29.52,26.50,0,335.44,392.25,61.0,56.9,0.517,830360.3,830360.3,21715,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908907,2450411.00
09/08/2017 18:15,2,2.105,ACTIVE,214.41,356.78,59.991,1504908904,"201051344000646","219011344069620",29.30,26.80,0,318.00,391.04,62.5,58.4,0.513,824392.8,824392.8,21708,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908908,2450412.00
09/08/2017 18:15,2,2.174,ACTIVE,213.06,356.48,59.975,1504908904,"274151322000052","219011344069620",29.18,35.20,0,327.92,378.12,64.2,60.0,0.433,1083868.1,1083868.1,21580,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908909,2450413.00
09/08/2017 18:15,2,2.275,ACTIVE,215.09,358.28,59.996,1504908904,"201051344000585","219011344069620",29.48,28.30,0,320.41,394.65,68.0,63.7,0.561,839009.1,839009.1,21704,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908910,2450414.00
09/08/2017 18:15,2,2.057,ACTIVE,214.41,354.97,60.028,1504908904,"201051344001230","219011344069620",29.22,25.30,0,332.73,388.94,60.9,56.8,0.504,828783.4,828783.4,21754,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908911,2450415.00
09/08/2017 18:15,2,2.100,ACTIVE,215.09,357.08,59.986,1504908904,"201051344000582","219011344069620",29.12,32.80,0,317.10,394.35,62.0,57.9,0.513,817614.3,817614.3,21693,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908912,2450416.00
09/08/2017 18:15,2,1.975,ACTIVE,214.41,355.58,59.986,1504908904,"201051344000955","219011344069620",29.82,29.50,0,333.93,388.64,59.7,55.7,0.508,838161.5,838161.5,21715,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908913,2450417.00
09/08/2017 18:15,2,1.477,ACTIVE,213.51,423.20,60.012,1504908904,"274151322000094","219011344069620",38.74,34.30,0,391.94,461.38,58.2,54.2,0.407,897969.6,897969.6,22033,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908914,2450418.00
09/08/2017 18:15,2,2.084,ACTIVE,215.09,356.48,60.012,1504908904,"201051344000579","219011344069620",29.96,26.50,0,321.01,394.05,63.2,59.1,0.521,848852.7,848852.7,21716,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908915,2450419.00
09/08/2017 18:15,2,2.090,ACTIVE,214.41,355.88,59.933,1504908904,"201051344000890","219011344069620",29.50,24.80,0,320.71,389.84,62.5,58.4,0.499,832315.6,832315.6,21716,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908916,2450420.00
09/08/2017 18:15,2,2.045,ACTIVE,215.09,357.08,60.039,1504908904,"201051344000438","219011344069620",29.52,27.50,0,335.14,391.94,61.2,57.2,0.513,834476.0,834476.0,21700,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908916,2450421.00
09/08/2017 18:15,2,2.082,ACTIVE,214.87,351.67,59.996,1504908904,"201051344000417","219011344069620",19.06,24.80,0,333.93,374.21,40.2,36.9,0.331,736619.2,736619.2,21740,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908917,2450422.00
09/08/2017 18:15,2,2.264,ACTIVE,212.83,358.88,59.986,1504908904,"274151322000083","219011344069620",29.10,30.80,0,327.62,377.82,66.7,62.5,0.473,1072896.5,1072896.5,21596,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908918,2450423.00
09/08/2017 18:15,2,2.316,ACTIVE,214.19,356.48,60.023,1504908904,"274151322000076","219011344069620",29.92,36.00,0,329.13,379.32,70.1,65.7,0.495,1145948.2,1145948.2,21585,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908919,2450424.00
09/08/2017 18:15,2,2.066,ACTIVE,214.87,356.18,59.991,1504908904,"201051344000868","219011344069620",29.08,27.30,0,334.84,390.14,60.9,56.9,0.499,828646.4,828646.4,21729,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908920,2450425.00
09/08/2017 18:15,2,2.396,ACTIVE,213.06,347.76,59.991,1504908904,"274151322000095","219011344069620",29.76,33.30,0,329.43,378.12,72.2,67.8,0.495,1134892.9,1134892.9,21620,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908921,2450426.00
09/08/2017 18:15,2,2.107,ACTIVE,215.09,353.47,59.949,1504908904,"201051344000988","219011344069620",18.92,25.80,0,335.74,378.42,40.4,37.0,0.331,708877.1,708877.1,21688,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908922,2450427.00
09/08/2017 18:15,2,2.150,ACTIVE,214.87,356.78,60.023,1504908904,"201051344001025","219011344069620",29.48,29.00,0,319.51,394.05,64.3,60.1,0.517,835769.0,835769.0,21699,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908923,2450428.00
09/08/2017 18:15,2,2.107,ACTIVE,215.09,356.78,60.028,1504908904,"201051344000458","219011344069620",29.52,27.80,0,318.61,394.35,63.1,58.9,0.539,839664.1,839664.1,21695,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908924,2450429.00
09/08/2017 18:15,2,2.078,ACTIVE,215.54,358.28,59.981,1504908904,"201051344000853","219011344069620",29.70,27.00,0,324.02,397.35,62.5,58.4,0.521,841173.3,841173.3,21725,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908925,2450430.00
09/08/2017 18:15,2,2.100,ACTIVE,214.87,356.78,59.991,1504908904,"201051344000685","219011344069620",29.20,26.50,0,317.40,392.85,62.1,58.0,0.544,834255.7,834255.7,21747,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908925,2450431.00
09/08/2017 18:15,2,2.141,ACTIVE,215.09,357.08,59.975,1504908904,"201051344000917","219011344069620",29.24,32.80,0,319.51,393.45,63.5,59.3,0.535,830907.6,830907.6,21740,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908926,2450432.00
09/08/2017 18:15,2,2.166,ACTIVE,214.87,357.68,59.991,1504908904,"201051344001145","219011344069620",28.90,26.80,0,318.91,394.05,63.4,59.3,0.521,838993.5,838993.5,21724,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908927,2450433.00
09/08/2017 18:15,2,2.115,ACTIVE,214.87,357.38,59.981,1504908904,"201051344000651","219011344069620",29.12,32.60,0,320.11,394.65,62.4,58.3,0.517,828047.4,828047.4,21715,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908928,2450434.00
09/08/2017 18:15,2,2.072,ACTIVE,212.61,352.27,60.002,1504908904,"274151322000088","219011344069620",28.94,33.30,0,333.63,376.62,60.7,56.7,0.411,1029865.5,1029865.5,21591,0,0,0,L,1151911521,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908929,2450435.00
09/08/2017 18:15,2,1.520,ACTIVE,213.51,423.20,59.986,1504908904,"274151322000068","219011344069620",38.33,35.00,0,387.44,454.76,59.0,55.1,0.402,899037.8,899037.8,22043,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908930,2450436.00
09/08/2017 18:15,2,2.104,ACTIVE,214.64,356.78,59.986,1504908904,"201051344001135","219011344069620",29.28,31.80,0,318.91,390.44,62.4,58.3,0.508,823616.2,823616.2,21673,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908931,2450437.00
09/08/2017 18:15,2,2.090,ACTIVE,214.41,355.58,59.991,1504908904,"201051344000594","219011344069620",29.46,29.80,0,318.91,388.94,62.4,58.3,0.495,843262.7,843262.7,21710,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908932,2450438.00
09/08/2017 18:15,2,2.051,ACTIVE,215.09,356.78,59.917,1504908904,"201051344001203","219011344069620",29.52,28.00,0,335.14,393.75,61.4,57.4,0.504,833803.7,833803.7,21741,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908933,2450439.00
09/08/2017 18:15,2,2.148,ACTIVE,213.51,358.88,59.981,1504908904,"274151322000054","219011344069620",28.25,35.00,0,333.63,377.52,61.5,57.4,0.424,1045254.5,1045254.5,21559,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908934,2450440.00
09/08/2017 18:15,2,2.055,ACTIVE,214.87,354.67,59.965,1504908904,"201051344000867","219011344069620",29.50,27.80,0,317.10,388.94,61.5,57.4,0.495,827360.4,827360.4,21741,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908935,2450441.00
09/08/2017 18:15,2,1.916,ACTIVE,215.09,356.78,59.981,1504908904,"201051344001093","219011344069620",29.62,27.50,0,336.04,391.04,57.5,53.6,0.460,830884.1,830884.1,21746,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908936,2450442.00
09/08/2017 18:15,2,2.064,ACTIVE,214.87,355.88,60.007,1504908904,"201051344000900","219011344069620",29.26,27.50,0,317.10,394.05,61.2,57.2,0.499,849481.6,849481.6,21744,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908936,2450443.00
09/08/2017 18:15,2,2.029,ACTIVE,215.09,356.48,60.007,1504908904,"201051344000648","219011344069620",29.26,25.80,0,335.44,391.64,60.1,56.1,0.499,835451.0,835451.0,21709,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908937,2450444.00
09/08/2017 18:15,2,2.066,ACTIVE,215.09,355.88,59.970,1504908904,"201051344000569","219011344069620",29.38,28.30,0,318.30,392.25,61.5,57.5,0.521,850969.6,850969.6,21678,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908938,2450445.00
09/08/2017 18:15,2,2.119,ACTIVE,215.09,357.08,59.981,1504908904,"201051344000983","219011344069620",29.56,27.80,0,320.41,393.15,63.4,59.3,0.539,841993.0,841993.0,21713,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908939,2450446.00
09/08/2017 18:15,2,2.074,ACTIVE,215.09,356.78,59.938,1504908904,"201051344001158","219011344069620",28.94,27.00,0,333.93,393.75,60.8,56.8,0.513,825484.7,825484.7,21716,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908940,2450447.00
09/08/2017 18:15,2,1.990,ACTIVE,215.54,357.68,59.991,1504908904,"201051344000576","219011344069620",29.48,26.00,0,336.64,394.65,59.4,55.4,0.499,840058.6,840058.6,21731,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908941,2450448.00
09/08/2017 18:15,2,2.168,ACTIVE,213.51,357.68,59.975,1504908904,"274151322000087","219011344069620",29.10,40.60,0,329.43,377.22,63.9,59.8,0.433,1021180.6,1021180.6,21839,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504908942,2450449.00
09/08/2017 18:30,2,1.531,ACTIVE,215.09,351.67,60.007,1504909803,"201051344000645","219011344069620",29.28,25.50,0,336.04,382.93,45.5,42.0,0.371,838986.1,838986.1,21703,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909804,2450450.00
09/08/2017 18:30,2,1.656,ACTIVE,213.06,356.48,59.944,1504909803,"274151322000085","219011344069620",28.67,30.50,0,334.24,370.60,48.1,44.5,0.336,1039554.3,1039554.3,21582,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909805,2450451.00
09/08/2017 18:30,2,1.564,ACTIVE,215.09,353.17,59.981,1504909803,"201051344000633","219011344069620",29.42,25.30,0,335.44,382.63,46.7,43.1,0.389,826265.1,826265.1,21758,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909806,2450452.00
09/08/2017 18:30,2,1.516,ACTIVE,214.87,352.57,59.981,1504909803,"201051344000469","219011344069620",29.56,25.30,0,334.84,382.33,45.5,42.0,0.380,830372.6,830372.6,21716,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909807,2450453.00
09/08/2017 18:30,2,1.590,ACTIVE,213.96,351.97,59.975,1504909803,"201051344000646","219011344069620",29.24,25.00,0,335.14,382.03,47.1,43.5,0.389,824405.5,824405.5,21709,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909808,2450454.00
09/08/2017 18:30,2,1.678,ACTIVE,212.83,354.37,59.975,1504909803,"274151322000052","219011344069620",29.42,32.60,0,334.24,372.11,50.0,46.4,0.336,1083881.4,1083881.4,21581,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909809,2450455.00
09/08/2017 18:30,2,1.766,ACTIVE,214.64,353.47,59.981,1504909803,"201051344000585","219011344069620",29.30,26.30,0,336.64,385.33,52.4,48.7,0.420,839023.1,839023.1,21705,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909810,2450456.00
09/08/2017 18:30,2,1.525,ACTIVE,214.19,350.47,59.986,1504909803,"201051344001230","219011344069620",29.44,23.50,0,334.54,379.92,45.5,42.0,0.376,828795.7,828795.7,21755,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909811,2450457.00
09/08/2017 18:30,2,1.588,ACTIVE,214.87,353.17,59.975,1504909803,"201051344000582","219011344069620",29.02,30.50,0,336.64,383.83,46.7,43.2,0.384,817626.9,817626.9,21694,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909812,2450458.00
09/08/2017 18:30,2,1.475,ACTIVE,213.96,349.86,59.981,1504909803,"201051344000955","219011344069620",29.78,27.50,0,334.54,380.52,44.6,41.1,0.371,838173.6,838173.6,21716,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909813,2450459.00
09/08/2017 18:30,2,1.102,ACTIVE,213.06,436.13,59.975,1504909803,"274151322000094","219011344069620",40.31,32.40,0,334.54,457.17,44.7,41.3,0.301,897981.7,897981.7,22034,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909814,2450460.00
09/08/2017 18:30,2,1.576,ACTIVE,214.87,352.27,59.986,1504909803,"201051344000579","219011344069620",29.86,25.00,0,336.04,383.23,47.7,44.1,0.380,848865.6,848865.6,21717,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909815,2450461.00
09/08/2017 18:30,2,1.572,ACTIVE,214.19,350.47,59.975,1504909803,"201051344000890","219011344069620",29.58,23.30,0,334.24,382.93,47.2,43.6,0.371,832328.4,832328.4,21717,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909815,2450462.00
09/08/2017 18:30,2,1.533,ACTIVE,214.64,351.67,59.975,1504909803,"201051344000438","219011344069620",29.50,25.80,0,336.94,383.53,45.9,42.3,0.380,834488.4,834488.4,21701,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909816,2450463.00
09/08/2017 18:30,2,1.545,ACTIVE,214.64,347.16,60.028,1504909803,"201051344000417","219011344069620",19.40,23.80,0,336.64,368.80,30.3,27.4,0.243,736627.3,736627.3,21741,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909817,2450464.00
09/08/2017 18:30,2,1.754,ACTIVE,212.61,344.15,59.970,1504909803,"274151322000083","219011344069620",29.56,28.00,0,334.24,373.01,52.5,48.8,0.367,1072910.4,1072910.4,21597,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909818,2450465.00
09/08/2017 18:30,2,1.803,ACTIVE,213.51,353.77,59.975,1504909803,"274151322000076","219011344069620",29.96,32.60,0,335.44,375.11,54.7,50.9,0.389,1145962.8,1145962.8,21586,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909819,2450466.00
09/08/2017 18:30,2,1.543,ACTIVE,214.41,351.37,59.981,1504909803,"201051344000868","219011344069620",29.08,25.50,0,335.44,381.42,45.5,42.0,0.362,828658.7,828658.7,21730,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909820,2450467.00
09/08/2017 18:30,2,1.877,ACTIVE,213.06,345.66,59.981,1504909803,"274151322000095","219011344069620",30.02,30.30,0,333.93,375.41,57.1,53.2,0.389,1134908.0,1134908.0,21621,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909821,2450468.00
09/08/2017 18:30,2,1.545,ACTIVE,214.64,349.86,59.928,1504909803,"201051344000988","219011344069620",19.18,24.50,0,336.04,370.60,30.1,27.1,0.252,708885.1,708885.1,21689,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909822,2450469.00
09/08/2017 18:30,2,1.637,ACTIVE,214.64,351.67,59.981,1504909803,"201051344001025","219011344069620",29.38,26.80,0,336.34,384.13,48.7,45.1,0.384,835782.1,835782.1,21700,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909823,2450470.00
09/08/2017 18:30,2,1.580,ACTIVE,214.64,351.97,59.991,1504909803,"201051344000458","219011344069620",29.54,26.00,0,336.64,382.63,47.3,43.7,0.402,839676.9,839676.9,21696,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909824,2450471.00
09/08/2017 18:30,2,1.570,ACTIVE,215.32,353.47,59.959,1504909803,"201051344000853","219011344069620",29.46,25.50,0,336.64,385.33,46.9,43.3,0.384,841186.0,841186.0,21726,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909825,2450472.00
09/08/2017 18:30,2,1.562,ACTIVE,214.64,352.87,59.970,1504909803,"201051344000685","219011344069620",29.42,24.50,0,335.14,383.53,46.6,43.1,0.402,834268.3,834268.3,21748,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909826,2450473.00
09/08/2017 18:30,2,1.627,ACTIVE,214.64,352.27,59.975,1504909803,"201051344000917","219011344069620",29.04,30.80,0,335.44,383.23,47.9,44.3,0.398,830920.5,830920.5,21741,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909827,2450474.00
09/08/2017 18:30,2,1.602,ACTIVE,214.41,352.27,60.018,1504909803,"201051344001145","219011344069620",29.70,24.80,0,335.74,383.83,48.2,44.6,0.393,839006.4,839006.4,21725,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909827,2450475.00
09/08/2017 18:30,2,1.551,ACTIVE,214.87,351.67,59.981,1504909803,"201051344000651","219011344069620",29.82,30.00,0,335.74,384.43,46.9,43.3,0.384,828060.1,828060.1,21716,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909828,2450476.00
09/08/2017 18:30,2,1.586,ACTIVE,212.61,347.16,59.970,1504909803,"274151322000088","219011344069620",29.10,30.80,0,333.33,369.70,46.7,43.2,0.323,1029877.9,1029877.9,21592,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909829,2450477.00
09/08/2017 18:30,2,1.152,ACTIVE,213.74,431.02,59.981,1504909803,"274151322000068","219011344069620",39.78,32.80,0,336.04,459.27,46.5,43.0,0.309,899050.0,899050.0,22044,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909830,2450478.00
09/08/2017 18:30,2,1.596,ACTIVE,214.41,351.07,59.981,1504909803,"201051344001135","219011344069620",29.18,29.30,0,335.14,382.03,47.2,43.6,0.380,823628.9,823628.9,21674,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909831,2450479.00
09/08/2017 18:30,2,1.543,ACTIVE,214.41,350.77,59.981,1504909803,"201051344000594","219011344069620",29.84,27.50,0,333.63,380.22,46.6,43.1,0.367,843275.3,843275.3,21711,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909832,2450480.00
09/08/2017 18:30,2,1.533,ACTIVE,214.64,351.37,59.986,1504909803,"201051344001203","219011344069620",29.52,25.80,0,337.24,383.23,45.9,42.3,0.376,833816.2,833816.2,21742,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909833,2450481.00
09/08/2017 18:30,2,1.654,ACTIVE,213.06,345.96,59.965,1504909803,"274151322000054","219011344069620",28.57,32.40,0,333.63,370.90,47.9,44.3,0.331,1045267.2,1045267.2,21560,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909834,2450482.00
09/08/2017 18:30,2,1.547,ACTIVE,214.64,350.17,59.986,1504909803,"201051344000867","219011344069620",29.24,26.00,0,334.54,380.52,45.9,42.3,0.362,827372.8,827372.8,21742,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909835,2450483.00
09/08/2017 18:30,2,1.432,ACTIVE,214.64,351.37,60.012,1504909803,"201051344001093","219011344069620",29.30,25.50,0,335.44,380.52,42.5,39.1,0.331,830895.7,830895.7,21747,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909836,2450484.00
09/08/2017 18:30,2,1.520,ACTIVE,214.87,351.67,59.986,1504909803,"201051344000900","219011344069620",29.50,25.80,0,334.54,382.03,45.4,41.9,0.371,849494.0,849494.0,21745,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909837,2450485.00
09/08/2017 18:30,2,1.521,ACTIVE,214.87,351.07,60.018,1504909803,"201051344000648","219011344069620",29.06,24.30,0,336.04,381.42,44.8,41.3,0.362,835463.1,835463.1,21710,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909837,2450486.00
09/08/2017 18:30,2,1.549,ACTIVE,214.87,352.27,59.986,1504909803,"201051344000569","219011344069620",29.36,26.50,0,336.34,382.33,46.1,42.6,0.380,850982.0,850982.0,21679,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909838,2450487.00
09/08/2017 18:30,2,1.604,ACTIVE,214.87,352.57,59.991,1504909803,"201051344000983","219011344069620",29.38,26.00,0,336.04,383.53,47.8,44.2,0.402,842005.9,842005.9,21714,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909839,2450488.00
09/08/2017 18:30,2,1.541,ACTIVE,214.87,351.67,59.975,1504909803,"201051344001158","219011344069620",29.12,25.30,0,336.04,381.73,45.5,42.0,0.371,825497.1,825497.1,21717,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909840,2450489.00
09/08/2017 18:30,2,1.461,ACTIVE,215.09,351.97,59.986,1504909803,"201051344000576","219011344069620",29.72,24.30,0,336.34,382.03,44.0,40.5,0.358,840070.6,840070.6,21732,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909841,2450490.00
09/08/2017 18:30,2,1.705,ACTIVE,213.29,344.45,59.986,1504909803,"274151322000087","219011344069620",28.98,37.50,0,333.63,370.90,50.0,46.4,0.323,1021193.8,1021193.8,21840,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504909842,2450491.00
09/08/2017 18:45,2,1.035,ACTIVE,214.87,346.86,59.975,1504910704,"201051344000645","219011344069620",29.20,24.00,0,325.52,372.11,30.6,27.6,0.239,838994.7,838994.7,21704,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910705,2450492.00
09/08/2017 18:45,2,0.664,ACTIVE,212.83,349.26,59.975,1504910704,"274151322000085","219011344069620",31.85,28.30,0,334.84,363.69,21.3,18.6,0.133,1039563.1,1039563.1,21583,0,0,0,L,1151911521,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910706,2450493.00
09/08/2017 18:45,2,1.062,ACTIVE,214.64,348.36,59.970,1504910704,"201051344000633","219011344069620",29.36,23.50,0,324.32,373.91,31.6,28.6,0.256,826274.0,826274.0,21759,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910707,2450494.00
