ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2017 18:45,2,1.035,ACTIVE,214.41,347.16,60.007,1504910704,"201051344000469","219011344069620",29.30,23.80,0,324.32,370.90,30.7,27.7,0.247,830381.3,830381.3,21717,0,0,0,L,1122011218,0,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910708,2450495.00
09/08/2017 18:45,2,1.100,ACTIVE,213.96,346.86,59.981,1504910704,"201051344000646","219011344069620",29.04,23.30,0,323.41,372.41,32.4,29.3,0.252,824414.6,824414.6,21710,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910709,2450496.00
09/08/2017 18:45,2,1.215,ACTIVE,212.83,351.07,59.965,1504910704,"274151322000052","219011344069620",29.26,30.30,0,322.21,364.29,36.0,32.9,0.243,1083891.2,1083891.2,21582,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910709,2450497.00
09/08/2017 18:45,2,1.240,ACTIVE,214.64,348.66,59.975,1504910704,"201051344000585","219011344069620",29.48,24.50,0,325.22,375.11,37.0,33.8,0.292,839033.4,839033.4,21706,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910710,2450498.00
09/08/2017 18:45,2,1.041,ACTIVE,214.19,346.56,59.970,1504910704,"201051344001230","219011344069620",29.26,22.30,0,323.41,369.70,30.9,27.9,0.243,828804.4,828804.4,21756,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910711,2450499.00
09/08/2017 18:45,2,1.084,ACTIVE,214.87,348.06,59.965,1504910704,"201051344000582","219011344069620",29.28,28.30,0,324.32,373.31,32.2,29.1,0.256,817635.9,817635.9,21695,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910712,2450500.00
09/08/2017 18:45,2,1.049,ACTIVE,214.19,344.45,59.970,1504910704,"201051344000955","219011344069620",27.49,25.50,0,324.02,369.70,29.2,26.3,0.239,838182.1,838182.1,21717,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910713,2450501.00
09/08/2017 18:45,2,0.828,ACTIVE,212.83,415.99,59.970,1504910704,"274151322000094","219011344069620",39.04,30.30,0,335.14,450.86,32.8,29.8,0.225,897990.6,897990.6,22035,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910714,2450502.00
09/08/2017 18:45,2,1.096,ACTIVE,214.41,346.86,59.981,1504910704,"201051344000579","219011344069620",29.48,23.80,0,324.62,372.41,32.7,29.7,0.252,848874.8,848874.8,21718,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910715,2450503.00
09/08/2017 18:45,2,1.090,ACTIVE,214.19,345.96,59.938,1504910704,"201051344000890","219011344069620",29.38,21.80,0,323.11,371.81,32.5,29.4,0.243,832337.5,832337.5,21718,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910716,2450504.00
09/08/2017 18:45,2,1.027,ACTIVE,214.41,346.86,59.975,1504910704,"201051344000438","219011344069620",29.94,23.80,0,325.52,371.81,31.2,28.2,0.247,834497.1,834497.1,21702,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910717,2450505.00
09/08/2017 18:45,2,1.092,ACTIVE,214.41,343.85,59.970,1504910704,"201051344000417","219011344069620",18.94,22.30,0,324.92,360.99,21.0,18.4,0.159,736632.9,736632.9,21742,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910717,2450506.00
09/08/2017 18:45,2,1.275,ACTIVE,212.83,345.36,59.970,1504910704,"274151322000083","219011344069620",29.58,26.00,0,320.71,365.80,38.2,34.9,0.261,1072920.8,1072920.8,21598,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910718,2450507.00
09/08/2017 18:45,2,1.295,ACTIVE,213.29,346.56,59.975,1504910704,"274151322000076","219011344069620",30.02,30.00,0,323.72,367.00,39.4,36.1,0.270,1145973.6,1145973.6,21587,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910719,2450508.00
09/08/2017 18:45,2,1.061,ACTIVE,214.19,346.56,59.981,1504910704,"201051344000868","219011344069620",28.71,24.30,0,323.41,371.51,30.9,27.9,0.239,828667.4,828667.4,21731,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910720,2450509.00
09/08/2017 18:45,2,1.363,ACTIVE,212.83,343.55,59.975,1504910704,"274151322000095","219011344069620",30.04,27.80,0,323.41,367.30,41.5,38.1,0.278,1134919.4,1134919.4,21622,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910721,2450510.00
09/08/2017 18:45,2,1.062,ACTIVE,214.41,344.76,59.981,1504910704,"201051344000988","219011344069620",18.85,23.50,0,324.62,363.39,20.3,17.7,0.159,708890.7,708890.7,21690,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910722,2450511.00
09/08/2017 18:45,2,1.133,ACTIVE,214.41,346.56,59.965,1504910704,"201051344001025","219011344069620",29.26,25.00,0,324.32,372.71,33.6,30.6,0.261,835791.5,835791.5,21701,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910723,2450512.00
09/08/2017 18:45,2,1.084,ACTIVE,214.41,345.96,59.986,1504910704,"201051344000458","219011344069620",29.32,24.50,0,324.32,372.41,32.2,29.2,0.261,839686.0,839686.0,21697,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910724,2450513.00
09/08/2017 18:45,2,1.076,ACTIVE,215.09,347.76,59.991,1504910704,"201051344000853","219011344069620",29.22,24.00,0,326.12,374.21,31.9,28.8,0.252,841195.0,841195.0,21727,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910725,2450514.00
09/08/2017 18:45,2,1.064,ACTIVE,214.64,347.46,59.970,1504910704,"201051344000685","219011344069620",29.30,22.80,0,325.52,373.01,31.6,28.6,0.261,834277.2,834277.2,21749,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910726,2450515.00
09/08/2017 18:45,2,1.111,ACTIVE,214.64,347.76,59.975,1504910704,"201051344000917","219011344069620",29.32,28.80,0,324.32,372.71,33.0,29.9,0.256,830929.8,830929.8,21742,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910727,2450516.00
09/08/2017 18:45,2,1.115,ACTIVE,214.64,347.16,59.970,1504910704,"201051344001145","219011344069620",29.22,23.00,0,325.22,373.31,33.0,29.9,0.252,839015.7,839015.7,21726,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910728,2450517.00
09/08/2017 18:45,2,1.064,ACTIVE,214.87,347.16,60.023,1504910704,"201051344000651","219011344069620",29.74,27.80,0,325.22,372.71,32.0,29.0,0.252,828069.1,828069.1,21717,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910729,2450518.00
09/08/2017 18:45,2,1.131,ACTIVE,212.38,343.25,59.981,1504910704,"274151322000088","219011344069620",28.92,28.80,0,321.91,362.49,33.1,30.0,0.217,1029887.1,1029887.1,21593,0,0,0,L,1151911521,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910730,2450519.00
09/08/2017 18:45,2,0.842,ACTIVE,213.51,419.00,59.965,1504910704,"274151322000068","219011344069620",39.36,31.50,0,335.44,449.95,33.6,30.5,0.217,899059.1,899059.1,22045,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910731,2450520.00
09/08/2017 18:45,2,1.088,ACTIVE,214.19,345.96,59.970,1504910704,"201051344001135","219011344069620",29.48,27.00,0,324.92,373.01,32.6,29.5,0.247,823638.0,823638.0,21675,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910732,2450521.00
09/08/2017 18:45,2,1.061,ACTIVE,213.96,345.36,60.002,1504910704,"201051344000594","219011344069620",29.54,25.30,0,322.51,370.90,31.8,28.7,0.243,843284.2,843284.2,21712,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910733,2450522.00
09/08/2017 18:45,2,1.049,ACTIVE,214.64,345.96,59.970,1504910704,"201051344001203","219011344069620",29.16,24.00,0,325.82,373.01,31.0,28.0,0.247,833824.9,833824.9,21743,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910734,2450523.00
09/08/2017 18:45,2,0.400,ACTIVE,212.61,349.86,59.975,1504910704,"274151322000054","219011344069620",32.36,30.00,0,334.24,363.69,13.1,10.7,0.071,1045276.0,1045276.0,21561,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910735,2450524.00
09/08/2017 18:45,2,1.053,ACTIVE,214.41,345.66,59.986,1504910704,"201051344000867","219011344069620",29.12,24.30,0,324.62,370.30,31.0,28.0,0.234,827381.6,827381.6,21743,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910736,2450525.00
09/08/2017 18:45,2,0.967,ACTIVE,214.64,346.56,59.981,1504910704,"201051344001093","219011344069620",28.90,24.00,0,325.82,369.40,28.3,25.4,0.203,830903.7,830903.7,21748,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910737,2450526.00
09/08/2017 18:45,2,1.016,ACTIVE,214.41,345.96,59.975,1504910704,"201051344000900","219011344069620",29.46,24.50,0,323.72,371.21,30.3,27.3,0.239,849502.6,849502.6,21746,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910737,2450527.00
09/08/2017 18:45,2,1.016,ACTIVE,214.64,346.26,59.991,1504910704,"201051344000648","219011344069620",29.32,23.00,0,325.52,371.51,30.2,27.3,0.239,835471.6,835471.6,21711,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910738,2450528.00
09/08/2017 18:45,2,1.059,ACTIVE,214.41,346.86,59.986,1504910704,"201051344000569","219011344069620",29.12,25.30,0,324.02,371.81,31.3,28.3,0.243,850990.9,850990.9,21680,0,0,0,L,1122011218,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910739,2450529.00
09/08/2017 18:45,2,1.088,ACTIVE,214.64,346.86,59.965,1504910704,"201051344000983","219011344069620",29.68,24.50,0,324.02,372.11,32.7,29.6,0.261,842015.0,842015.0,21715,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910740,2450530.00
09/08/2017 18:45,2,1.041,ACTIVE,214.41,345.66,59.981,1504910704,"201051344001158","219011344069620",29.06,24.00,0,323.72,371.21,30.6,27.6,0.243,825505.7,825505.7,21718,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910741,2450531.00
09/08/2017 18:45,2,0.992,ACTIVE,214.87,347.16,60.007,1504910704,"201051344000576","219011344069620",29.34,23.00,0,325.82,371.21,29.5,26.6,0.230,840078.9,840078.9,21733,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910742,2450532.00
09/08/2017 18:45,2,1.227,ACTIVE,212.61,347.76,59.975,1504910704,"274151322000087","219011344069620",29.08,34.80,0,322.81,363.09,36.1,33.0,0.234,1021203.7,1021203.7,21841,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504910743,2450533.00
09/08/2017 19:00,2,0.635,ACTIVE,214.41,342.35,59.959,1504911603,"201051344000645","219011344069620",28.71,22.80,0,335.14,360.99,18.5,15.9,0.133,839000.1,839000.1,21705,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911604,2450534.00
09/08/2017 19:00,2,0.338,ACTIVE,213.06,338.74,59.981,1504911603,"274151322000085","219011344069620",31.19,26.00,0,335.14,355.58,10.7,8.4,0.057,1039565.8,1039565.8,21584,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911605,2450535.00
09/08/2017 19:00,2,0.650,ACTIVE,214.64,343.85,59.975,1504911603,"201051344000633","219011344069620",29.60,22.30,0,334.24,363.09,19.6,17.0,0.146,826279.6,826279.6,21760,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911606,2450536.00
09/08/2017 19:00,2,0.650,ACTIVE,214.19,342.35,59.975,1504911603,"201051344000469","219011344069620",28.69,22.50,0,333.63,361.29,18.9,16.3,0.141,830386.7,830386.7,21718,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911607,2450537.00
09/08/2017 19:00,2,0.684,ACTIVE,213.96,342.95,59.996,1504911603,"201051344000646","219011344069620",29.48,22.00,0,333.03,361.89,20.4,17.8,0.146,824420.4,824420.4,21711,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911608,2450538.00
09/08/2017 19:00,2,0.805,ACTIVE,212.61,338.44,59.975,1504911603,"274151322000052","219011344069620",29.26,27.80,0,333.63,356.78,23.9,21.1,0.155,1083897.9,1083897.9,21583,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911608,2450539.00
09/08/2017 19:00,2,0.811,ACTIVE,214.41,344.45,59.981,1504911603,"201051344000585","219011344069620",28.98,23.30,0,335.44,364.59,23.8,21.1,0.172,839040.2,839040.2,21707,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911609,2450540.00
09/08/2017 19:00,2,0.652,ACTIVE,213.96,341.45,59.981,1504911603,"201051344001230","219011344069620",28.75,21.00,0,333.33,360.69,19.0,16.4,0.133,828809.8,828809.8,21757,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911610,2450541.00
09/08/2017 19:00,2,0.689,ACTIVE,214.64,343.85,59.970,1504911603,"201051344000582","219011344069620",28.75,26.00,0,334.84,361.89,20.1,17.5,0.146,817641.7,817641.7,21696,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911611,2450542.00
09/08/2017 19:00,2,0.645,ACTIVE,213.74,342.05,59.975,1504911603,"201051344000955","219011344069620",28.78,23.80,0,332.43,358.88,18.9,16.3,0.133,838187.4,838187.4,21718,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911612,2450543.00
09/08/2017 19:00,2,0.547,ACTIVE,213.06,410.88,59.975,1504911603,"274151322000094","219011344069620",38.57,28.30,0,331.83,434.33,21.4,18.7,0.141,897996.6,897996.6,22036,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911613,2450544.00
09/08/2017 19:00,2,0.691,ACTIVE,214.19,342.35,59.981,1504911603,"201051344000579","219011344069620",29.52,22.50,0,334.54,361.89,20.7,18.1,0.133,848880.6,848880.6,21719,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911614,2450545.00
09/08/2017 19:00,2,0.695,ACTIVE,213.96,342.05,59.981,1504911603,"201051344000890","219011344069620",28.80,20.70,0,333.63,361.89,20.3,17.7,0.141,832343.3,832343.3,21719,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911615,2450546.00
09/08/2017 19:00,2,0.662,ACTIVE,214.19,342.95,59.975,1504911603,"201051344000438","219011344069620",29.10,22.30,0,333.93,360.99,19.5,16.9,0.137,834502.7,834502.7,21703,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911616,2450547.00
09/08/2017 19:00,2,0.688,ACTIVE,214.41,341.15,59.975,1504911603,"201051344000417","219011344069620",19.00,21.30,0,334.54,355.88,13.2,10.9,0.088,736636.5,736636.5,21743,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911617,2450548.00
09/08/2017 19:00,2,0.852,ACTIVE,212.83,342.95,59.986,1504911603,"274151322000083","219011344069620",29.60,24.50,0,333.33,358.88,25.5,22.7,0.172,1072928.0,1072928.0,21599,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911618,2450549.00
09/08/2017 19:00,2,0.840,ACTIVE,213.29,340.85,59.981,1504911603,"274151322000076","219011344069620",30.12,27.80,0,335.14,358.28,25.7,22.9,0.172,1145980.9,1145980.9,21588,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911619,2450550.00
09/08/2017 19:00,2,0.652,ACTIVE,213.96,341.75,59.970,1504911603,"201051344000868","219011344069620",28.78,22.80,0,333.63,360.38,19.1,16.5,0.133,828672.9,828672.9,21732,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911620,2450551.00
09/08/2017 19:00,2,0.900,ACTIVE,212.83,345.06,59.965,1504911603,"274151322000095","219011344069620",30.02,25.80,0,333.03,358.88,27.4,24.5,0.181,1134927.2,1134927.2,21623,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911620,2450552.00
09/08/2017 19:00,2,0.645,ACTIVE,213.96,342.05,59.986,1504911603,"201051344000988","219011344069620",18.89,22.30,0,333.93,356.18,12.3,10.0,0.088,708894.0,708894.0,21691,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911621,2450553.00
09/08/2017 19:00,2,0.715,ACTIVE,214.19,342.35,59.954,1504911603,"201051344001025","219011344069620",28.98,23.30,0,334.24,362.49,21.0,18.3,0.150,835797.6,835797.6,21702,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911622,2450554.00
09/08/2017 19:00,2,0.670,ACTIVE,214.19,341.45,59.975,1504911603,"201051344000458","219011344069620",29.28,23.30,0,333.63,361.89,19.9,17.3,0.146,839691.7,839691.7,21698,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911623,2450555.00
09/08/2017 19:00,2,0.648,ACTIVE,214.64,343.25,59.981,1504911603,"201051344000853","219011344069620",29.48,22.80,0,336.34,363.09,19.4,16.8,0.137,841200.6,841200.6,21728,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911624,2450556.00
09/08/2017 19:00,2,0.662,ACTIVE,214.41,343.85,59.965,1504911603,"201051344000685","219011344069620",28.98,21.50,0,334.54,362.49,19.5,16.9,0.146,834282.8,834282.8,21750,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911625,2450557.00
09/08/2017 19:00,2,0.703,ACTIVE,214.41,343.55,59.981,1504911603,"201051344000917","219011344069620",28.71,26.30,0,333.63,362.79,20.4,17.8,0.141,830935.7,830935.7,21743,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911626,2450558.00
09/08/2017 19:00,2,0.596,ACTIVE,214.41,342.95,59.959,1504911603,"201051344001145","219011344069620",30.83,21.30,0,335.14,362.49,18.6,16.0,0.128,839021.5,839021.5,21727,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911627,2450559.00
09/08/2017 19:00,2,0.678,ACTIVE,214.41,342.95,59.954,1504911603,"201051344000651","219011344069620",28.92,25.80,0,335.44,362.19,19.9,17.3,0.146,828074.8,828074.8,21718,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911628,2450560.00
09/08/2017 19:00,2,0.316,ACTIVE,212.61,336.64,59.949,1504911603,"274151322000088","219011344069620",29.98,26.50,0,333.33,355.58,9.6,7.4,0.040,1029891.2,1029891.2,21594,0,0,0,L,1151911521,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911629,2450561.00
09/08/2017 19:00,2,0.227,ACTIVE,213.51,437.03,59.970,1504911603,"274151322000068","219011344069620",41.61,29.80,0,333.03,461.08,9.6,7.3,0.044,899064.6,899064.6,22046,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911629,2450562.00
09/08/2017 19:00,2,0.699,ACTIVE,213.96,341.75,59.970,1504911603,"201051344001135","219011344069620",29.10,24.80,0,333.63,360.99,20.6,18.0,0.141,823643.8,823643.8,21676,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911630,2450563.00
09/08/2017 19:00,2,0.660,ACTIVE,213.74,341.75,59.981,1504911603,"201051344000594","219011344069620",29.30,23.30,0,332.43,360.38,19.6,17.0,0.141,843289.9,843289.9,21713,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911631,2450564.00
09/08/2017 19:00,2,0.650,ACTIVE,214.19,341.75,59.981,1504911603,"201051344001203","219011344069620",29.04,22.80,0,334.84,361.29,19.2,16.6,0.137,833830.4,833830.4,21744,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911632,2450565.00
09/08/2017 19:00,2,0.326,ACTIVE,212.83,336.94,59.970,1504911603,"274151322000054","219011344069620",28.51,27.80,0,333.93,357.98,9.4,7.2,0.044,1045278.1,1045278.1,21562,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911633,2450566.00
09/08/2017 19:00,2,0.650,ACTIVE,213.96,339.95,59.970,1504911603,"201051344000867","219011344069620",29.02,22.80,0,333.93,359.78,19.1,16.5,0.128,827387.1,827387.1,21744,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911634,2450567.00
09/08/2017 19:00,2,0.586,ACTIVE,214.19,342.05,59.986,1504911603,"201051344001093","219011344069620",29.14,22.80,0,335.14,358.88,17.4,14.8,0.115,830908.6,830908.6,21749,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911635,2450568.00
09/08/2017 19:00,2,0.621,ACTIVE,214.19,342.05,60.007,1504911603,"201051344000900","219011344069620",28.65,23.30,0,332.73,360.69,18.1,15.5,0.133,849507.9,849507.9,21747,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911636,2450569.00
09/08/2017 19:00,2,0.625,ACTIVE,214.19,342.05,59.991,1504911603,"201051344000648","219011344069620",29.18,21.80,0,333.93,360.08,18.5,16.0,0.128,835476.9,835476.9,21712,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911637,2450570.00
09/08/2017 19:00,2,0.648,ACTIVE,214.19,342.35,59.944,1504911603,"201051344000569","219011344069620",29.40,24.00,0,334.54,360.69,19.3,16.7,0.141,850996.4,850996.4,21681,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911638,2450571.00
09/08/2017 19:00,2,0.682,ACTIVE,214.19,342.05,59.981,1504911603,"201051344000983","219011344069620",29.34,23.30,0,333.33,362.19,20.3,17.7,0.146,842020.8,842020.8,21716,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911639,2450572.00
09/08/2017 19:00,2,0.641,ACTIVE,214.19,341.75,59.996,1504911603,"201051344001158","219011344069620",28.80,22.80,0,333.93,360.69,18.7,16.1,0.133,825511.1,825511.1,21719,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911640,2450573.00
09/08/2017 19:00,2,0.607,ACTIVE,214.64,343.25,59.986,1504911603,"201051344000576","219011344069620",28.88,21.80,0,334.84,360.99,17.8,15.3,0.128,840084.1,840084.1,21734,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911640,2450574.00
09/08/2017 19:00,2,0.371,ACTIVE,212.83,346.26,59.991,1504911603,"274151322000087","219011344069620",31.95,32.00,0,333.33,357.08,12.0,9.7,0.062,1021209.3,1021209.3,21842,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504911641,2450575.00
09/08/2017 19:15,2,0.377,ACTIVE,214.19,340.25,59.981,1504912503,"201051344000645","219011344069620",28.41,21.50,0,333.93,351.97,10.9,8.6,0.062,839003.0,839003.0,21706,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912504,2450576.00
09/08/2017 19:15,2,0.281,ACTIVE,213.06,338.44,59.975,1504912503,"274151322000085","219011344069620",27.79,24.30,0,334.24,342.65,7.9,5.7,0.035,1039567.5,1039567.5,21585,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912505,2450577.00
09/08/2017 19:15,2,0.406,ACTIVE,214.41,341.45,59.944,1504912503,"201051344000633","219011344069620",28.59,20.70,0,332.73,354.07,11.8,9.4,0.071,826282.8,826282.8,21761,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912506,2450578.00
09/08/2017 19:15,2,0.391,ACTIVE,213.96,339.95,59.954,1504912503,"201051344000469","219011344069620",27.91,21.30,0,332.43,351.07,11.1,8.8,0.062,830389.7,830389.7,21719,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912507,2450579.00
09/08/2017 19:15,2,0.416,ACTIVE,213.51,339.34,59.991,1504912503,"201051344000646","219011344069620",29.04,20.70,0,332.43,353.47,12.3,9.9,0.066,824423.8,824423.8,21712,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912508,2450580.00
09/08/2017 19:15,2,0.477,ACTIVE,212.83,341.45,59.981,1504912503,"274151322000052","219011344069620",29.10,26.30,0,330.33,349.56,14.1,11.6,0.088,1083901.3,1083901.3,21584,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912509,2450581.00
09/08/2017 19:15,2,0.488,ACTIVE,213.96,340.25,60.002,1504912503,"201051344000585","219011344069620",29.06,21.50,0,334.24,355.58,14.4,12.0,0.080,839044.2,839044.2,21708,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912510,2450582.00
09/08/2017 19:15,2,0.395,ACTIVE,213.74,337.84,59.981,1504912503,"201051344001230","219011344069620",28.15,19.80,0,332.43,351.07,11.3,8.9,0.062,828812.8,828812.8,21758,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912511,2450583.00
09/08/2017 19:15,2,0.383,ACTIVE,214.19,339.65,59.938,1504912503,"201051344000582","219011344069620",28.01,24.00,0,333.93,353.17,10.9,8.6,0.062,817644.9,817644.9,21697,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912512,2450584.00
09/08/2017 19:15,2,0.418,ACTIVE,213.51,338.44,59.986,1504912503,"201051344000955","219011344069620",28.13,22.30,0,332.73,351.07,11.9,9.6,0.057,838190.6,838190.6,21719,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912513,2450585.00
09/08/2017 19:15,2,0.178,ACTIVE,212.83,385.03,59.959,1504912503,"274151322000094","219011344069620",36.12,26.50,0,334.54,447.55,6.5,4.3,0.031,897998.9,897998.9,22037,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912514,2450586.00
09/08/2017 19:15,2,0.453,ACTIVE,213.51,339.04,59.944,1504912503,"201051344000579","219011344069620",27.77,21.30,0,334.24,352.27,12.8,10.5,0.071,848884.1,848884.1,21720,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912514,2450587.00
09/08/2017 19:15,2,0.451,ACTIVE,213.51,338.14,59.975,1504912503,"201051344000890","219011344069620",22.94,19.50,0,332.73,352.87,10.5,8.2,0.057,832346.4,832346.4,21720,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912515,2450588.00
09/08/2017 19:15,2,0.395,ACTIVE,213.96,339.65,59.975,1504912503,"201051344000438","219011344069620",29.54,20.70,0,334.84,352.57,11.8,9.5,0.066,834505.9,834505.9,21704,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912516,2450589.00
09/08/2017 19:15,2,0.432,ACTIVE,213.96,338.74,59.970,1504912503,"201051344000417","219011344069620",18.81,19.80,0,333.63,348.36,8.2,6.0,0.040,736638.6,736638.6,21744,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912517,2450590.00
09/08/2017 19:15,2,0.297,ACTIVE,212.83,338.44,59.981,1504912503,"274151322000083","219011344069620",29.36,22.80,0,331.23,350.47,8.8,6.6,0.053,1072931.6,1072931.6,21600,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912518,2450591.00
09/08/2017 19:15,2,0.490,ACTIVE,213.51,339.95,59.975,1504912503,"274151322000076","219011344069620",29.80,25.80,0,334.84,361.59,14.8,12.3,0.088,1145983.7,1145983.7,21589,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912519,2450592.00
09/08/2017 19:15,2,0.402,ACTIVE,213.74,339.34,59.981,1504912503,"201051344000868","219011344069620",27.99,21.30,0,332.43,351.97,11.4,9.1,0.062,828675.8,828675.8,21733,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912520,2450593.00
09/08/2017 19:15,2,0.303,ACTIVE,212.83,339.34,59.975,1504912503,"274151322000095","219011344069620",28.84,24.00,0,333.93,355.58,8.9,6.6,0.049,1134930.7,1134930.7,21624,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912521,2450594.00
09/08/2017 19:15,2,0.383,ACTIVE,213.51,339.65,59.970,1504912503,"201051344000988","219011344069620",18.19,21.30,0,332.73,349.26,7.1,4.9,0.040,708895.8,708895.8,21692,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912522,2450595.00
09/08/2017 19:15,2,0.422,ACTIVE,213.74,338.44,59.970,1504912503,"201051344001025","219011344069620",28.71,21.80,0,333.33,353.77,12.3,10.0,0.066,835801.0,835801.0,21703,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912523,2450596.00
09/08/2017 19:15,2,0.430,ACTIVE,213.51,339.04,59.965,1504912503,"201051344000458","219011344069620",22.26,22.00,0,333.63,351.67,9.7,7.4,0.053,839694.8,839694.8,21699,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912524,2450597.00
09/08/2017 19:15,2,0.391,ACTIVE,214.19,340.85,59.970,1504912503,"201051344000853","219011344069620",28.96,21.30,0,334.54,353.47,11.5,9.2,0.066,841203.7,841203.7,21729,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912525,2450598.00
09/08/2017 19:15,2,0.379,ACTIVE,214.19,340.25,59.970,1504912503,"201051344000685","219011344069620",29.20,19.80,0,333.33,354.07,11.2,8.9,0.071,834285.9,834285.9,21751,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912526,2450599.00
09/08/2017 19:15,2,0.369,ACTIVE,213.96,339.65,59.970,1504912503,"201051344000917","219011344069620",27.91,24.50,0,333.93,353.47,10.5,8.2,0.053,830939.0,830939.0,21744,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912526,2450600.00
09/08/2017 19:15,2,0.369,ACTIVE,214.19,339.65,59.933,1504912503,"201051344001145","219011344069620",29.26,19.80,0,334.24,352.57,10.9,8.6,0.057,839024.3,839024.3,21728,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912527,2450601.00
09/08/2017 19:15,2,0.416,ACTIVE,213.96,339.95,59.959,1504912503,"201051344000651","219011344069620",27.79,23.50,0,334.84,353.47,11.8,9.4,0.066,828078.1,828078.1,21719,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912528,2450602.00
09/08/2017 19:15,2,0.416,ACTIVE,212.38,339.04,59.996,1504912503,"274151322000088","219011344069620",28.19,25.00,0,333.33,344.45,11.9,9.6,0.071,1029893.1,1029893.1,21595,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912529,2450603.00
09/08/2017 19:15,2,0.322,ACTIVE,213.51,416.89,59.965,1504912503,"274151322000068","219011344069620",39.46,28.00,0,336.34,448.15,12.9,10.6,0.066,899066.4,899066.4,22047,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912530,2450604.00
09/08/2017 19:15,2,0.438,ACTIVE,213.51,338.74,59.970,1504912503,"201051344001135","219011344069620",28.51,22.80,0,333.03,352.27,12.7,10.3,0.066,823647.2,823647.2,21677,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912531,2450605.00
09/08/2017 19:15,2,0.404,ACTIVE,213.74,339.34,59.954,1504912503,"201051344000594","219011344069620",28.37,21.50,0,332.13,352.27,11.7,9.3,0.062,843292.9,843292.9,21714,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912532,2450606.00
09/08/2017 19:15,2,0.377,ACTIVE,213.96,338.44,59.965,1504912503,"201051344001203","219011344069620",27.57,21.30,0,334.24,353.17,10.6,8.3,0.057,833833.5,833833.5,21745,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912533,2450607.00
09/08/2017 19:15,2,0.451,ACTIVE,212.83,337.54,59.954,1504912503,"274151322000054","219011344069620",28.39,26.00,0,333.33,345.36,13.0,10.6,0.066,1045280.2,1045280.2,21563,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912534,2450608.00
09/08/2017 19:15,2,0.402,ACTIVE,213.96,339.34,59.959,1504912503,"201051344000867","219011344069620",27.91,21.30,0,331.23,350.77,11.4,9.1,0.062,827390.1,827390.1,21745,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912535,2450609.00
09/08/2017 19:15,2,0.369,ACTIVE,213.74,339.34,59.970,1504912503,"201051344001093","219011344069620",28.01,21.50,0,333.33,350.17,10.5,8.2,0.049,830911.4,830911.4,21750,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912536,2450610.00
09/08/2017 19:15,2,0.355,ACTIVE,213.74,339.95,59.975,1504912503,"201051344000900","219011344069620",27.73,21.80,0,333.03,351.97,10.0,7.7,0.062,849510.7,849510.7,21748,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912537,2450611.00
09/08/2017 19:15,2,0.400,ACTIVE,213.96,339.65,59.965,1504912503,"201051344000648","219011344069620",27.51,20.00,0,333.33,351.97,11.2,8.8,0.066,835479.9,835479.9,21713,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912538,2450612.00
09/08/2017 19:15,2,0.414,ACTIVE,213.74,339.95,59.975,1504912503,"201051344000569","219011344069620",27.51,22.50,0,333.93,351.97,11.6,9.2,0.066,850999.6,850999.6,21682,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912539,2450613.00
09/08/2017 19:15,2,0.424,ACTIVE,213.74,339.65,59.981,1504912503,"201051344000983","219011344069620",28.45,21.80,0,333.03,351.07,12.2,9.9,0.066,842024.0,842024.0,21717,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912539,2450614.00
09/08/2017 19:15,2,0.387,ACTIVE,213.74,339.34,59.970,1504912503,"201051344001158","219011344069620",28.33,21.50,0,332.43,351.67,11.2,8.9,0.062,825513.9,825513.9,21720,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912540,2450615.00
09/08/2017 19:15,2,0.367,ACTIVE,214.19,340.85,60.007,1504912503,"201051344000576","219011344069620",28.51,20.30,0,333.93,352.27,10.6,8.3,0.053,840086.9,840086.9,21735,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912541,2450616.00
09/08/2017 19:15,2,0.295,ACTIVE,212.83,339.04,59.965,1504912503,"274151322000087","219011344069620",27.83,29.00,0,333.93,353.17,8.3,6.1,0.031,1021211.2,1021211.2,21843,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504912542,2450617.00
09/08/2017 19:30,2,0.291,ACTIVE,213.96,339.04,59.959,1504913403,"201051344000645","219011344069620",27.83,20.00,0,333.93,346.26,8.2,6.0,0.040,839004.8,839004.8,21707,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913405,2450618.00
09/08/2017 19:30,2,0.238,ACTIVE,213.06,337.54,59.949,1504913403,"274151322000085","219011344069620",27.77,22.80,0,334.54,342.05,6.7,4.6,0.031,1039568.8,1039568.8,21586,0,0,0,L,1151911521,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913405,2450619.00
09/08/2017 19:30,2,0.311,ACTIVE,214.19,340.55,59.965,1504913403,"201051344000633","219011344069620",28.27,19.50,0,333.33,348.36,8.9,6.6,0.035,826284.8,826284.8,21762,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913407,2450620.00
09/08/2017 19:30,2,0.311,ACTIVE,213.74,339.04,59.944,1504913403,"201051344000469","219011344069620",28.63,20.00,0,332.13,346.56,9.0,6.7,0.040,830391.6,830391.6,21720,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913407,2450621.00
09/08/2017 19:30,2,0.326,ACTIVE,213.29,338.44,59.959,1504913403,"201051344000646","219011344069620",27.63,19.30,0,331.23,346.26,9.2,6.9,0.044,824425.8,824425.8,21713,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913408,2450622.00
09/08/2017 19:30,2,0.254,ACTIVE,212.38,336.94,59.938,1504913403,"274151322000052","219011344069620",27.37,24.50,0,333.03,344.76,7.0,4.9,0.035,1083903.2,1083903.2,21585,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913409,2450623.00
09/08/2017 19:30,2,0.342,ACTIVE,213.96,339.95,59.981,1504913403,"201051344000585","219011344069620",28.09,20.30,0,333.03,347.16,9.8,7.5,0.040,839046.6,839046.6,21709,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913410,2450624.00
09/08/2017 19:30,2,0.299,ACTIVE,213.51,338.14,59.965,1504913403,"201051344001230","219011344069620",27.67,18.70,0,331.53,345.06,8.4,6.2,0.031,828814.5,828814.5,21759,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913411,2450625.00
09/08/2017 19:30,2,0.299,ACTIVE,214.19,339.04,60.007,1504913403,"201051344000582","219011344069620",27.75,22.00,0,333.03,345.06,8.4,6.2,0.035,817646.7,817646.7,21698,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913412,2450626.00
09/08/2017 19:30,2,0.336,ACTIVE,213.29,338.44,59.959,1504913403,"201051344000955","219011344069620",27.99,20.70,0,331.23,344.76,9.5,7.3,0.044,838192.6,838192.6,21720,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913413,2450627.00
09/08/2017 19:30,2,0.145,ACTIVE,213.06,342.35,59.981,1504913403,"274151322000094","219011344069620",31.75,24.30,0,335.44,388.34,4.6,2.5,0.018,897999.7,897999.7,22038,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913414,2450628.00
09/08/2017 19:30,2,0.344,ACTIVE,213.74,338.74,59.970,1504913403,"201051344000579","219011344069620",28.63,20.00,0,333.03,346.26,10.0,7.7,0.040,848886.2,848886.2,21721,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913415,2450629.00
09/08/2017 19:30,2,0.324,ACTIVE,213.74,338.74,59.949,1504913403,"201051344000890","219011344069620",28.17,18.30,0,331.83,345.06,9.3,7.0,0.040,832348.4,832348.4,21721,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913416,2450630.00
09/08/2017 19:30,2,0.318,ACTIVE,213.74,339.34,59.965,1504913403,"201051344000438","219011344069620",28.25,19.30,0,332.43,345.66,9.1,6.9,0.035,834507.9,834507.9,21705,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913417,2450631.00
09/08/2017 19:30,2,0.354,ACTIVE,213.74,338.14,59.970,1504913403,"201051344000417","219011344069620",18.41,18.70,0,331.83,343.85,6.6,4.4,0.022,736639.8,736639.8,21745,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913418,2450632.00
09/08/2017 19:30,2,0.242,ACTIVE,212.83,338.44,59.965,1504913403,"274151322000083","219011344069620",27.53,21.50,0,333.63,342.65,6.8,4.6,0.018,1072933.1,1072933.1,21601,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913419,2450633.00
09/08/2017 19:30,2,0.244,ACTIVE,213.29,339.95,59.965,1504913403,"274151322000076","219011344069620",27.49,24.30,0,335.14,345.66,6.8,4.7,0.044,1145985.6,1145985.6,21590,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913419,2450634.00
09/08/2017 19:30,2,0.303,ACTIVE,213.51,338.44,59.975,1504913403,"201051344000868","219011344069620",28.45,20.00,0,332.43,345.66,8.8,6.6,0.035,828677.7,828677.7,21734,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913420,2450635.00
09/08/2017 19:30,2,0.246,ACTIVE,212.61,337.84,59.970,1504913403,"274151322000095","219011344069620",28.07,22.50,0,333.93,342.05,7.0,4.8,0.035,1134932.2,1134932.2,21625,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913421,2450636.00
09/08/2017 19:30,2,0.299,ACTIVE,213.51,339.04,59.991,1504913403,"201051344000988","219011344069620",17.87,19.80,0,331.53,345.96,5.4,3.3,0.022,708896.8,708896.8,21693,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913422,2450637.00
