ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2017 19:30,2,0.314,ACTIVE,213.51,337.24,59.928,1504913403,"201051344001025","219011344069620",27.97,20.00,0,332.13,345.96,8.9,6.7,0.035,835802.9,835802.9,21704,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913423,2450638.00
09/08/2017 19:30,2,0.312,ACTIVE,213.51,338.44,59.975,1504913403,"201051344000458","219011344069620",27.97,20.70,0,332.73,345.66,8.9,6.6,0.040,839696.7,839696.7,21700,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913424,2450639.00
09/08/2017 19:30,2,0.303,ACTIVE,214.19,340.25,59.970,1504913403,"201051344000853","219011344069620",28.47,20.00,0,333.93,347.76,8.8,6.5,0.040,841205.6,841205.6,21730,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913425,2450640.00
09/08/2017 19:30,2,0.289,ACTIVE,213.96,339.65,59.975,1504913403,"201051344000685","219011344069620",27.75,18.70,0,332.13,347.76,8.2,6.0,0.040,834287.7,834287.7,21752,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913426,2450641.00
09/08/2017 19:30,2,0.287,ACTIVE,213.96,339.34,59.965,1504913403,"201051344000917","219011344069620",27.95,22.50,0,333.03,346.26,8.1,5.9,0.035,830940.7,830940.7,21745,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913427,2450642.00
09/08/2017 19:30,2,0.281,ACTIVE,213.96,339.34,59.970,1504913403,"201051344001145","219011344069620",27.87,18.70,0,333.93,346.26,8.0,5.7,0.031,839026.0,839026.0,21729,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913428,2450643.00
09/08/2017 19:30,2,0.305,ACTIVE,213.96,339.34,59.949,1504913403,"201051344000651","219011344069620",27.81,21.50,0,333.63,345.96,8.6,6.4,0.040,828079.9,828079.9,21720,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913429,2450644.00
09/08/2017 19:30,2,0.213,ACTIVE,212.16,336.94,59.996,1504913403,"274151322000088","219011344069620",26.48,23.30,0,333.33,343.85,5.7,3.6,0.027,1029894.5,1029894.5,21596,0,0,0,L,1151911521,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913429,2450645.00
09/08/2017 19:30,2,0.158,ACTIVE,213.51,347.46,59.981,1504913403,"274151322000068","219011344069620",32.28,26.00,0,336.04,429.22,5.2,3.1,0.022,899067.9,899067.9,22048,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913431,2450646.00
09/08/2017 19:30,2,0.336,ACTIVE,213.51,337.84,59.970,1504913403,"201051344001135","219011344069620",27.77,21.00,0,332.73,345.36,9.5,7.2,0.044,823649.3,823649.3,21678,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913432,2450647.00
09/08/2017 19:30,2,0.303,ACTIVE,213.51,338.14,59.981,1504913403,"201051344000594","219011344069620",28.84,20.00,0,332.43,345.66,8.9,6.6,0.040,843294.8,843294.8,21715,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913433,2450648.00
09/08/2017 19:30,2,0.297,ACTIVE,213.74,337.84,59.981,1504913403,"201051344001203","219011344069620",28.61,19.80,0,333.33,346.26,8.7,6.4,0.035,833835.3,833835.3,21746,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913434,2450649.00
09/08/2017 19:30,2,0.225,ACTIVE,212.61,337.84,59.970,1504913403,"274151322000054","219011344069620",27.17,24.30,0,333.63,344.76,6.2,4.0,0.031,1045281.7,1045281.7,21564,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913435,2450650.00
09/08/2017 19:30,2,0.305,ACTIVE,213.74,337.84,59.933,1504913403,"201051344000867","219011344069620",28.27,20.00,0,332.73,346.26,8.8,6.5,0.035,827392.0,827392.0,21746,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913436,2450651.00
09/08/2017 19:30,2,0.301,ACTIVE,213.51,338.74,59.970,1504913403,"201051344001093","219011344069620",28.59,20.00,0,333.03,344.45,8.8,6.5,0.031,830913.2,830913.2,21751,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913437,2450652.00
09/08/2017 19:30,2,0.275,ACTIVE,213.51,338.74,59.981,1504913403,"201051344000900","219011344069620",27.25,20.70,0,332.73,346.26,7.7,5.5,0.035,849512.3,849512.3,21749,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913438,2450653.00
09/08/2017 19:30,2,0.312,ACTIVE,213.96,338.14,59.981,1504913403,"201051344000648","219011344069620",27.81,19.00,0,334.24,346.56,8.8,6.6,0.035,835481.8,835481.8,21714,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913439,2450654.00
09/08/2017 19:30,2,0.312,ACTIVE,213.74,338.44,59.970,1504913403,"201051344000569","219011344069620",27.69,21.50,0,333.33,345.96,8.8,6.6,0.049,851001.4,851001.4,21683,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913440,2450655.00
09/08/2017 19:30,2,0.324,ACTIVE,213.74,338.44,60.012,1504913403,"201051344000983","219011344069620",27.95,20.70,0,332.43,346.26,9.2,7.0,0.044,842026.0,842026.0,21718,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913440,2450656.00
09/08/2017 19:30,2,0.303,ACTIVE,213.51,338.14,59.954,1504913403,"201051344001158","219011344069620",27.93,20.00,0,331.83,346.56,8.6,6.3,0.044,825515.7,825515.7,21721,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913441,2450657.00
09/08/2017 19:30,2,0.293,ACTIVE,214.19,339.95,59.981,1504913403,"201051344000576","219011344069620",28.03,19.00,0,333.03,347.16,8.4,6.2,0.040,840088.6,840088.6,21736,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913442,2450658.00
09/08/2017 19:30,2,0.254,ACTIVE,213.29,338.44,59.954,1504913403,"274151322000087","219011344069620",27.43,26.80,0,333.93,342.65,7.1,4.9,0.027,1021212.7,1021212.7,21844,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504913443,2450659.00
09/08/2017 19:45,2,0.230,ACTIVE,214.19,339.34,59.975,1504914304,"201051344000645","219011344069620",27.95,19.00,0,333.63,344.45,6.6,4.4,0.022,839006.1,839006.1,21708,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914305,2450660.00
09/08/2017 19:45,2,0.172,ACTIVE,213.29,338.14,59.970,1504914304,"274151322000085","219011344069620",26.76,21.80,0,334.54,341.45,4.7,2.6,0.018,1039569.6,1039569.6,21587,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914306,2450661.00
09/08/2017 19:45,2,0.256,ACTIVE,214.41,340.25,59.965,1504914304,"201051344000633","219011344069620",28.49,18.30,0,333.03,346.26,7.4,5.2,0.018,826286.2,826286.2,21763,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914306,2450662.00
09/08/2017 19:45,2,0.258,ACTIVE,213.96,339.04,59.975,1504914304,"201051344000469","219011344069620",28.03,18.70,0,331.53,344.76,7.4,5.2,0.027,830393.0,830393.0,21721,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914307,2450663.00
09/08/2017 19:45,2,0.256,ACTIVE,213.51,338.74,59.970,1504914304,"201051344000646","219011344069620",28.19,18.30,0,331.83,344.45,7.3,5.2,0.018,824427.3,824427.3,21714,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914308,2450664.00
09/08/2017 19:45,2,0.199,ACTIVE,212.83,336.34,59.970,1504914304,"274151322000052","219011344069620",26.90,23.00,0,333.63,342.05,5.5,3.3,0.009,1083904.2,1083904.2,21586,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914309,2450665.00
09/08/2017 19:45,2,0.275,ACTIVE,214.19,339.34,59.970,1504914304,"201051344000585","219011344069620",28.65,19.30,0,333.33,345.06,8.1,5.8,0.027,839048.2,839048.2,21710,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914310,2450666.00
09/08/2017 19:45,2,0.252,ACTIVE,213.51,337.24,59.981,1504914304,"201051344001230","219011344069620",27.33,17.50,0,331.83,342.05,7.0,4.8,0.018,828815.9,828815.9,21760,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914311,2450667.00
09/08/2017 19:45,2,0.242,ACTIVE,214.41,339.04,59.981,1504914304,"201051344000582","219011344069620",28.05,20.30,0,333.33,344.45,6.9,4.8,0.018,817648.1,817648.1,21699,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914312,2450668.00
09/08/2017 19:45,2,0.270,ACTIVE,213.51,337.84,59.954,1504914304,"201051344000955","219011344069620",28.33,19.30,0,332.13,343.85,7.8,5.6,0.022,838194.2,838194.2,21721,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914313,2450669.00
09/08/2017 19:45,2,0.102,ACTIVE,212.83,338.14,59.975,1504914304,"274151322000094","219011344069620",30.08,22.80,0,334.54,345.96,3.2,1.1,0.018,898000.2,898000.2,22039,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914314,2450670.00
09/08/2017 19:45,2,0.283,ACTIVE,213.51,338.14,59.954,1504914304,"201051344000579","219011344069620",28.47,19.00,0,332.73,343.55,8.2,6.0,0.027,848887.9,848887.9,21722,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914315,2450671.00
09/08/2017 19:45,2,0.268,ACTIVE,213.74,337.54,59.949,1504914304,"201051344000890","219011344069620",28.19,17.80,0,332.43,344.15,7.7,5.5,0.027,832350.0,832350.0,21722,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914315,2450672.00
09/08/2017 19:45,2,0.258,ACTIVE,213.96,338.44,59.949,1504914304,"201051344000438","219011344069620",28.63,18.00,0,333.33,344.45,7.5,5.3,0.018,834509.4,834509.4,21706,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914316,2450673.00
09/08/2017 19:45,2,0.297,ACTIVE,213.74,337.84,59.981,1504914304,"201051344000417","219011344069620",18.05,17.80,0,333.03,343.55,5.4,3.3,0.013,736640.8,736640.8,21746,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914317,2450674.00
09/08/2017 19:45,2,0.176,ACTIVE,212.83,336.94,59.965,1504914304,"274151322000083","219011344069620",26.76,20.30,0,334.24,341.45,4.8,2.7,0.013,1072934.0,1072934.0,21602,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914318,2450675.00
09/08/2017 19:45,2,0.178,ACTIVE,213.51,337.84,59.981,1504914304,"274151322000076","219011344069620",28.03,22.80,0,335.14,342.05,5.1,3.0,0.022,1145986.6,1145986.6,21591,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914319,2450676.00
09/08/2017 19:45,2,0.258,ACTIVE,213.51,338.44,59.986,1504914304,"201051344000868","219011344069620",27.43,18.70,0,331.83,343.85,7.2,5.0,0.022,828679.1,828679.1,21735,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914320,2450677.00
09/08/2017 19:45,2,0.172,ACTIVE,212.83,337.54,59.986,1504914304,"274151322000095","219011344069620",27.31,21.30,0,334.24,341.15,4.8,2.7,0.022,1134933.1,1134933.1,21626,0,0,0,L,1151911521,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914321,2450678.00
09/08/2017 19:45,2,0.232,ACTIVE,213.51,339.34,59.986,1504914304,"201051344000988","219011344069620",17.93,18.70,0,331.53,344.76,4.2,2.2,0.018,708897.5,708897.5,21694,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914322,2450679.00
09/08/2017 19:45,2,0.250,ACTIVE,213.74,337.24,59.986,1504914304,"201051344001025","219011344069620",28.59,19.00,0,333.03,343.85,7.3,5.1,0.022,835804.3,835804.3,21705,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914323,2450680.00
09/08/2017 19:45,2,0.242,ACTIVE,213.51,337.54,60.012,1504914304,"201051344000458","219011344069620",28.82,19.50,0,333.63,343.85,7.1,5.0,0.018,839698.1,839698.1,21701,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914324,2450681.00
09/08/2017 19:45,2,0.254,ACTIVE,214.19,339.34,59.981,1504914304,"201051344000853","219011344069620",27.91,19.00,0,334.54,345.96,7.2,5.0,0.027,841207.0,841207.0,21731,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914325,2450682.00
09/08/2017 19:45,2,0.229,ACTIVE,213.96,339.65,59.991,1504914304,"201051344000685","219011344069620",28.21,17.80,0,333.03,345.06,6.6,4.4,0.022,834288.9,834288.9,21753,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914326,2450683.00
09/08/2017 19:45,2,0.236,ACTIVE,213.96,339.34,59.981,1504914304,"201051344000917","219011344069620",27.87,21.00,0,332.43,344.45,6.7,4.5,0.022,830942.0,830942.0,21746,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914327,2450684.00
09/08/2017 19:45,2,0.225,ACTIVE,213.96,339.04,59.954,1504914304,"201051344001145","219011344069620",28.01,17.50,0,333.93,345.06,6.4,4.3,0.022,839027.2,839027.2,21730,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914328,2450685.00
09/08/2017 19:45,2,0.246,ACTIVE,213.96,338.14,59.986,1504914304,"201051344000651","219011344069620",27.83,19.80,0,333.63,344.45,7.0,4.8,0.022,828081.3,828081.3,21721,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914328,2450686.00
09/08/2017 19:45,2,0.162,ACTIVE,212.38,336.94,59.986,1504914304,"274151322000088","219011344069620",25.43,22.00,0,333.63,341.45,4.2,2.1,0.018,1029895.2,1029895.2,21597,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914329,2450687.00
09/08/2017 19:45,2,0.119,ACTIVE,213.29,338.14,59.970,1504914304,"274151322000068","219011344069620",30.28,24.30,0,335.44,351.07,3.7,1.7,0.013,899068.5,899068.5,22049,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914330,2450688.00
09/08/2017 19:45,2,0.268,ACTIVE,213.51,337.24,59.981,1504914304,"201051344001135","219011344069620",28.41,19.50,0,333.03,343.25,7.7,5.5,0.027,823650.9,823650.9,21679,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914331,2450689.00
09/08/2017 19:45,2,0.260,ACTIVE,213.29,338.14,59.986,1504914304,"201051344000594","219011344069620",28.13,19.00,0,331.83,345.06,7.4,5.2,0.022,843296.2,843296.2,21716,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914332,2450690.00
09/08/2017 19:45,2,0.250,ACTIVE,213.96,338.14,59.986,1504914304,"201051344001203","219011344069620",28.01,18.70,0,333.03,344.76,7.1,4.9,0.022,833836.7,833836.7,21747,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914333,2450691.00
09/08/2017 19:45,2,0.172,ACTIVE,213.06,337.84,59.986,1504914304,"274151322000054","219011344069620",26.08,23.00,0,333.93,341.45,4.5,2.5,0.013,1045282.5,1045282.5,21565,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914334,2450692.00
09/08/2017 19:45,2,0.252,ACTIVE,213.96,337.84,59.986,1504914304,"201051344000867","219011344069620",27.79,19.00,0,332.43,343.85,7.1,4.9,0.018,827393.4,827393.4,21747,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914335,2450693.00
09/08/2017 19:45,2,0.258,ACTIVE,213.96,338.74,59.944,1504914304,"201051344001093","219011344069620",27.87,19.00,0,332.73,343.55,7.3,5.1,0.018,830914.7,830914.7,21752,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914336,2450694.00
09/08/2017 19:45,2,0.211,ACTIVE,213.74,338.74,59.986,1504914304,"201051344000900","219011344069620",27.85,19.30,0,332.13,343.55,6.0,3.8,0.027,849513.4,849513.4,21750,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914337,2450695.00
09/08/2017 19:45,2,0.264,ACTIVE,213.74,338.44,59.996,1504914304,"201051344000648","219011344069620",27.25,18.00,0,333.33,344.15,7.3,5.1,0.022,835483.2,835483.2,21715,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914338,2450696.00
09/08/2017 19:45,2,0.250,ACTIVE,213.74,338.74,59.991,1504914304,"201051344000569","219011344069620",28.43,20.00,0,333.33,343.85,7.2,5.0,0.027,851002.9,851002.9,21684,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914338,2450697.00
09/08/2017 19:45,2,0.264,ACTIVE,213.51,337.84,60.007,1504914304,"201051344000983","219011344069620",28.29,19.30,0,332.43,343.55,7.6,5.4,0.027,842027.5,842027.5,21719,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914339,2450698.00
09/08/2017 19:45,2,0.244,ACTIVE,213.51,337.54,59.949,1504914304,"201051344001158","219011344069620",27.67,19.00,0,332.43,345.06,6.9,4.7,0.022,825517.1,825517.1,21722,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914340,2450699.00
09/08/2017 19:45,2,0.246,ACTIVE,213.96,339.34,59.986,1504914304,"201051344000576","219011344069620",27.51,18.00,0,333.33,344.76,6.9,4.7,0.018,840090.0,840090.0,21737,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914341,2450700.00
09/08/2017 19:45,2,0.182,ACTIVE,212.83,337.24,59.949,1504914304,"274151322000087","219011344069620",26.14,25.00,0,333.93,342.05,4.8,2.7,0.013,1021213.5,1021213.5,21845,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504914342,2450701.00
09/08/2017 20:00,2,0.180,ACTIVE,213.96,338.14,59.981,1504915203,"201051344000645","219011344069620",26.98,18.00,0,333.93,344.15,5.0,2.9,0.009,839007.0,839007.0,21709,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915204,2450702.00
09/08/2017 20:00,2,0.115,ACTIVE,212.83,337.54,59.975,1504915203,"274151322000085","219011344069620",25.27,21.00,0,333.93,341.15,2.9,0.9,0.000,1039570.1,1039570.1,21588,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915205,2450703.00
09/08/2017 20:00,2,0.215,ACTIVE,213.96,339.34,59.981,1504915203,"201051344000633","219011344069620",25.66,17.50,0,333.33,345.96,5.6,3.5,0.000,826287.3,826287.3,21764,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915206,2450704.00
09/08/2017 20:00,2,0.217,ACTIVE,213.51,338.14,59.981,1504915203,"201051344000469","219011344069620",26.66,17.30,0,331.83,343.85,5.9,3.7,0.004,830394.2,830394.2,21722,0,0,0,L,1122011218,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915207,2450705.00
09/08/2017 20:00,2,0.213,ACTIVE,213.06,337.54,59.986,1504915203,"201051344000646","219011344069620",26.72,17.50,0,331.83,342.95,5.8,3.6,0.000,824428.4,824428.4,21715,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915208,2450706.00
09/08/2017 20:00,2,0.137,ACTIVE,212.38,336.64,60.012,1504915203,"274151322000052","219011344069620",26.72,22.00,0,333.33,341.45,3.7,1.6,0.004,1083904.8,1083904.8,21587,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915209,2450707.00
09/08/2017 20:00,2,0.223,ACTIVE,213.74,337.84,59.986,1504915203,"201051344000585","219011344069620",26.76,18.00,0,333.33,342.65,6.1,3.9,0.009,839049.4,839049.4,21711,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915210,2450708.00
09/08/2017 20:00,2,0.203,ACTIVE,213.29,336.94,59.970,1504915203,"201051344001230","219011344069620",24.61,17.00,0,331.83,342.05,5.1,3.0,0.004,828816.9,828816.9,21761,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915211,2450709.00
09/08/2017 20:00,2,0.195,ACTIVE,213.96,336.94,59.975,1504915203,"201051344000582","219011344069620",26.64,19.00,0,333.33,343.25,5.3,3.2,0.009,817649.1,817649.1,21700,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915211,2450710.00
09/08/2017 20:00,2,0.225,ACTIVE,213.06,336.34,59.996,1504915203,"201051344000955","219011344069620",26.42,18.30,0,331.53,342.35,6.0,3.9,0.004,838195.4,838195.4,21722,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915213,2450711.00
09/08/2017 20:00,2,0.059,ACTIVE_NO_POWER,212.83,337.24,59.970,1504915203,"274151322000094","219011344069620",28.59,21.50,0,334.24,340.85,1.7,0.0,0.000,898000.3,898000.3,22040,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915213,2450712.00
09/08/2017 20:00,2,0.236,ACTIVE,213.51,337.24,59.965,1504915203,"201051344000579","219011344069620",26.96,18.00,0,333.33,342.65,6.5,4.3,0.009,848889.2,848889.2,21723,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915214,2450713.00
09/08/2017 20:00,2,0.221,ACTIVE,213.51,336.94,59.981,1504915203,"201051344000890","219011344069620",25.92,17.30,0,332.43,343.25,5.8,3.7,0.004,832351.1,832351.1,21723,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915215,2450714.00
09/08/2017 20:00,2,0.213,ACTIVE,213.74,337.54,59.981,1504915203,"201051344000438","219011344069620",26.40,17.50,0,334.24,343.85,5.7,3.6,0.009,834510.5,834510.5,21707,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915216,2450715.00
09/08/2017 20:00,2,0.217,ACTIVE,213.74,325.52,59.975,1504915203,"201051344000417","219011344069620",18.59,17.30,0,315.60,356.18,4.1,2.0,0.000,736641.5,736641.5,21747,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915217,2450716.00
09/08/2017 20:00,2,0.115,ACTIVE,212.83,337.24,59.954,1504915203,"274151322000083","219011344069620",26.12,19.50,0,333.63,341.45,3.1,1.1,0.009,1072934.4,1072934.4,21603,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915218,2450717.00
09/08/2017 20:00,2,0.121,ACTIVE,213.29,337.54,59.975,1504915203,"274151322000076","219011344069620",26.54,21.80,0,334.54,341.45,3.2,1.2,0.000,1145987.1,1145987.1,21592,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915219,2450718.00
09/08/2017 20:00,2,0.207,ACTIVE,213.29,337.84,59.981,1504915203,"201051344000868","219011344069620",25.62,17.80,0,331.83,342.65,5.4,3.3,0.004,828680.1,828680.1,21736,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915220,2450719.00
09/08/2017 20:00,2,0.111,ACTIVE,212.61,336.34,59.970,1504915203,"274151322000095","219011344069620",26.38,20.30,0,333.33,340.85,3.0,1.0,0.004,1134933.6,1134933.6,21627,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915221,2450720.00
09/08/2017 20:00,2,0.162,ACTIVE,213.29,339.04,59.981,1504915203,"201051344000988","219011344069620",17.89,17.80,0,321.01,352.57,3.0,0.9,0.000,708897.8,708897.8,21695,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915222,2450721.00
09/08/2017 20:00,2,0.201,ACTIVE,213.29,336.64,59.986,1504915203,"201051344001025","219011344069620",26.30,17.80,0,333.03,343.25,5.4,3.3,0.004,835805.4,835805.4,21706,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915223,2450722.00
09/08/2017 20:00,2,0.205,ACTIVE,213.29,336.94,59.975,1504915203,"201051344000458","219011344069620",26.38,18.70,0,333.03,342.65,5.5,3.4,0.009,839699.2,839699.2,21702,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915224,2450723.00
09/08/2017 20:00,2,0.203,ACTIVE,213.96,339.34,59.981,1504915203,"201051344000853","219011344069620",24.07,17.80,0,333.63,344.76,5.0,2.9,0.004,841208.0,841208.0,21732,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915224,2450724.00
09/08/2017 20:00,2,0.188,ACTIVE,213.96,339.04,59.975,1504915203,"201051344000685","219011344069620",25.66,17.30,0,333.33,345.06,4.9,2.8,0.009,834289.9,834289.9,21754,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915225,2450725.00
09/08/2017 20:00,2,0.195,ACTIVE,213.74,338.14,60.002,1504915203,"201051344000917","219011344069620",25.35,19.80,0,331.23,343.85,5.0,2.9,0.004,830942.9,830942.9,21747,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915226,2450726.00
09/08/2017 20:00,2,0.178,ACTIVE,213.74,338.44,59.981,1504915203,"201051344001145","219011344069620",25.80,17.00,0,334.54,343.55,4.7,2.6,0.004,839028.1,839028.1,21731,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915227,2450727.00
09/08/2017 20:00,2,0.205,ACTIVE,213.74,338.14,59.965,1504915203,"201051344000651","219011344069620",26.12,18.70,0,332.73,343.85,5.4,3.3,0.004,828082.3,828082.3,21722,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915228,2450728.00
09/08/2017 20:00,2,0.102,ACTIVE,212.38,336.34,59.975,1504915203,"274151322000088","219011344069620",24.57,21.00,0,332.73,340.85,2.5,0.5,0.004,1029895.6,1029895.6,21598,0,0,0,L,1151911521,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915229,2450729.00
09/08/2017 20:00,2,0.076,ACTIVE,213.29,337.24,59.975,1504915203,"274151322000068","219011344069620",28.69,23.00,0,334.84,341.75,2.3,0.3,0.000,899068.7,899068.7,22050,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915230,2450730.00
09/08/2017 20:00,2,0.213,ACTIVE,213.29,337.24,59.970,1504915203,"201051344001135","219011344069620",26.34,18.70,0,332.13,342.05,5.7,3.6,0.004,823652.0,823652.0,21680,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915231,2450731.00
09/08/2017 20:00,2,0.209,ACTIVE,213.29,337.54,60.002,1504915203,"201051344000594","219011344069620",26.10,18.00,0,331.23,343.25,5.6,3.4,0.009,843297.3,843297.3,21717,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915232,2450732.00
09/08/2017 20:00,2,0.211,ACTIVE,213.74,337.24,59.938,1504915203,"201051344001203","219011344069620",25.41,17.80,0,333.03,343.85,5.4,3.3,0.004,833837.7,833837.7,21748,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915232,2450733.00
09/08/2017 20:00,2,0.111,ACTIVE,212.61,336.64,59.975,1504915203,"274151322000054","219011344069620",25.05,22.00,0,332.73,340.55,2.8,0.8,0.009,1045282.9,1045282.9,21566,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915233,2450734.00
09/08/2017 20:00,2,0.203,ACTIVE,213.74,337.54,59.981,1504915203,"201051344000867","219011344069620",25.64,18.30,0,332.73,342.35,5.3,3.2,0.004,827394.5,827394.5,21748,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915234,2450735.00
09/08/2017 20:00,2,0.223,ACTIVE,213.51,337.54,60.007,1504915203,"201051344001093","219011344069620",24.95,18.00,0,332.13,343.25,5.7,3.5,0.009,830915.8,830915.8,21753,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915235,2450736.00
09/08/2017 20:00,2,0.152,ACTIVE,213.29,338.44,59.981,1504915203,"201051344000900","219011344069620",26.90,18.00,0,332.73,343.25,4.2,2.1,0.009,849514.2,849514.2,21751,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915236,2450737.00
09/08/2017 20:00,2,0.209,ACTIVE,213.51,337.54,59.991,1504915203,"201051344000648","219011344069620",25.78,17.30,0,333.63,343.85,5.5,3.4,0.009,835484.3,835484.3,21716,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915237,2450738.00
09/08/2017 20:00,2,0.195,ACTIVE,213.51,337.54,59.965,1504915203,"201051344000569","219011344069620",27.00,19.00,0,332.43,343.55,5.4,3.3,0.009,851003.9,851003.9,21685,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915238,2450739.00
09/08/2017 20:00,2,0.211,ACTIVE,213.51,337.24,59.970,1504915203,"201051344000983","219011344069620",26.02,18.00,0,332.43,342.95,5.6,3.5,0.004,842028.6,842028.6,21720,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915239,2450740.00
09/08/2017 20:00,2,0.189,ACTIVE,213.51,337.54,59.975,1504915203,"201051344001158","219011344069620",25.54,17.80,0,331.53,343.85,4.9,2.8,0.004,825518.0,825518.0,21723,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915240,2450741.00
09/08/2017 20:00,2,0.201,ACTIVE,213.96,338.74,59.970,1504915203,"201051344000576","219011344069620",24.75,17.30,0,333.03,343.55,5.0,2.9,0.004,840091.0,840091.0,21738,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915241,2450742.00
09/08/2017 20:00,2,0.123,ACTIVE,212.83,336.64,59.970,1504915203,"274151322000087","219011344069620",25.39,23.80,0,333.63,341.45,3.2,1.1,0.004,1021214.0,1021214.0,21846,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504915242,2450743.00
09/08/2017 20:15,2,0.113,ALERT,213.74,300.27,60.002,1504916103,"201051344000645","219011344069620",21.93,17.00,0,298.77,340.55,2.5,0.5,0.000,839007.4,839007.4,21710,0,0,0,L,1122011218,0,122.01,122.68,0002,14,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916105,2450744.00
09/08/2017 20:15,2,0.059,ALERT,212.61,299.07,59.986,1504916103,"274151322000085","219011344069620",21.57,19.30,0,297.26,352.57,1.3,0.0,0.000,1039570.1,1039570.1,21589,0,0,0,L,1151911521,0,122.68,122.46,0002,17,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916107,2450745.00
09/08/2017 20:15,2,0.137,ALERT,213.96,299.97,59.991,1504916103,"201051344000633","219011344069620",21.01,16.30,0,296.66,342.05,2.9,0.9,0.000,826287.9,826287.9,21765,0,0,0,L,1122011218,0,122.23,122.91,0002,15,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916109,2450746.00
09/08/2017 20:15,2,0.148,ALERT,213.51,300.87,59.986,1504916103,"201051344000469","219011344069620",21.53,15.80,0,297.57,339.95,3.3,1.2,0.000,830394.8,830394.8,21723,0,0,0,L,1122011218,0,121.33,122.91,0002,13,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916111,2450747.00
09/08/2017 20:15,2,0.141,ALERT,213.06,300.57,59.986,1504916103,"201051344000646","219011344069620",19.72,16.30,0,297.26,340.25,2.9,0.8,0.000,824429.0,824429.0,21716,0,0,0,L,1122011218,0,122.46,122.01,0002,13,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916113,2450748.00
09/08/2017 20:15,2,0.084,ALERT,212.38,299.37,59.975,1504916103,"274151322000052","219011344069620",21.05,20.00,0,296.96,343.55,1.8,0.0,0.000,1083905.0,1083905.0,21588,0,0,0,L,1151911521,0,121.55,122.68,0002,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916114,2450749.00
09/08/2017 20:15,2,0.154,ALERT,213.74,300.87,59.981,1504916103,"201051344000585","219011344069620",21.17,17.00,0,298.17,340.85,3.3,1.3,0.000,839050.1,839050.1,21712,0,0,0,L,1122011218,0,121.78,122.68,0002,14,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916116,2450750.00
09/08/2017 20:15,2,0.137,ALERT,213.29,301.17,59.975,1504916103,"201051344001230","219011344069620",18.31,15.80,0,298.77,339.65,2.6,0.6,0.000,828817.3,828817.3,21762,0,0,0,L,1122011218,0,122.46,122.01,0002,12,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916118,2450751.00
09/08/2017 20:15,2,0.129,ALERT,213.96,301.77,59.981,1504916103,"201051344000582","219011344069620",21.49,17.50,0,299.67,341.15,2.8,0.8,0.000,817649.6,817649.6,21701,0,0,0,L,1122011218,0,122.46,122.46,0002,15,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916120,2450752.00
09/08/2017 20:15,2,0.152,ALERT,213.06,300.87,59.970,1504916103,"201051344000955","219011344069620",20.57,16.70,0,298.17,339.65,3.2,1.2,0.000,838196.0,838196.0,21723,0,0,0,L,1122011218,0,121.78,122.23,0002,14,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916122,2450753.00
09/08/2017 20:15,2,0.000,ALERT,212.83,298.17,60.023,1504916103,"274151322000094","219011344069620",39.90,19.50,0,296.66,397.66,0.0,0.0,0.000,898000.3,898000.3,22041,0,0,0,L,1151911521,0,122.01,122.91,0100,16,0,0,0,0,0,0,239,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1504916124,2450754.00
09/08/2017 20:15,2,0.166,ALERT,213.06,300.87,59.981,1504916103,"201051344000579","219011344069620",20.93,16.70,0,299.67,339.65,3.5,1.5,0.000,848889.9,848889.9,21724,0,0,0,L,1122011218,0,121.55,122.23,0002,12,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916126,2450755.00
09/08/2017 20:15,2,0.150,ALERT,213.51,301.47,59.986,1504916103,"201051344000890","219011344069620",21.27,16.30,0,299.07,339.95,3.3,1.2,0.000,832351.8,832351.8,21724,0,0,0,L,1122011218,0,122.46,121.55,0002,16,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916127,2450756.00
09/08/2017 20:15,2,0.145,ALERT,213.74,300.87,59.996,1504916103,"201051344000438","219011344069620",20.91,16.00,0,299.07,340.55,3.1,1.0,0.000,834511.1,834511.1,21708,0,0,0,L,1122011218,0,122.46,122.46,0002,15,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916129,2450757.00
09/08/2017 20:15,2,0.160,ALERT,213.51,300.57,59.991,1504916103,"201051344000417","219011344069620",16.96,16.00,0,298.17,336.64,2.8,0.7,0.000,736641.8,736641.8,21748,0,0,0,L,1122011218,0,122.01,122.23,0002,13,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916131,2450758.00
09/08/2017 20:15,2,0.061,ALERT,212.38,298.77,59.986,1504916103,"274151322000083","219011344069620",20.99,18.00,0,297.57,356.78,1.3,0.0,0.000,1072934.5,1072934.5,21604,0,0,0,L,1151911521,0,122.01,122.68,0002,12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916133,2450759.00
09/08/2017 20:15,2,0.062,ALERT,213.29,298.77,59.981,1504916103,"274151322000076","219011344069620",21.95,19.80,0,297.26,342.95,1.4,0.0,0.000,1145987.2,1145987.2,21593,0,0,0,L,1151911521,0,122.23,123.14,0002,17,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916135,2450760.00
09/08/2017 20:15,2,0.137,ALERT,213.06,300.57,60.012,1504916103,"201051344000868","219011344069620",20.12,16.30,0,299.67,339.65,2.8,0.8,0.000,828680.7,828680.7,21737,0,0,0,L,1122011218,0,121.55,122.68,0002,13,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916137,2450761.00
09/08/2017 20:15,2,0.057,ALERT,212.38,299.67,59.991,1504916103,"274151322000095","219011344069620",21.59,18.70,0,298.17,351.67,1.2,0.0,0.000,1134933.6,1134933.6,21628,0,0,0,L,1151911521,0,122.46,122.23,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916139,2450762.00
09/08/2017 20:15,2,0.096,ALERT,213.06,299.67,59.986,1504916103,"201051344000988","219011344069620",17.45,16.00,0,296.36,340.85,1.7,0.0,0.000,708897.9,708897.9,21696,0,0,0,L,1122011218,0,121.33,122.68,0002,13,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916140,2450763.00
09/08/2017 20:15,2,0.129,ALERT,213.29,299.97,59.944,1504916103,"201051344001025","219011344069620",21.51,16.70,0,298.47,341.45,2.8,0.8,0.000,835805.9,835805.9,21707,0,0,0,L,1122011218,0,121.78,122.23,0002,13,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916142,2450764.00
09/08/2017 20:15,2,0.131,ALERT,213.06,300.27,59.986,1504916103,"201051344000458","219011344069620",20.87,17.30,0,299.07,340.25,2.8,0.8,0.000,839699.7,839699.7,21703,0,0,0,L,1122011218,0,121.78,122.46,0002,14,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916144,2450765.00
09/08/2017 20:15,2,0.121,ALERT,213.74,299.97,59.933,1504916103,"201051344000853","219011344069620",19.56,16.30,0,298.77,341.75,2.4,0.4,0.000,841208.5,841208.5,21733,0,0,0,L,1122011218,0,122.01,122.68,0002,15,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916146,2450766.00
09/08/2017 20:15,2,0.107,ALERT,213.51,300.27,59.991,1504916103,"201051344000685","219011344069620",20.34,16.00,0,299.07,340.85,2.2,0.2,0.000,834290.2,834290.2,21755,0,0,0,L,1122011218,0,122.91,122.01,0002,13,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916148,2450767.00
09/08/2017 20:15,2,0.123,ALERT,213.29,299.67,59.975,1504916103,"201051344000917","219011344069620",19.04,17.80,0,297.87,341.15,2.4,0.4,0.000,830943.3,830943.3,21748,0,0,0,L,1122011218,0,122.01,122.46,0002,14,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916149,2450768.00
09/08/2017 20:15,2,0.117,ALERT,213.51,300.57,59.975,1504916103,"201051344001145","219011344069620",19.72,15.50,0,298.77,342.05,2.4,0.3,0.000,839028.5,839028.5,21732,0,0,0,L,1122011218,0,122.23,122.01,0002,15,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916151,2450769.00
09/08/2017 20:15,2,0.137,ALERT,213.06,299.37,59.975,1504916103,"201051344000651","219011344069620",20.69,17.00,0,298.47,340.55,2.9,0.8,0.000,828082.9,828082.9,21723,0,0,0,L,1122011218,0,122.46,121.78,0002,14,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916153,2450770.00
09/08/2017 20:15,2,0.045,ALERT,211.93,298.47,59.975,1504916103,"274151322000088","219011344069620",20.63,19.00,0,296.96,350.77,0.9,0.0,0.000,1029895.6,1029895.6,21599,0,0,0,L,1151911521,0,122.68,122.23,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916155,2450771.00
09/08/2017 20:15,2,0.010,ALERT,213.06,297.87,59.975,1504916103,"274151322000068","219011344069620",40.10,21.00,0,296.06,403.67,0.0,0.0,0.000,899068.7,899068.7,22051,0,0,0,L,1151911521,0,122.68,122.91,0100,19,0,0,0,0,0,0,240,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1504916157,2450772.00
09/08/2017 20:15,2,0.146,ALERT,212.83,300.27,59.975,1504916103,"201051344001135","219011344069620",20.95,17.00,0,299.37,339.95,3.1,1.1,0.000,823652.6,823652.6,21681,0,0,0,L,1122011218,0,122.01,121.78,0002,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916158,2450773.00
09/08/2017 20:15,2,0.133,ALERT,213.06,300.87,59.981,1504916103,"201051344000594","219011344069620",20.71,16.70,0,299.07,339.65,2.8,0.8,0.000,843297.9,843297.9,21718,0,0,0,L,1122011218,0,121.78,122.23,0002,13,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916160,2450774.00
09/08/2017 20:15,2,0.135,ALERT,213.29,300.27,59.986,1504916103,"201051344001203","219011344069620",19.74,16.30,0,299.07,341.75,2.7,0.7,0.000,833838.2,833838.2,21749,0,0,0,L,1122011218,0,122.68,121.78,0002,13,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916162,2450775.00
09/08/2017 20:15,2,0.055,ALERT,212.61,298.47,59.981,1504916103,"274151322000054","219011344069620",20.73,20.00,0,297.26,348.36,1.1,0.0,0.000,1045283.0,1045283.0,21567,0,0,0,L,1151911521,0,122.01,122.46,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916164,2450776.00
09/08/2017 20:15,2,0.131,ALERT,213.51,299.97,59.986,1504916103,"201051344000867","219011344069620",20.16,17.00,0,298.77,339.95,2.7,0.7,0.000,827395.0,827395.0,21749,0,0,0,L,1122011218,0,122.01,122.46,0002,14,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916166,2450777.00
09/08/2017 20:15,2,0.154,ALERT,213.29,300.57,59.954,1504916103,"201051344001093","219011344069620",18.57,16.70,0,298.77,340.55,2.9,0.9,0.000,830916.4,830916.4,21754,0,0,0,L,1122011218,0,122.23,122.01,0002,15,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916167,2450778.00
09/08/2017 20:15,2,0.092,ALERT,213.29,300.57,59.981,1504916103,"201051344000900","219011344069620",19.42,16.70,0,298.77,340.25,1.8,0.0,0.000,849514.4,849514.4,21752,0,0,0,L,1122011218,0,121.78,122.46,0002,13,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916169,2450779.00
09/08/2017 20:15,2,0.135,ALERT,213.51,299.67,59.991,1504916103,"201051344000648","219011344069620",20.32,15.80,0,298.77,341.15,2.8,0.8,0.000,835484.8,835484.8,21717,0,0,0,L,1122011218,0,121.55,122.91,0002,13,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916171,2450780.00
