ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2017 20:15,2,0.131,ALERT,213.29,300.57,59.986,1504916103,"201051344000569","219011344069620",20.32,17.00,0,299.67,341.75,2.7,0.7,0.000,851004.4,851004.4,21686,0,0,0,L,1122011218,0,121.33,122.91,0002,14,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916173,2450781.00
09/08/2017 20:15,2,0.141,ALERT,213.29,300.57,60.028,1504916103,"201051344000983","219011344069620",20.22,16.70,0,299.37,339.95,2.9,0.9,0.000,842029.1,842029.1,21721,0,0,0,L,1122011218,0,121.78,122.23,0002,15,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916175,2450782.00
09/08/2017 20:15,2,0.121,ALERT,213.29,299.97,60.018,1504916103,"201051344001158","219011344069620",20.08,16.30,0,298.47,339.95,2.5,0.5,0.000,825518.5,825518.5,21724,0,0,0,L,1122011218,0,121.55,122.46,0002,15,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916177,2450783.00
09/08/2017 20:15,2,0.121,ALERT,213.74,300.87,59.981,1504916103,"201051344000576","219011344069620",19.08,16.00,0,298.77,341.15,2.4,0.4,0.000,840091.4,840091.4,21739,0,0,0,L,1122011218,0,122.01,122.46,0002,13,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916179,2450784.00
09/08/2017 20:15,2,0.068,ALERT,212.61,298.47,59.975,1504916103,"274151322000087","219011344069620",19.64,21.30,0,296.36,339.04,1.4,0.0,0.000,1021214.1,1021214.1,21847,0,0,0,L,1151911521,0,122.23,122.68,0002,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504916180,2450785.00
09/08/2017 20:30,2,0.000,ALERT,213.51,299.67,59.981,1504917003,"201051344000645","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,839007.4,839007.4,21712,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1504917005,2450786.00
09/08/2017 20:30,2,0.000,ALERT,212.38,298.17,59.996,1504917003,"274151322000085","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,1039570.1,1039570.1,21591,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1504917007,2450787.00
09/08/2017 20:30,2,0.000,ALERT,213.74,299.67,60.018,1504917003,"201051344000633","219011344069620",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,826287.9,826287.9,21767,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1504917008,2450788.00
09/08/2017 20:30,2,0.000,ALERT,213.06,299.67,59.981,1504917003,"201051344000469","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,830394.8,830394.8,21725,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1504917010,2450789.00
09/08/2017 20:30,2,0.000,ALERT,212.83,299.97,59.975,1504917003,"201051344000646","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,824429.0,824429.0,21718,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1504917012,2450790.00
09/08/2017 20:30,2,0.000,ALERT,212.16,299.07,59.986,1504917003,"274151322000052","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,1083905.0,1083905.0,21590,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1504917014,2450791.00
09/08/2017 20:30,2,0.000,ALERT,213.51,300.57,59.938,1504917003,"201051344000585","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,839050.2,839050.2,21714,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1504917016,2450792.00
09/08/2017 20:30,2,0.000,ALERT,213.29,300.87,59.975,1504917003,"201051344001230","219011344069620",0.00,14.70,0,299.07,302.37,0.0,0.0,0.000,828817.4,828817.4,21764,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504917018,2450793.00
09/08/2017 20:30,2,0.000,ALERT,213.74,301.47,59.975,1504917003,"201051344000582","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,817649.6,817649.6,21703,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1504917019,2450794.00
09/08/2017 20:30,2,0.000,ALERT,213.06,300.27,59.986,1504917003,"201051344000955","219011344069620",0.00,15.50,0,299.07,302.07,0.0,0.0,0.000,838196.1,838196.1,21725,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1504917021,2450795.00
09/08/2017 20:30,2,0.000,ALERT,212.38,297.87,60.007,1504917003,"274151322000094","219011344069620",0.00,17.80,0,295.76,380.22,0.0,0.0,0.000,898000.3,898000.3,22043,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1504917023,2450796.00
09/08/2017 20:30,2,0.000,ALERT,213.29,300.87,59.991,1504917003,"201051344000579","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,848890.1,848890.1,21726,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1504917025,2450797.00
09/08/2017 20:30,2,0.000,ALERT,213.29,300.87,59.954,1504917003,"201051344000890","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,832351.9,832351.9,21726,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1504917026,2450798.00
09/08/2017 20:30,2,0.000,ALERT,213.51,300.27,59.981,1504917003,"201051344000438","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,834511.1,834511.1,21710,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1504917028,2450799.00
09/08/2017 20:30,2,0.000,ALERT,213.51,299.67,59.991,1504917003,"201051344000417","219011344069620",0.00,15.00,0,298.47,301.77,0.0,0.0,0.000,736641.9,736641.9,21750,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1504917030,2450800.00
09/08/2017 20:30,2,0.000,ALERT,212.38,298.17,59.975,1504917003,"274151322000083","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,1072934.5,1072934.5,21606,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1504917032,2450801.00
09/08/2017 20:30,2,0.000,ALERT,212.83,298.17,59.991,1504917003,"274151322000076","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,1145987.2,1145987.2,21595,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1504917034,2450802.00
09/08/2017 20:30,2,0.000,ALERT,212.83,300.27,59.996,1504917003,"201051344000868","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,828680.7,828680.7,21739,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1504917035,2450803.00
09/08/2017 20:30,2,0.000,ALERT,212.38,299.37,59.981,1504917003,"274151322000095","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,1134933.6,1134933.6,21630,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1504917037,2450804.00
09/08/2017 20:30,2,0.000,ALERT,213.06,299.97,59.986,1504917003,"201051344000988","219011344069620",0.00,15.00,0,295.76,301.77,0.0,0.0,0.000,708897.9,708897.9,21698,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1504917039,2450805.00
09/08/2017 20:30,2,0.000,ALERT,213.06,299.67,59.970,1504917003,"201051344001025","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,835805.9,835805.9,21709,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1504917041,2450806.00
09/08/2017 20:30,2,0.000,ALERT,213.06,300.27,59.954,1504917003,"201051344000458","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,839699.7,839699.7,21705,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1504917043,2450807.00
09/08/2017 20:30,2,0.000,ALERT,213.74,299.97,59.981,1504917003,"201051344000853","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,841208.5,841208.5,21735,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1504917045,2450808.00
09/08/2017 20:30,2,0.000,ALERT,213.51,300.27,59.981,1504917003,"201051344000685","219011344069620",0.00,15.00,0,298.47,301.77,0.0,0.0,0.000,834290.2,834290.2,21757,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1504917046,2450809.00
09/08/2017 20:30,2,0.000,ALERT,213.29,299.67,59.996,1504917003,"201051344000917","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,830943.3,830943.3,21750,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1504917048,2450810.00
09/08/2017 20:30,2,0.000,ALERT,213.51,300.57,59.970,1504917003,"201051344001145","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,839028.5,839028.5,21734,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1504917050,2450811.00
09/08/2017 20:30,2,0.000,ALERT,213.29,299.67,59.975,1504917003,"201051344000651","219011344069620",0.00,15.30,0,298.17,301.47,0.0,0.0,0.000,828082.9,828082.9,21725,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1504917052,2450812.00
09/08/2017 20:30,2,0.000,ALERT,211.93,298.17,59.975,1504917003,"274151322000088","219011344069620",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,1029895.6,1029895.6,21601,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1504917054,2450813.00
09/08/2017 20:30,2,0.000,ALERT,212.83,297.26,59.981,1504917003,"274151322000068","219011344069620",0.00,19.00,0,295.76,380.22,0.0,0.0,0.000,899068.7,899068.7,22053,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1504917056,2450814.00
09/08/2017 20:30,2,0.000,ALERT,213.06,300.27,59.981,1504917003,"201051344001135","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,823652.7,823652.7,21683,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1504917058,2450815.00
09/08/2017 20:30,2,0.000,ALERT,212.83,300.87,59.981,1504917003,"201051344000594","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,843297.9,843297.9,21720,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1504917059,2450816.00
09/08/2017 20:30,2,0.000,ALERT,213.51,299.97,59.986,1504917003,"201051344001203","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,833838.3,833838.3,21751,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1504917061,2450817.00
09/08/2017 20:30,2,0.000,ALERT,212.16,298.17,59.981,1504917003,"274151322000054","219011344069620",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,1045283.0,1045283.0,21569,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1504917063,2450818.00
09/08/2017 20:30,2,0.000,ALERT,213.29,299.97,59.981,1504917003,"201051344000867","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,827395.0,827395.0,21751,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1504917065,2450819.00
09/08/2017 20:30,2,0.000,ALERT,213.29,300.27,59.965,1504917003,"201051344001093","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,830916.5,830916.5,21756,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1504917067,2450820.00
09/08/2017 20:30,2,0.000,ALERT,213.06,300.27,60.012,1504917003,"201051344000900","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,849514.4,849514.4,21754,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1504917069,2450821.00
09/08/2017 20:30,2,0.000,ALERT,213.29,299.37,59.981,1504917003,"201051344000648","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,835484.9,835484.9,21719,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1504917070,2450822.00
09/08/2017 20:30,2,0.000,ALERT,213.06,300.57,59.933,1504917003,"201051344000569","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,851004.5,851004.5,21688,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1504917072,2450823.00
09/08/2017 20:30,2,0.000,ALERT,213.06,300.27,59.996,1504917003,"201051344000983","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,842029.2,842029.2,21723,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1504917074,2450824.00
09/08/2017 20:30,2,0.000,ALERT,213.06,299.37,59.981,1504917003,"201051344001158","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,825518.5,825518.5,21726,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1504917076,2450825.00
09/08/2017 20:30,2,0.000,ALERT,213.51,300.27,59.986,1504917003,"201051344000576","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,840091.4,840091.4,21741,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1504917078,2450826.00
09/08/2017 20:30,2,0.000,ALERT,212.61,297.57,59.981,1504917003,"274151322000087","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,1021214.1,1021214.1,21849,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1504917079,2450827.00
09/08/2017 20:45,2,0.000,ALERT,212.83,299.07,59.991,1504917903,"201051344000645","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,839007.4,839007.4,21714,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917905,2450828.00
09/08/2017 20:45,2,0.000,ALERT,211.70,297.57,59.986,1504917903,"274151322000085","219011344069620",0.00,16.30,0,296.36,299.67,0.0,0.0,0.000,1039570.1,1039570.1,21593,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917907,2450829.00
09/08/2017 20:45,2,0.000,ALERT,213.06,298.47,59.944,1504917903,"201051344000633","219011344069620",0.00,14.00,0,295.76,300.87,0.0,0.0,0.000,826287.9,826287.9,21769,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504917909,2450830.00
09/08/2017 20:45,2,0.000,ALERT,212.61,298.77,59.959,1504917903,"201051344000469","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,830394.8,830394.8,21727,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917911,2450831.00
09/08/2017 20:45,2,0.000,ALERT,212.38,299.07,59.981,1504917903,"201051344000646","219011344069620",0.00,14.00,0,296.96,303.88,0.0,0.0,0.000,824429.0,824429.0,21720,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917913,2450832.00
09/08/2017 20:45,2,0.000,ALERT,211.48,297.57,59.981,1504917903,"274151322000052","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,1083905.0,1083905.0,21592,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917915,2450833.00
09/08/2017 20:45,2,0.000,ALERT,212.83,299.37,59.981,1504917903,"201051344000585","219011344069620",0.00,14.30,0,297.26,303.88,0.0,0.0,0.000,839050.2,839050.2,21716,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917916,2450834.00
09/08/2017 20:45,2,0.000,ALERT,212.61,299.67,59.954,1504917903,"201051344001230","219011344069620",0.00,13.70,0,297.87,304.78,0.0,0.0,0.000,828817.4,828817.4,21766,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504917918,2450835.00
09/08/2017 20:45,2,0.000,ALERT,213.29,300.27,59.975,1504917903,"201051344000582","219011344069620",0.00,14.70,0,298.47,304.78,0.0,0.0,0.000,817649.6,817649.6,21705,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917920,2450836.00
09/08/2017 20:45,2,0.000,ALERT,212.38,299.37,59.954,1504917903,"201051344000955","219011344069620",0.00,14.30,0,297.87,304.48,0.0,0.0,0.000,838196.1,838196.1,21727,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917922,2450837.00
09/08/2017 20:45,2,0.000,ALERT,211.70,297.26,59.970,1504917903,"274151322000094","219011344069620",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,898000.3,898000.3,22045,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917924,2450838.00
09/08/2017 20:45,2,0.000,ALERT,212.38,299.67,59.975,1504917903,"201051344000579","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,848890.1,848890.1,21728,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917925,2450839.00
09/08/2017 20:45,2,0.000,ALERT,212.83,299.97,59.981,1504917903,"201051344000890","219011344069620",0.00,14.30,0,298.47,305.68,0.0,0.0,0.000,832351.9,832351.9,21728,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917927,2450840.00
09/08/2017 20:45,2,0.000,ALERT,212.83,299.07,59.959,1504917903,"201051344000438","219011344069620",0.00,13.70,0,298.17,304.78,0.0,0.0,0.000,834511.1,834511.1,21712,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917929,2450841.00
09/08/2017 20:45,2,0.000,ALERT,212.83,298.77,59.981,1504917903,"201051344000417","219011344069620",0.00,14.00,0,297.26,304.18,0.0,0.0,0.000,736641.9,736641.9,21752,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917931,2450842.00
09/08/2017 20:45,2,0.000,ALERT,211.70,298.17,59.975,1504917903,"274151322000083","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,1072934.5,1072934.5,21608,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917932,2450843.00
09/08/2017 20:45,2,0.000,ALERT,212.16,296.96,59.991,1504917903,"274151322000076","219011344069620",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,1145987.2,1145987.2,21597,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917934,2450844.00
09/08/2017 20:45,2,0.000,ALERT,212.38,299.67,59.991,1504917903,"201051344000868","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,828680.7,828680.7,21741,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504917936,2450845.00
09/08/2017 20:45,2,0.000,ALERT,211.70,298.47,59.975,1504917903,"274151322000095","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,1134933.6,1134933.6,21632,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917938,2450846.00
09/08/2017 20:45,2,0.000,ALERT,212.38,299.07,59.981,1504917903,"201051344000988","219011344069620",0.00,14.00,0,295.16,301.47,0.0,0.0,0.000,708897.9,708897.9,21700,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917940,2450847.00
09/08/2017 20:45,2,0.000,ALERT,212.61,298.77,59.981,1504917903,"201051344001025","219011344069620",0.00,14.00,0,297.57,304.78,0.0,0.0,0.000,835805.9,835805.9,21711,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917942,2450848.00
09/08/2017 20:45,2,0.000,ALERT,212.38,299.37,59.991,1504917903,"201051344000458","219011344069620",0.00,15.00,0,297.57,302.68,0.0,0.0,0.000,839699.7,839699.7,21707,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917943,2450849.00
09/08/2017 20:45,2,0.000,ALERT,213.06,299.07,60.007,1504917903,"201051344000853","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,841208.5,841208.5,21737,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917945,2450850.00
09/08/2017 20:45,2,0.000,ALERT,213.06,299.07,59.981,1504917903,"201051344000685","219011344069620",0.00,13.70,0,297.87,304.48,0.0,0.0,0.000,834290.2,834290.2,21759,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504917947,2450851.00
09/08/2017 20:45,2,0.000,ALERT,212.83,299.07,59.970,1504917903,"201051344000917","219011344069620",0.00,15.30,0,296.66,303.28,0.0,0.0,0.000,830943.3,830943.3,21752,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917949,2450852.00
09/08/2017 20:45,2,0.000,ALERT,213.06,299.67,59.981,1504917903,"201051344001145","219011344069620",0.00,13.30,0,298.47,305.68,0.0,0.0,0.000,839028.5,839028.5,21736,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504917951,2450853.00
09/08/2017 20:45,2,0.000,ALERT,212.83,298.77,59.959,1504917903,"201051344000651","219011344069620",0.00,13.70,0,297.57,303.88,0.0,0.0,0.000,828082.9,828082.9,21727,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917952,2450854.00
09/08/2017 20:45,2,0.000,ALERT,211.25,297.57,59.975,1504917903,"274151322000088","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,1029895.6,1029895.6,21603,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917954,2450855.00
09/08/2017 20:45,2,0.000,ALERT,212.38,297.26,59.975,1504917903,"274151322000068","219011344069620",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,899068.7,899068.7,22055,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917956,2450856.00
09/08/2017 20:45,2,0.000,ALERT,212.61,299.37,59.975,1504917903,"201051344001135","219011344069620",0.00,14.30,0,298.17,305.08,0.0,0.0,0.000,823652.7,823652.7,21685,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504917958,2450857.00
09/08/2017 20:45,2,0.000,ALERT,212.16,299.97,60.023,1504917903,"201051344000594","219011344069620",0.00,14.70,0,297.26,302.07,0.0,0.0,0.000,843297.9,843297.9,21722,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917960,2450858.00
09/08/2017 20:45,2,0.000,ALERT,212.83,299.37,59.981,1504917903,"201051344001203","219011344069620",0.00,14.30,0,297.87,305.98,0.0,0.0,0.000,833838.3,833838.3,21753,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504917961,2450859.00
09/08/2017 20:45,2,0.000,ALERT,211.48,298.17,59.986,1504917903,"274151322000054","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,1045283.0,1045283.0,21571,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917963,2450860.00
09/08/2017 20:45,2,0.000,ALERT,212.61,298.77,59.986,1504917903,"201051344000867","219011344069620",0.00,14.70,0,297.26,302.07,0.0,0.0,0.000,827395.0,827395.0,21753,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917965,2450861.00
09/08/2017 20:45,2,0.000,ALERT,212.83,299.37,60.018,1504917903,"201051344001093","219011344069620",0.00,14.70,0,297.87,303.88,0.0,0.0,0.000,830916.5,830916.5,21758,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504917967,2450862.00
09/08/2017 20:45,2,0.000,ALERT,212.38,299.07,59.991,1504917903,"201051344000900","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,849514.4,849514.4,21756,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504917968,2450863.00
09/08/2017 20:45,2,0.000,ALERT,212.61,298.77,59.986,1504917903,"201051344000648","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,835484.9,835484.9,21721,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917970,2450864.00
09/08/2017 20:45,2,0.000,ALERT,212.38,299.37,59.996,1504917903,"201051344000569","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,851004.5,851004.5,21690,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504917972,2450865.00
09/08/2017 20:45,2,0.000,ALERT,212.38,299.37,59.991,1504917903,"201051344000983","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,842029.2,842029.2,21725,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917974,2450866.00
09/08/2017 20:45,2,0.000,ALERT,212.61,298.77,59.986,1504917903,"201051344001158","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,825518.5,825518.5,21728,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917976,2450867.00
09/08/2017 20:45,2,0.000,ALERT,212.83,299.67,59.991,1504917903,"201051344000576","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,840091.4,840091.4,21743,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917978,2450868.00
09/08/2017 20:45,2,0.000,ALERT,211.70,296.66,59.981,1504917903,"274151322000087","219011344069620",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,1021214.1,1021214.1,21851,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504917980,2450869.00
09/08/2017 21:00,2,0.000,ALERT,212.83,299.07,59.981,1504918803,"201051344000645","219011344069620",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,839007.4,839007.4,21716,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918805,2450870.00
09/08/2017 21:00,2,0.000,ALERT,211.48,297.26,59.975,1504918803,"274151322000085","219011344069620",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,1039570.1,1039570.1,21595,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918807,2450871.00
09/08/2017 21:00,2,0.000,ALERT,212.83,298.77,59.981,1504918803,"201051344000633","219011344069620",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,826287.9,826287.9,21771,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918809,2450872.00
09/08/2017 21:00,2,0.000,ALERT,212.38,299.07,59.991,1504918803,"201051344000469","219011344069620",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,830394.8,830394.8,21729,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504918810,2450873.00
09/08/2017 21:00,2,0.000,ALERT,212.38,299.37,59.991,1504918803,"201051344000646","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,824429.0,824429.0,21722,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504918812,2450874.00
09/08/2017 21:00,2,0.000,ALERT,211.25,296.96,59.970,1504918803,"274151322000052","219011344069620",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,1083905.0,1083905.0,21594,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918814,2450875.00
09/08/2017 21:00,2,0.000,ALERT,212.61,299.37,59.975,1504918803,"201051344000585","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,839050.2,839050.2,21718,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918816,2450876.00
09/08/2017 21:00,2,0.000,ALERT,212.38,299.37,59.986,1504918803,"201051344001230","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,828817.4,828817.4,21768,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918818,2450877.00
09/08/2017 21:00,2,0.000,ALERT,213.06,300.27,59.981,1504918803,"201051344000582","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,817649.6,817649.6,21707,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918819,2450878.00
09/08/2017 21:00,2,0.000,ALERT,212.16,299.07,59.986,1504918803,"201051344000955","219011344069620",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,838196.1,838196.1,21729,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918821,2450879.00
09/08/2017 21:00,2,0.000,ALERT,211.70,296.66,59.981,1504918803,"274151322000094","219011344069620",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,898000.3,898000.3,22047,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918823,2450880.00
09/08/2017 21:00,2,0.000,ALERT,212.16,299.37,60.007,1504918803,"201051344000579","219011344069620",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,848890.1,848890.1,21730,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504918825,2450881.00
09/08/2017 21:00,2,0.000,ALERT,212.38,299.37,59.970,1504918803,"201051344000890","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,832351.9,832351.9,21730,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504918827,2450882.00
09/08/2017 21:00,2,0.000,ALERT,212.61,298.77,60.002,1504918803,"201051344000438","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,834511.1,834511.1,21714,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918828,2450883.00
09/08/2017 21:00,2,0.000,ALERT,212.61,298.17,59.975,1504918803,"201051344000417","219011344069620",0.00,13.30,0,296.96,300.27,0.0,0.0,0.000,736641.9,736641.9,21754,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918830,2450884.00
09/08/2017 21:00,2,0.000,ALERT,211.48,297.87,59.970,1504918803,"274151322000083","219011344069620",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,1072934.5,1072934.5,21610,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504918832,2450885.00
09/08/2017 21:00,2,0.000,ALERT,211.93,297.26,59.959,1504918803,"274151322000076","219011344069620",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,1145987.2,1145987.2,21599,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918834,2450886.00
09/08/2017 21:00,2,0.000,ALERT,212.38,299.37,59.970,1504918803,"201051344000868","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,828680.7,828680.7,21743,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918836,2450887.00
09/08/2017 21:00,2,0.000,ALERT,211.48,298.47,59.959,1504918803,"274151322000095","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,1134933.6,1134933.6,21634,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918838,2450888.00
09/08/2017 21:00,2,0.000,ALERT,211.93,298.77,59.949,1504918803,"201051344000988","219011344069620",0.00,13.00,0,294.86,300.57,0.0,0.0,0.000,708897.9,708897.9,21702,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918839,2450889.00
09/08/2017 21:00,2,0.000,ALERT,212.38,298.47,59.959,1504918803,"201051344001025","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,835805.9,835805.9,21713,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918841,2450890.00
09/08/2017 21:00,2,0.000,ALERT,212.38,299.07,59.970,1504918803,"201051344000458","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,839699.7,839699.7,21709,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918843,2450891.00
09/08/2017 21:00,2,0.000,ALERT,212.83,298.77,59.965,1504918803,"201051344000853","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,841208.5,841208.5,21739,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918845,2450892.00
09/08/2017 21:00,2,0.000,ALERT,212.83,299.07,59.975,1504918803,"201051344000685","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,834290.2,834290.2,21761,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504918846,2450893.00
09/08/2017 21:00,2,0.000,ALERT,212.38,298.47,59.981,1504918803,"201051344000917","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,830943.3,830943.3,21754,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918848,2450894.00
09/08/2017 21:00,2,0.000,ALERT,212.83,299.37,59.975,1504918803,"201051344001145","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,839028.5,839028.5,21738,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504918850,2450895.00
09/08/2017 21:00,2,0.000,ALERT,212.61,298.47,59.970,1504918803,"201051344000651","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,828082.9,828082.9,21729,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918852,2450896.00
09/08/2017 21:00,2,0.000,ALERT,211.25,297.57,59.954,1504918803,"274151322000088","219011344069620",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,1029895.6,1029895.6,21605,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504918854,2450897.00
09/08/2017 21:00,2,0.000,ALERT,212.38,297.26,59.970,1504918803,"274151322000068","219011344069620",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,899068.7,899068.7,22057,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918855,2450898.00
09/08/2017 21:00,2,0.000,ALERT,212.16,299.07,59.970,1504918803,"201051344001135","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,823652.7,823652.7,21687,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504918857,2450899.00
09/08/2017 21:00,2,0.000,ALERT,212.16,299.37,59.975,1504918803,"201051344000594","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,843297.9,843297.9,21724,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918859,2450900.00
09/08/2017 21:00,2,0.000,ALERT,212.61,298.77,60.018,1504918803,"201051344001203","219011344069620",0.00,13.00,0,297.26,302.68,0.0,0.0,0.000,833838.3,833838.3,21755,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504918861,2450901.00
09/08/2017 21:00,2,0.000,ALERT,211.25,297.87,59.954,1504918803,"274151322000054","219011344069620",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,1045283.0,1045283.0,21573,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918863,2450902.00
09/08/2017 21:00,2,0.000,ALERT,212.38,298.47,59.986,1504918803,"201051344000867","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,827395.0,827395.0,21755,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504918864,2450903.00
09/08/2017 21:00,2,0.000,ALERT,212.61,299.07,59.991,1504918803,"201051344001093","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,830916.5,830916.5,21760,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918866,2450904.00
09/08/2017 21:00,2,0.000,ALERT,212.16,298.77,59.986,1504918803,"201051344000900","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,849514.4,849514.4,21758,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918868,2450905.00
09/08/2017 21:00,2,0.000,ALERT,212.38,298.17,59.986,1504918803,"201051344000648","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,835484.9,835484.9,21723,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918870,2450906.00
09/08/2017 21:00,2,0.000,ALERT,212.16,299.07,59.986,1504918803,"201051344000569","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,851004.5,851004.5,21692,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918872,2450907.00
09/08/2017 21:00,2,0.000,ALERT,212.16,299.07,59.986,1504918803,"201051344000983","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,842029.2,842029.2,21727,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504918874,2450908.00
09/08/2017 21:00,2,0.000,ALERT,212.38,298.47,59.991,1504918803,"201051344001158","219011344069620",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,825518.5,825518.5,21730,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918875,2450909.00
09/08/2017 21:00,2,0.000,ALERT,212.83,299.07,59.954,1504918803,"201051344000576","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,840091.4,840091.4,21745,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918877,2450910.00
09/08/2017 21:00,2,0.000,ALERT,211.48,297.26,59.986,1504918803,"274151322000087","219011344069620",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,1021214.1,1021214.1,21853,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504918879,2450911.00
09/08/2017 21:15,2,0.000,ALERT,212.83,298.77,60.007,1504919703,"201051344000645","219011344069620",0.00,12.70,0,297.26,300.57,0.0,0.0,0.000,839007.4,839007.4,21718,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919705,2450912.00
09/08/2017 21:15,2,0.000,ALERT,211.70,297.26,60.012,1504919703,"274151322000085","219011344069620",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,1039570.1,1039570.1,21597,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919707,2450913.00
09/08/2017 21:15,2,0.000,ALERT,212.83,298.47,60.034,1504919703,"201051344000633","219011344069620",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,826287.9,826287.9,21773,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919709,2450914.00
09/08/2017 21:15,2,0.000,ALERT,212.38,298.77,60.018,1504919703,"201051344000469","219011344069620",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,830394.8,830394.8,21731,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919711,2450915.00
09/08/2017 21:15,2,0.000,ALERT,212.38,299.37,60.012,1504919703,"201051344000646","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,824429.0,824429.0,21724,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919712,2450916.00
09/08/2017 21:15,2,0.000,ALERT,211.25,296.96,60.018,1504919703,"274151322000052","219011344069620",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,1083905.0,1083905.0,21596,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919714,2450917.00
09/08/2017 21:15,2,0.000,ALERT,212.83,299.67,60.034,1504919703,"201051344000585","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,839050.2,839050.2,21720,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919716,2450918.00
09/08/2017 21:15,2,0.000,ALERT,212.61,299.67,60.012,1504919703,"201051344001230","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,828817.4,828817.4,21770,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919718,2450919.00
09/08/2017 21:15,2,0.000,ALERT,213.06,300.57,60.023,1504919703,"201051344000582","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,817649.6,817649.6,21709,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919720,2450920.00
09/08/2017 21:15,2,0.000,ALERT,212.16,299.37,59.981,1504919703,"201051344000955","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,838196.1,838196.1,21731,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504919721,2450921.00
09/08/2017 21:15,2,0.000,ALERT,211.48,296.66,60.012,1504919703,"274151322000094","219011344069620",0.00,13.70,0,295.16,298.47,0.0,0.0,0.000,898000.3,898000.3,22049,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919723,2450922.00
09/08/2017 21:15,2,0.000,ALERT,212.16,299.37,60.039,1504919703,"201051344000579","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,848890.1,848890.1,21732,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504919725,2450923.00
09/08/2017 21:15,2,0.000,ALERT,212.61,299.97,60.018,1504919703,"201051344000890","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,832351.9,832351.9,21732,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919727,2450924.00
