ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2017 21:15,2,0.000,ALERT,212.83,299.37,60.007,1504919703,"201051344000438","219011344069620",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,834511.1,834511.1,21716,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504919728,2450925.00
09/08/2017 21:15,2,0.000,ALERT,212.83,299.07,60.012,1504919703,"201051344000417","219011344069620",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,736641.9,736641.9,21756,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919730,2450926.00
09/08/2017 21:15,2,0.000,ALERT,211.48,297.26,60.012,1504919703,"274151322000083","219011344069620",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,1072934.5,1072934.5,21612,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504919732,2450927.00
09/08/2017 21:15,2,0.000,ALERT,211.93,297.26,60.002,1504919703,"274151322000076","219011344069620",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,1145987.2,1145987.2,21601,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919734,2450928.00
09/08/2017 21:15,2,0.000,ALERT,212.16,299.37,60.007,1504919703,"201051344000868","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,828680.7,828680.7,21745,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919736,2450929.00
09/08/2017 21:15,2,0.000,ALERT,211.25,298.17,60.007,1504919703,"274151322000095","219011344069620",0.00,13.30,0,296.66,299.97,0.0,0.0,0.000,1134933.6,1134933.6,21636,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919738,2450930.00
09/08/2017 21:15,2,0.000,ALERT,212.16,298.77,60.002,1504919703,"201051344000988","219011344069620",0.00,12.30,0,294.56,300.27,0.0,0.0,0.000,708897.9,708897.9,21704,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504919740,2450931.00
09/08/2017 21:15,2,0.000,ALERT,212.61,298.77,59.959,1504919703,"201051344001025","219011344069620",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,835805.9,835805.9,21715,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504919741,2450932.00
09/08/2017 21:15,2,0.000,ALERT,212.16,299.07,60.039,1504919703,"201051344000458","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,839699.7,839699.7,21711,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919743,2450933.00
09/08/2017 21:15,2,0.000,ALERT,212.83,298.77,60.023,1504919703,"201051344000853","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,841208.5,841208.5,21741,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919745,2450934.00
09/08/2017 21:15,2,0.000,ALERT,213.06,299.67,60.034,1504919703,"201051344000685","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,834290.2,834290.2,21763,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919747,2450935.00
09/08/2017 21:15,2,0.000,ALERT,212.83,299.37,60.007,1504919703,"201051344000917","219011344069620",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,830943.3,830943.3,21756,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919749,2450936.00
09/08/2017 21:15,2,0.000,ALERT,212.83,299.97,59.959,1504919703,"201051344001145","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,839028.5,839028.5,21740,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919750,2450937.00
09/08/2017 21:15,2,0.000,ALERT,212.83,299.07,60.002,1504919703,"201051344000651","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,828082.9,828082.9,21731,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919752,2450938.00
09/08/2017 21:15,2,0.000,ALERT,211.25,296.96,60.002,1504919703,"274151322000088","219011344069620",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,1029895.6,1029895.6,21607,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504919754,2450939.00
09/08/2017 21:15,2,0.000,ALERT,212.16,296.36,59.996,1504919703,"274151322000068","219011344069620",0.00,15.00,0,294.86,298.17,0.0,0.0,0.000,899068.7,899068.7,22059,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919756,2450940.00
09/08/2017 21:15,2,0.000,ALERT,212.38,299.37,60.039,1504919703,"201051344001135","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,823652.7,823652.7,21689,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919758,2450941.00
09/08/2017 21:15,2,0.000,ALERT,211.93,299.67,60.034,1504919703,"201051344000594","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,843297.9,843297.9,21726,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504919760,2450942.00
09/08/2017 21:15,2,0.000,ALERT,212.83,299.37,60.002,1504919703,"201051344001203","219011344069620",0.00,12.30,0,297.26,302.68,0.0,0.0,0.000,833838.3,833838.3,21757,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919761,2450943.00
09/08/2017 21:15,2,0.000,ALERT,211.03,297.87,59.996,1504919703,"274151322000054","219011344069620",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,1045283.0,1045283.0,21575,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919763,2450944.00
09/08/2017 21:15,2,0.000,ALERT,212.38,298.47,59.949,1504919703,"201051344000867","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,827395.0,827395.0,21757,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919765,2450945.00
09/08/2017 21:15,2,0.000,ALERT,212.61,299.67,60.023,1504919703,"201051344001093","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,830916.5,830916.5,21762,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919767,2450946.00
09/08/2017 21:15,2,0.000,ALERT,211.93,298.77,59.996,1504919703,"201051344000900","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,849514.4,849514.4,21760,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919768,2450947.00
09/08/2017 21:15,2,0.000,ALERT,212.16,298.17,59.991,1504919703,"201051344000648","219011344069620",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,835484.9,835484.9,21725,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919770,2450948.00
09/08/2017 21:15,2,0.000,ALERT,212.16,299.37,59.996,1504919703,"201051344000569","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,851004.5,851004.5,21694,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919772,2450949.00
09/08/2017 21:15,2,0.000,ALERT,212.16,299.07,59.959,1504919703,"201051344000983","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,842029.2,842029.2,21729,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919774,2450950.00
09/08/2017 21:15,2,0.000,ALERT,212.16,298.47,59.996,1504919703,"201051344001158","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,825518.5,825518.5,21732,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504919776,2450951.00
09/08/2017 21:15,2,0.000,ALERT,212.38,298.77,59.996,1504919703,"201051344000576","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,840091.4,840091.4,21747,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919778,2450952.00
09/08/2017 21:15,2,0.000,ALERT,211.48,296.66,59.986,1504919703,"274151322000087","219011344069620",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,1021214.1,1021214.1,21855,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504919779,2450953.00
09/08/2017 21:30,2,0.000,ALERT,212.83,299.37,59.949,1504920604,"201051344000645","219011344069620",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,839007.4,839007.4,21720,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504920606,2450954.00
09/08/2017 21:30,2,0.000,ALERT,211.70,297.57,59.981,1504920604,"274151322000085","219011344069620",0.00,13.00,0,295.76,299.07,0.0,0.0,0.000,1039570.1,1039570.1,21599,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920607,2450955.00
09/08/2017 21:30,2,0.000,ALERT,212.38,299.07,59.981,1504920604,"201051344000469","219011344069620",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,830394.8,830394.8,21733,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920610,2450956.00
09/08/2017 21:30,2,0.000,ALERT,212.38,299.67,59.959,1504920604,"201051344000646","219011344069620",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,824429.0,824429.0,21726,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920613,2450957.00
09/08/2017 21:30,2,0.000,ALERT,211.25,297.87,59.986,1504920604,"274151322000052","219011344069620",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,1083905.0,1083905.0,21598,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504920615,2450958.00
09/08/2017 21:30,2,0.000,ALERT,212.83,299.67,59.954,1504920604,"201051344000585","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,839050.2,839050.2,21722,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504920617,2450959.00
09/08/2017 21:30,2,0.000,ALERT,212.61,299.97,59.996,1504920604,"201051344001230","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,828817.4,828817.4,21772,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920618,2450960.00
09/08/2017 21:30,2,0.000,ALERT,213.06,300.57,59.991,1504920604,"201051344000582","219011344069620",0.00,11.70,0,298.47,301.77,0.0,0.0,0.000,817649.6,817649.6,21711,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920620,2450961.00
09/08/2017 21:30,2,0.000,ALERT,212.16,299.67,59.981,1504920604,"201051344000955","219011344069620",0.00,11.70,0,297.57,300.87,0.0,0.0,0.000,838196.1,838196.1,21733,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920622,2450962.00
09/08/2017 21:30,2,0.000,ALERT,211.48,296.96,59.986,1504920604,"274151322000094","219011344069620",0.00,12.70,0,295.16,298.47,0.0,0.0,0.000,898000.3,898000.3,22051,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920624,2450963.00
09/08/2017 21:30,2,0.000,ALERT,212.38,299.67,59.996,1504920604,"201051344000579","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,848890.1,848890.1,21734,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920625,2450964.00
09/08/2017 21:30,2,0.000,ALERT,212.61,300.27,60.039,1504920604,"201051344000890","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,832351.9,832351.9,21734,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504920627,2450965.00
09/08/2017 21:30,2,0.000,ALERT,212.83,299.97,59.996,1504920604,"201051344000438","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,834511.1,834511.1,21718,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504920629,2450966.00
09/08/2017 21:30,2,0.000,ALERT,212.83,299.37,60.028,1504920604,"201051344000417","219011344069620",0.00,12.00,0,297.26,300.57,0.0,0.0,0.000,736641.9,736641.9,21758,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920631,2450967.00
09/08/2017 21:30,2,0.000,ALERT,211.48,297.87,60.018,1504920604,"274151322000083","219011344069620",0.00,12.30,0,296.06,299.37,0.0,0.0,0.000,1072934.5,1072934.5,21614,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920633,2450968.00
09/08/2017 21:30,2,0.000,ALERT,212.16,297.57,60.023,1504920604,"274151322000076","219011344069620",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,1145987.2,1145987.2,21603,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504920634,2450969.00
09/08/2017 21:30,2,0.000,ALERT,212.38,299.97,60.039,1504920604,"201051344000868","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,828680.7,828680.7,21747,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920636,2450970.00
09/08/2017 21:30,2,0.000,ALERT,211.48,298.47,59.996,1504920604,"274151322000095","219011344069620",0.00,12.30,0,296.66,299.97,0.0,0.0,0.000,1134933.6,1134933.6,21638,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504920638,2450971.00
09/08/2017 21:30,2,0.000,ALERT,212.16,299.07,60.007,1504920604,"201051344000988","219011344069620",0.00,11.70,0,294.26,300.57,0.0,0.0,0.000,708897.9,708897.9,21706,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920640,2450972.00
09/08/2017 21:30,2,0.000,ALERT,212.61,299.07,59.986,1504920604,"201051344001025","219011344069620",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,835805.9,835805.9,21717,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504920642,2450973.00
09/08/2017 21:30,2,0.000,ALERT,212.38,299.37,60.002,1504920604,"201051344000458","219011344069620",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,839699.7,839699.7,21713,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920643,2450974.00
09/08/2017 21:30,2,0.000,ALERT,213.06,299.37,59.959,1504920604,"201051344000853","219011344069620",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,841208.5,841208.5,21743,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920645,2450975.00
09/08/2017 21:30,2,0.000,ALERT,213.06,299.67,60.012,1504920604,"201051344000685","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,834290.2,834290.2,21765,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920647,2450976.00
09/08/2017 21:30,2,0.000,ALERT,212.83,299.37,60.018,1504920604,"201051344000917","219011344069620",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,830943.3,830943.3,21758,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920649,2450977.00
09/08/2017 21:30,2,0.000,ALERT,213.06,300.27,60.007,1504920604,"201051344001145","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,839028.5,839028.5,21742,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920651,2450978.00
09/08/2017 21:30,2,0.000,ALERT,213.06,299.67,60.018,1504920604,"201051344000651","219011344069620",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,828082.9,828082.9,21733,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920653,2450979.00
09/08/2017 21:30,2,0.000,ALERT,211.25,297.87,59.996,1504920604,"274151322000088","219011344069620",0.00,13.30,0,295.46,298.77,0.0,0.0,0.000,1029895.6,1029895.6,21609,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920654,2450980.00
09/08/2017 21:30,2,0.000,ALERT,212.38,296.96,60.018,1504920604,"274151322000068","219011344069620",0.00,14.30,0,295.16,298.17,0.0,0.0,0.000,899068.7,899068.7,22061,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920656,2450981.00
09/08/2017 21:30,2,0.000,ALERT,212.61,300.27,59.996,1504920604,"201051344001135","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,823652.7,823652.7,21691,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504920658,2450982.00
09/08/2017 21:30,2,0.000,ALERT,212.16,300.27,60.002,1504920604,"201051344000594","219011344069620",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,843297.9,843297.9,21728,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504920660,2450983.00
09/08/2017 21:30,2,0.000,ALERT,213.06,299.97,60.002,1504920604,"201051344001203","219011344069620",0.00,11.70,0,297.57,302.98,0.0,0.0,0.000,833838.3,833838.3,21759,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504920661,2450984.00
09/08/2017 21:30,2,0.000,ALERT,211.48,297.87,60.007,1504920604,"274151322000054","219011344069620",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,1045283.0,1045283.0,21577,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920663,2450985.00
09/08/2017 21:30,2,0.000,ALERT,212.61,299.07,59.981,1504920604,"201051344000867","219011344069620",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,827395.0,827395.0,21759,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920665,2450986.00
09/08/2017 21:30,2,0.000,ALERT,212.83,300.27,60.034,1504920604,"201051344001093","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,830916.5,830916.5,21764,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920667,2450987.00
09/08/2017 21:30,2,0.000,ALERT,212.16,299.37,59.991,1504920604,"201051344000900","219011344069620",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,849514.4,849514.4,21762,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920669,2450988.00
09/08/2017 21:30,2,0.000,ALERT,212.61,298.77,60.002,1504920604,"201051344000648","219011344069620",0.00,11.00,0,296.06,300.87,0.0,0.0,0.000,835484.9,835484.9,21727,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920670,2450989.00
09/08/2017 21:30,2,0.000,ALERT,212.38,299.97,60.007,1504920604,"201051344000569","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,851004.5,851004.5,21696,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920672,2450990.00
09/08/2017 21:30,2,0.000,ALERT,212.38,299.67,60.007,1504920604,"201051344000983","219011344069620",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,842029.2,842029.2,21731,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920674,2450991.00
09/08/2017 21:30,2,0.000,ALERT,212.38,299.07,60.007,1504920604,"201051344001158","219011344069620",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,825518.5,825518.5,21734,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920676,2450992.00
09/08/2017 21:30,2,0.000,ALERT,212.83,299.97,59.981,1504920604,"201051344000576","219011344069620",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,840091.4,840091.4,21749,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920678,2450993.00
09/08/2017 21:30,2,0.000,ALERT,211.48,296.66,60.002,1504920604,"274151322000087","219011344069620",0.00,14.00,0,294.86,298.47,0.0,0.0,0.000,1021214.1,1021214.1,21857,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504920680,2450994.00
09/08/2017 21:30,2,0.000,ALERT,213.06,299.07,59.996,1504920604,"201051344000633","219011344069620",0.00,11.70,0,294.86,300.27,0.0,0.0,0.000,826287.9,826287.9,21775,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504920682,2450995.00
09/08/2017 21:45,2,0.000,ALERT,213.29,300.27,59.996,1504921503,"201051344000645","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,839007.4,839007.4,21722,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921505,2450996.00
09/08/2017 21:45,2,0.000,ALERT,212.16,298.47,59.986,1504921503,"274151322000085","219011344069620",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,1039570.1,1039570.1,21601,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921507,2450997.00
09/08/2017 21:45,2,0.000,ALERT,213.51,299.67,60.002,1504921503,"201051344000633","219011344069620",0.00,11.00,0,295.76,301.17,0.0,0.0,0.000,826287.9,826287.9,21777,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921509,2450998.00
09/08/2017 21:45,2,0.000,ALERT,212.83,299.97,60.007,1504921503,"201051344000469","219011344069620",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,830394.8,830394.8,21735,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921511,2450999.00
09/08/2017 21:45,2,0.000,ALERT,212.83,299.97,59.991,1504921503,"201051344000646","219011344069620",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,824429.0,824429.0,21728,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921512,2451000.00
09/08/2017 21:45,2,0.000,ALERT,211.93,298.17,60.018,1504921503,"274151322000052","219011344069620",0.00,12.70,0,295.16,300.27,0.0,0.0,0.000,1083905.0,1083905.0,21600,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921514,2451001.00
09/08/2017 21:45,2,0.000,ALERT,213.29,300.27,59.996,1504921503,"201051344000585","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,839050.2,839050.2,21724,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921516,2451002.00
09/08/2017 21:45,2,0.000,ALERT,213.06,300.57,59.996,1504921503,"201051344001230","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,828817.4,828817.4,21774,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504921518,2451003.00
09/08/2017 21:45,2,0.000,ALERT,213.51,301.17,59.991,1504921503,"201051344000582","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,817649.6,817649.6,21713,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921519,2451004.00
09/08/2017 21:45,2,0.000,ALERT,212.61,300.27,59.996,1504921503,"201051344000955","219011344069620",0.00,11.30,0,297.87,301.17,0.0,0.0,0.000,838196.1,838196.1,21735,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921521,2451005.00
09/08/2017 21:45,2,0.000,ALERT,211.93,297.57,60.002,1504921503,"274151322000094","219011344069620",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,898000.3,898000.3,22053,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921523,2451006.00
09/08/2017 21:45,2,0.000,ALERT,212.83,300.57,59.949,1504921503,"201051344000579","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,848890.1,848890.1,21736,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921525,2451007.00
09/08/2017 21:45,2,0.000,ALERT,212.83,300.57,59.996,1504921503,"201051344000890","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,832351.9,832351.9,21736,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921527,2451008.00
09/08/2017 21:45,2,0.000,ALERT,213.06,299.97,59.991,1504921503,"201051344000438","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,834511.1,834511.1,21720,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504921528,2451009.00
09/08/2017 21:45,2,0.000,ALERT,213.29,299.67,60.002,1504921503,"201051344000417","219011344069620",0.00,11.70,0,297.57,300.87,0.0,0.0,0.000,736641.9,736641.9,21760,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921530,2451010.00
09/08/2017 21:45,2,0.000,ALERT,212.16,299.07,60.002,1504921503,"274151322000083","219011344069620",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,1072934.5,1072934.5,21616,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921532,2451011.00
09/08/2017 21:45,2,0.000,ALERT,212.61,298.17,59.996,1504921503,"274151322000076","219011344069620",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,1145987.2,1145987.2,21605,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504921534,2451012.00
09/08/2017 21:45,2,0.000,ALERT,212.83,300.87,60.002,1504921503,"201051344000868","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,828680.7,828680.7,21749,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504921536,2451013.00
09/08/2017 21:45,2,0.000,ALERT,212.16,299.37,59.986,1504921503,"274151322000095","219011344069620",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,1134933.6,1134933.6,21640,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921538,2451014.00
09/08/2017 21:45,2,0.000,ALERT,212.83,300.27,60.002,1504921503,"201051344000988","219011344069620",0.00,11.30,0,294.86,301.17,0.0,0.0,0.000,708897.9,708897.9,21708,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921540,2451015.00
09/08/2017 21:45,2,0.000,ALERT,212.83,299.37,59.975,1504921503,"201051344001025","219011344069620",0.00,11.00,0,297.26,302.07,0.0,0.0,0.000,835805.9,835805.9,21719,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921542,2451016.00
09/08/2017 21:45,2,0.000,ALERT,212.83,299.97,60.002,1504921503,"201051344000458","219011344069620",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,839699.7,839699.7,21715,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921543,2451017.00
09/08/2017 21:45,2,0.000,ALERT,213.29,299.97,60.012,1504921503,"201051344000853","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,841208.5,841208.5,21745,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921545,2451018.00
09/08/2017 21:45,2,0.000,ALERT,213.29,299.97,59.996,1504921503,"201051344000685","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,834290.2,834290.2,21767,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504921547,2451019.00
09/08/2017 21:45,2,0.000,ALERT,213.29,299.67,59.996,1504921503,"201051344000917","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,830943.3,830943.3,21760,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504921549,2451020.00
09/08/2017 21:45,2,0.000,ALERT,213.29,300.27,59.991,1504921503,"201051344001145","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,839028.5,839028.5,21744,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921551,2451021.00
09/08/2017 21:45,2,0.000,ALERT,213.06,299.37,60.002,1504921503,"201051344000651","219011344069620",0.00,10.30,0,297.87,301.17,0.0,0.0,0.000,828082.9,828082.9,21735,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921553,2451022.00
09/08/2017 21:45,2,0.000,ALERT,211.70,297.87,60.028,1504921503,"274151322000088","219011344069620",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,1029895.6,1029895.6,21611,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921554,2451023.00
09/08/2017 21:45,2,0.000,ALERT,212.83,297.87,59.996,1504921503,"274151322000068","219011344069620",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,899068.7,899068.7,22063,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921556,2451024.00
09/08/2017 21:45,2,0.000,ALERT,212.83,299.97,60.007,1504921503,"201051344001135","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,823652.7,823652.7,21693,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504921558,2451025.00
09/08/2017 21:45,2,0.000,ALERT,212.61,300.87,60.002,1504921503,"201051344000594","219011344069620",0.00,11.70,0,297.26,302.07,0.0,0.0,0.000,843297.9,843297.9,21730,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504921560,2451026.00
09/08/2017 21:45,2,0.000,ALERT,213.29,299.97,60.002,1504921503,"201051344001203","219011344069620",0.00,11.30,0,298.47,303.28,0.0,0.0,0.000,833838.3,833838.3,21761,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504921561,2451027.00
09/08/2017 21:45,2,0.000,ALERT,211.93,299.07,60.002,1504921503,"274151322000054","219011344069620",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,1045283.0,1045283.0,21579,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921563,2451028.00
09/08/2017 21:45,2,0.000,ALERT,213.06,299.97,60.002,1504921503,"201051344000867","219011344069620",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,827395.0,827395.0,21761,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504921565,2451029.00
09/08/2017 21:45,2,0.000,ALERT,213.06,299.97,60.007,1504921503,"201051344001093","219011344069620",0.00,12.00,0,298.17,301.47,0.0,0.0,0.000,830916.5,830916.5,21766,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921567,2451030.00
09/08/2017 21:45,2,0.000,ALERT,212.83,300.57,59.986,1504921503,"201051344000900","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,849514.4,849514.4,21764,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921569,2451031.00
09/08/2017 21:45,2,0.000,ALERT,213.06,299.37,59.970,1504921503,"201051344000648","219011344069620",0.00,10.70,0,296.96,301.77,0.0,0.0,0.000,835484.9,835484.9,21729,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921570,2451032.00
09/08/2017 21:45,2,0.000,ALERT,213.06,301.17,59.970,1504921503,"201051344000569","219011344069620",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,851004.5,851004.5,21698,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921573,2451033.00
09/08/2017 21:45,2,0.000,ALERT,212.83,300.57,59.981,1504921503,"201051344000983","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,842029.2,842029.2,21733,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504921575,2451034.00
09/08/2017 21:45,2,0.000,ALERT,212.83,300.27,60.007,1504921503,"201051344001158","219011344069620",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,825518.5,825518.5,21736,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921577,2451035.00
09/08/2017 21:45,2,0.000,ALERT,213.29,300.87,60.028,1504921503,"201051344000576","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,840091.4,840091.4,21751,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921578,2451036.00
09/08/2017 21:45,2,0.000,ALERT,212.38,298.17,60.007,1504921503,"274151322000087","219011344069620",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,1021214.1,1021214.1,21859,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504921580,2451037.00
09/08/2017 22:00,2,0.000,ALERT,213.29,299.97,59.986,1504922403,"201051344000645","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,839007.4,839007.4,21724,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922405,2451038.00
09/08/2017 22:00,2,0.000,ALERT,212.16,297.87,59.965,1504922403,"274151322000085","219011344069620",0.00,11.70,0,296.06,301.17,0.0,0.0,0.000,1039570.1,1039570.1,21603,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922407,2451039.00
09/08/2017 22:00,2,0.000,ALERT,213.51,299.67,59.975,1504922403,"201051344000633","219011344069620",0.00,10.70,0,296.36,301.47,0.0,0.0,0.000,826287.9,826287.9,21779,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504922409,2451040.00
09/08/2017 22:00,2,0.000,ALERT,213.06,299.97,59.996,1504922403,"201051344000469","219011344069620",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,830394.8,830394.8,21737,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922411,2451041.00
09/08/2017 22:00,2,0.000,ALERT,213.06,300.57,59.991,1504922403,"201051344000646","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,824429.0,824429.0,21730,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922412,2451042.00
09/08/2017 22:00,2,0.000,ALERT,211.93,299.07,59.986,1504922403,"274151322000052","219011344069620",0.00,12.30,0,295.46,301.77,0.0,0.0,0.000,1083905.0,1083905.0,21602,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922414,2451043.00
09/08/2017 22:00,2,0.000,ALERT,213.51,300.87,59.986,1504922403,"201051344000585","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,839050.2,839050.2,21726,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922416,2451044.00
09/08/2017 22:00,2,0.000,ALERT,213.29,300.87,60.034,1504922403,"201051344001230","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,828817.4,828817.4,21776,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504922418,2451045.00
09/08/2017 22:00,2,0.000,ALERT,213.96,301.47,59.986,1504922403,"201051344000582","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,817649.6,817649.6,21715,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922420,2451046.00
09/08/2017 22:00,2,0.000,ALERT,213.06,300.57,59.991,1504922403,"201051344000955","219011344069620",0.00,11.00,0,298.47,301.77,0.0,0.0,0.000,838196.1,838196.1,21737,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922421,2451047.00
09/08/2017 22:00,2,0.000,ALERT,212.38,298.17,59.981,1504922403,"274151322000094","219011344069620",0.00,11.30,0,295.46,300.57,0.0,0.0,0.000,898000.3,898000.3,22055,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922423,2451048.00
09/08/2017 22:00,2,0.000,ALERT,213.06,300.57,59.991,1504922403,"201051344000579","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,848890.1,848890.1,21738,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922425,2451049.00
09/08/2017 22:00,2,0.000,ALERT,213.06,300.87,59.996,1504922403,"201051344000890","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,832351.9,832351.9,21738,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922427,2451050.00
09/08/2017 22:00,2,0.000,ALERT,213.51,300.57,59.996,1504922403,"201051344000438","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,834511.1,834511.1,21722,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922429,2451051.00
09/08/2017 22:00,2,0.000,ALERT,213.74,300.27,59.986,1504922403,"201051344000417","219011344069620",0.00,11.30,0,297.87,301.17,0.0,0.0,0.000,736641.9,736641.9,21762,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922431,2451052.00
09/08/2017 22:00,2,0.000,ALERT,212.16,299.07,60.018,1504922403,"274151322000083","219011344069620",0.00,11.30,0,296.36,302.07,0.0,0.0,0.000,1072934.5,1072934.5,21618,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504922432,2451053.00
09/08/2017 22:00,2,0.000,ALERT,212.61,298.47,60.018,1504922403,"274151322000076","219011344069620",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,1145987.2,1145987.2,21607,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504922434,2451054.00
09/08/2017 22:00,2,0.000,ALERT,212.83,300.57,59.991,1504922403,"201051344000868","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,828680.7,828680.7,21751,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922436,2451055.00
09/08/2017 22:00,2,0.000,ALERT,212.16,299.37,59.991,1504922403,"274151322000095","219011344069620",0.00,11.00,0,296.96,302.68,0.0,0.0,0.000,1134933.6,1134933.6,21642,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922438,2451056.00
09/08/2017 22:00,2,0.000,ALERT,212.61,299.97,59.996,1504922403,"201051344000988","219011344069620",0.00,11.00,0,296.06,301.77,0.0,0.0,0.000,708897.9,708897.9,21710,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504922439,2451057.00
09/08/2017 22:00,2,0.000,ALERT,213.29,299.97,59.996,1504922403,"201051344001025","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,835805.9,835805.9,21721,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922441,2451058.00
09/08/2017 22:00,2,0.000,ALERT,212.83,299.97,60.018,1504922403,"201051344000458","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,839699.7,839699.7,21717,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922443,2451059.00
09/08/2017 22:00,2,0.000,ALERT,213.51,299.97,59.991,1504922403,"201051344000853","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,841208.5,841208.5,21747,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504922445,2451060.00
09/08/2017 22:00,2,0.000,ALERT,213.74,300.87,59.996,1504922403,"201051344000685","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,834290.2,834290.2,21769,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504922447,2451061.00
09/08/2017 22:00,2,0.000,ALERT,213.51,300.27,59.981,1504922403,"201051344000917","219011344069620",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,830943.3,830943.3,21762,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922449,2451062.00
09/08/2017 22:00,2,0.000,ALERT,213.74,300.87,59.986,1504922403,"201051344001145","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,839028.5,839028.5,21746,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504922450,2451063.00
09/08/2017 22:00,2,0.000,ALERT,213.51,300.27,59.981,1504922403,"201051344000651","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,828082.9,828082.9,21737,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922452,2451064.00
09/08/2017 22:00,2,0.000,ALERT,211.70,298.47,59.928,1504922403,"274151322000088","219011344069620",0.00,12.30,0,295.76,301.17,0.0,0.0,0.000,1029895.6,1029895.6,21613,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922454,2451065.00
09/08/2017 22:00,2,0.000,ALERT,212.83,297.87,59.975,1504922403,"274151322000068","219011344069620",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,899068.7,899068.7,22065,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922456,2451066.00
09/08/2017 22:00,2,0.000,ALERT,213.06,300.57,59.975,1504922403,"201051344001135","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,823652.7,823652.7,21695,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504922458,2451067.00
09/08/2017 22:00,2,0.000,ALERT,212.61,300.87,59.970,1504922403,"201051344000594","219011344069620",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,843297.9,843297.9,21732,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504922460,2451068.00
