ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2017 22:00,2,0.000,ALERT,213.51,300.27,59.975,1504922403,"201051344001203","219011344069620",0.00,11.00,0,298.17,303.58,0.0,0.0,0.000,833838.3,833838.3,21763,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922462,2451069.00
09/08/2017 22:00,2,0.000,ALERT,212.16,299.07,59.965,1504922403,"274151322000054","219011344069620",0.00,12.30,0,295.76,301.77,0.0,0.0,0.000,1045283.0,1045283.0,21581,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922464,2451070.00
09/08/2017 22:00,2,0.000,ALERT,213.06,299.67,59.975,1504922403,"201051344000867","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,827395.0,827395.0,21763,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504922465,2451071.00
09/08/2017 22:00,2,0.000,ALERT,213.29,300.27,59.975,1504922403,"201051344001093","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,830916.5,830916.5,21768,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922467,2451072.00
09/08/2017 22:00,2,0.000,ALERT,212.83,299.97,59.965,1504922403,"201051344000900","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,849514.4,849514.4,21766,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922469,2451073.00
09/08/2017 22:00,2,0.000,ALERT,213.06,299.67,59.965,1504922403,"201051344000648","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,835484.9,835484.9,21731,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922471,2451074.00
09/08/2017 22:00,2,0.000,ALERT,212.83,300.57,59.970,1504922403,"201051344000569","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,851004.5,851004.5,21700,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922473,2451075.00
09/08/2017 22:00,2,0.000,ALERT,212.83,300.27,59.928,1504922403,"201051344000983","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,842029.2,842029.2,21735,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504922474,2451076.00
09/08/2017 22:00,2,0.000,ALERT,212.83,299.67,59.970,1504922403,"201051344001158","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,825518.5,825518.5,21738,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922476,2451077.00
09/08/2017 22:00,2,0.000,ALERT,213.29,300.27,59.959,1504922403,"201051344000576","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,840091.4,840091.4,21753,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922478,2451078.00
09/08/2017 22:00,2,0.000,ALERT,212.38,297.57,59.996,1504922403,"274151322000087","219011344069620",0.00,12.70,0,295.16,300.87,0.0,0.0,0.000,1021214.1,1021214.1,21861,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504922480,2451079.00
09/08/2017 22:15,2,0.000,ALERT,213.29,299.67,59.996,1504923303,"201051344000645","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,839007.4,839007.4,21726,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923305,2451080.00
09/08/2017 22:15,2,0.000,ALERT,212.38,299.37,59.981,1504923303,"274151322000085","219011344069620",0.00,11.30,0,296.66,300.27,0.0,0.0,0.000,1039570.1,1039570.1,21605,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923307,2451081.00
09/08/2017 22:15,2,0.000,ALERT,213.51,299.37,59.996,1504923303,"201051344000633","219011344069620",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,826287.9,826287.9,21781,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923309,2451082.00
09/08/2017 22:15,2,0.000,ALERT,213.06,299.97,59.986,1504923303,"201051344000469","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,830394.8,830394.8,21739,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923310,2451083.00
09/08/2017 22:15,2,0.000,ALERT,213.51,300.87,60.034,1504923303,"201051344000646","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,824429.0,824429.0,21732,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923312,2451084.00
09/08/2017 22:15,2,0.000,ALERT,212.16,299.37,59.981,1504923303,"274151322000052","219011344069620",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,1083905.0,1083905.0,21604,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504923314,2451085.00
09/08/2017 22:15,2,0.000,ALERT,213.96,301.17,59.986,1504923303,"201051344000585","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,839050.2,839050.2,21728,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923316,2451086.00
09/08/2017 22:15,2,0.000,ALERT,213.74,301.17,59.965,1504923303,"201051344001230","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,828817.4,828817.4,21778,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504923318,2451087.00
09/08/2017 22:15,2,0.000,ALERT,214.19,301.77,59.981,1504923303,"201051344000582","219011344069620",0.00,10.30,0,299.67,302.98,0.0,0.0,0.000,817649.6,817649.6,21717,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923320,2451088.00
09/08/2017 22:15,2,0.000,ALERT,213.29,300.87,59.981,1504923303,"201051344000955","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,838196.1,838196.1,21739,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923321,2451089.00
09/08/2017 22:15,2,0.000,ALERT,212.38,298.47,59.975,1504923303,"274151322000094","219011344069620",0.00,11.00,0,296.06,299.67,0.0,0.0,0.000,898000.3,898000.3,22057,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923323,2451090.00
09/08/2017 22:15,2,0.000,ALERT,213.06,300.57,59.975,1504923303,"201051344000579","219011344069620",0.00,11.00,0,299.07,302.37,0.0,0.0,0.000,848890.1,848890.1,21740,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504923325,2451091.00
09/08/2017 22:15,2,0.000,ALERT,213.51,301.47,59.975,1504923303,"201051344000890","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,832351.9,832351.9,21740,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923327,2451092.00
09/08/2017 22:15,2,0.000,ALERT,213.96,300.87,59.975,1504923303,"201051344000438","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,834511.1,834511.1,21724,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923329,2451093.00
09/08/2017 22:15,2,0.000,ALERT,213.74,300.57,59.954,1504923303,"201051344000417","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,736641.9,736641.9,21764,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923330,2451094.00
09/08/2017 22:15,2,0.000,ALERT,212.38,299.37,59.970,1504923303,"274151322000083","219011344069620",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,1072934.5,1072934.5,21620,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923332,2451095.00
09/08/2017 22:15,2,0.000,ALERT,213.06,298.77,59.965,1504923303,"274151322000076","219011344069620",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,1145987.2,1145987.2,21609,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923334,2451096.00
09/08/2017 22:15,2,0.000,ALERT,212.83,300.57,60.002,1504923303,"201051344000868","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,828680.7,828680.7,21753,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923336,2451097.00
09/08/2017 22:15,2,0.000,ALERT,212.16,299.67,59.970,1504923303,"274151322000095","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,1134933.6,1134933.6,21644,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923338,2451098.00
09/08/2017 22:15,2,0.000,ALERT,212.61,299.97,60.007,1504923303,"201051344000988","219011344069620",0.00,11.00,0,295.76,301.47,0.0,0.0,0.000,708897.9,708897.9,21712,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923339,2451099.00
09/08/2017 22:15,2,0.000,ALERT,213.51,299.97,59.996,1504923303,"201051344001025","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,835805.9,835805.9,21723,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504923341,2451100.00
09/08/2017 22:15,2,0.000,ALERT,212.83,299.97,59.986,1504923303,"201051344000458","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,839699.7,839699.7,21719,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923343,2451101.00
09/08/2017 22:15,2,0.000,ALERT,213.51,299.97,59.991,1504923303,"201051344000853","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,841208.5,841208.5,21749,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923345,2451102.00
09/08/2017 22:15,2,0.000,ALERT,213.96,300.87,60.023,1504923303,"201051344000685","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,834290.2,834290.2,21771,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923347,2451103.00
09/08/2017 22:15,2,0.000,ALERT,213.74,300.27,59.981,1504923303,"201051344000917","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,830943.3,830943.3,21764,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923348,2451104.00
09/08/2017 22:15,2,0.000,ALERT,213.96,301.17,59.991,1504923303,"201051344001145","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,839028.5,839028.5,21748,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923350,2451105.00
09/08/2017 22:15,2,0.000,ALERT,213.96,300.27,60.007,1504923303,"201051344000651","219011344069620",0.00,9.70,0,298.47,301.77,0.0,0.0,0.000,828082.9,828082.9,21739,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923352,2451106.00
09/08/2017 22:15,2,0.000,ALERT,211.70,298.77,59.991,1504923303,"274151322000088","219011344069620",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,1029895.6,1029895.6,21615,0,0,0,L,1151911521,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923354,2451107.00
09/08/2017 22:15,2,0.000,ALERT,212.83,298.17,59.996,1504923303,"274151322000068","219011344069620",0.00,12.70,0,295.76,299.37,0.0,0.0,0.000,899068.7,899068.7,22067,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923356,2451108.00
09/08/2017 22:15,2,0.000,ALERT,213.29,300.87,60.007,1504923303,"201051344001135","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,823652.7,823652.7,21697,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923357,2451109.00
09/08/2017 22:15,2,0.000,ALERT,212.61,300.57,60.002,1504923303,"201051344000594","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,843297.9,843297.9,21734,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504923359,2451110.00
09/08/2017 22:15,2,0.000,ALERT,213.74,300.57,59.959,1504923303,"201051344001203","219011344069620",0.00,10.70,0,298.47,304.18,0.0,0.0,0.000,833838.3,833838.3,21765,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923361,2451111.00
09/08/2017 22:15,2,0.000,ALERT,211.93,298.77,60.002,1504923303,"274151322000054","219011344069620",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,1045283.0,1045283.0,21583,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504923363,2451112.00
09/08/2017 22:15,2,0.000,ALERT,213.06,299.67,60.007,1504923303,"201051344000867","219011344069620",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,827395.0,827395.0,21765,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923364,2451113.00
09/08/2017 22:15,2,0.000,ALERT,213.51,301.17,60.007,1504923303,"201051344001093","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,830916.5,830916.5,21770,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923366,2451114.00
09/08/2017 22:15,2,0.000,ALERT,212.61,300.27,60.002,1504923303,"201051344000900","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,849514.4,849514.4,21768,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923368,2451115.00
09/08/2017 22:15,2,0.000,ALERT,213.06,299.37,60.007,1504923303,"201051344000648","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,835484.9,835484.9,21733,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923370,2451116.00
09/08/2017 22:15,2,0.000,ALERT,212.83,300.87,59.954,1504923303,"201051344000569","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,851004.5,851004.5,21702,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923372,2451117.00
09/08/2017 22:15,2,0.000,ALERT,212.83,300.27,60.007,1504923303,"201051344000983","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,842029.2,842029.2,21737,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923374,2451118.00
09/08/2017 22:15,2,0.000,ALERT,212.83,299.97,59.996,1504923303,"201051344001158","219011344069620",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,825518.5,825518.5,21740,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504923376,2451119.00
09/08/2017 22:15,2,0.000,ALERT,213.06,300.27,59.991,1504923303,"201051344000576","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,840091.4,840091.4,21755,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504923377,2451120.00
09/08/2017 22:15,2,0.000,ALERT,212.38,298.47,59.981,1504923303,"274151322000087","219011344069620",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,1021214.1,1021214.1,21863,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504923379,2451121.00
09/08/2017 22:30,2,0.000,ALERT,213.51,300.87,59.996,1504924203,"201051344000645","219011344069620",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,839007.4,839007.4,21728,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504924205,2451122.00
09/08/2017 22:30,2,0.000,ALERT,212.38,299.37,59.949,1504924203,"274151322000085","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,1039570.1,1039570.1,21607,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924207,2451123.00
09/08/2017 22:30,2,0.000,ALERT,213.74,300.57,59.996,1504924203,"201051344000633","219011344069620",0.00,10.30,0,296.36,302.07,0.0,0.0,0.000,826287.9,826287.9,21783,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924209,2451124.00
09/08/2017 22:30,2,0.000,ALERT,213.51,301.17,60.002,1504924203,"201051344000469","219011344069620",0.00,10.00,0,297.26,302.07,0.0,0.0,0.000,830394.8,830394.8,21741,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924211,2451125.00
09/08/2017 22:30,2,0.000,ALERT,213.29,301.17,59.991,1504924203,"201051344000646","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,824429.0,824429.0,21734,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924212,2451126.00
09/08/2017 22:30,2,0.000,ALERT,212.38,299.07,60.023,1504924203,"274151322000052","219011344069620",0.00,11.70,0,297.26,302.37,0.0,0.0,0.000,1083905.0,1083905.0,21606,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504924214,2451127.00
09/08/2017 22:30,2,0.000,ALERT,213.74,301.47,60.007,1504924203,"201051344000585","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,839050.2,839050.2,21730,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504924216,2451128.00
09/08/2017 22:30,2,0.000,ALERT,213.51,301.77,59.996,1504924203,"201051344001230","219011344069620",0.00,10.70,0,299.37,302.68,0.0,0.0,0.000,828817.4,828817.4,21780,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924218,2451129.00
09/08/2017 22:30,2,0.000,ALERT,213.96,302.37,60.007,1504924203,"201051344000582","219011344069620",0.00,10.30,0,299.97,303.28,0.0,0.0,0.000,817649.6,817649.6,21719,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924219,2451130.00
09/08/2017 22:30,2,0.000,ALERT,213.06,301.47,59.975,1504924203,"201051344000955","219011344069620",0.00,10.70,0,299.07,302.37,0.0,0.0,0.000,838196.1,838196.1,21741,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924221,2451131.00
09/08/2017 22:30,2,0.000,ALERT,212.38,298.77,60.002,1504924203,"274151322000094","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,898000.3,898000.3,22059,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924223,2451132.00
09/08/2017 22:30,2,0.000,ALERT,213.06,301.47,60.002,1504924203,"201051344000579","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,848890.1,848890.1,21742,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924225,2451133.00
09/08/2017 22:30,2,0.000,ALERT,213.51,301.77,60.007,1504924203,"201051344000890","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,832351.9,832351.9,21742,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924227,2451134.00
09/08/2017 22:30,2,0.000,ALERT,213.74,301.47,60.002,1504924203,"201051344000438","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,834511.1,834511.1,21726,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924228,2451135.00
09/08/2017 22:30,2,0.000,ALERT,213.74,300.87,60.002,1504924203,"201051344000417","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,736641.9,736641.9,21766,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924230,2451136.00
09/08/2017 22:30,2,0.000,ALERT,212.61,299.97,59.996,1504924203,"274151322000083","219011344069620",0.00,10.70,0,297.57,302.68,0.0,0.0,0.000,1072934.5,1072934.5,21622,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924232,2451137.00
09/08/2017 22:30,2,0.000,ALERT,213.06,299.97,60.018,1504924203,"274151322000076","219011344069620",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,1145987.2,1145987.2,21611,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924234,2451138.00
09/08/2017 22:30,2,0.000,ALERT,213.29,301.77,59.996,1504924203,"201051344000868","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,828680.7,828680.7,21755,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504924236,2451139.00
09/08/2017 22:30,2,0.000,ALERT,212.38,300.57,59.996,1504924203,"274151322000095","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,1134933.6,1134933.6,21646,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924238,2451140.00
09/08/2017 22:30,2,0.000,ALERT,213.06,300.87,60.007,1504924203,"201051344000988","219011344069620",0.00,11.00,0,295.76,302.07,0.0,0.0,0.000,708897.9,708897.9,21714,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504924240,2451141.00
09/08/2017 22:30,2,0.000,ALERT,213.51,300.57,60.018,1504924203,"201051344001025","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,835805.9,835805.9,21725,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924242,2451142.00
09/08/2017 22:30,2,0.000,ALERT,213.06,300.87,60.007,1504924203,"201051344000458","219011344069620",0.00,11.30,0,298.17,303.58,0.0,0.0,0.000,839699.7,839699.7,21721,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924243,2451143.00
09/08/2017 22:30,2,0.000,ALERT,213.74,300.57,60.002,1504924203,"201051344000853","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,841208.5,841208.5,21751,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924245,2451144.00
09/08/2017 22:30,2,0.000,ALERT,213.96,301.47,60.007,1504924203,"201051344000685","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,834290.2,834290.2,21773,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924247,2451145.00
09/08/2017 22:30,2,0.000,ALERT,213.96,300.87,60.002,1504924203,"201051344000917","219011344069620",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,830943.3,830943.3,21766,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924249,2451146.00
09/08/2017 22:30,2,0.000,ALERT,213.96,301.77,60.002,1504924203,"201051344001145","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,839028.5,839028.5,21750,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504924251,2451147.00
09/08/2017 22:30,2,0.000,ALERT,213.74,300.87,59.996,1504924203,"201051344000651","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,828082.9,828082.9,21741,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924252,2451148.00
09/08/2017 22:30,2,0.000,ALERT,212.38,299.07,59.991,1504924203,"274151322000088","219011344069620",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,1029895.6,1029895.6,21617,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924254,2451149.00
09/08/2017 22:30,2,0.000,ALERT,213.06,298.77,60.002,1504924203,"274151322000068","219011344069620",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,899068.7,899068.7,22069,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924256,2451150.00
09/08/2017 22:30,2,0.000,ALERT,213.51,301.47,60.007,1504924203,"201051344001135","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,823652.7,823652.7,21699,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924258,2451151.00
09/08/2017 22:30,2,0.000,ALERT,213.06,301.47,60.007,1504924203,"201051344000594","219011344069620",0.00,11.00,0,297.87,302.98,0.0,0.0,0.000,843297.9,843297.9,21736,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924260,2451152.00
09/08/2017 22:30,2,0.000,ALERT,213.74,301.17,59.970,1504924203,"201051344001203","219011344069620",0.00,10.70,0,299.07,304.18,0.0,0.0,0.000,833838.3,833838.3,21767,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504924261,2451153.00
09/08/2017 22:30,2,0.000,ALERT,212.61,299.97,60.007,1504924203,"274151322000054","219011344069620",0.00,11.70,0,297.26,302.37,0.0,0.0,0.000,1045283.0,1045283.0,21585,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504924263,2451154.00
09/08/2017 22:30,2,0.000,ALERT,213.51,300.87,60.007,1504924203,"201051344000867","219011344069620",0.00,11.00,0,297.57,303.28,0.0,0.0,0.000,827395.0,827395.0,21767,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504924265,2451155.00
09/08/2017 22:30,2,0.000,ALERT,213.74,301.47,60.034,1504924203,"201051344001093","219011344069620",0.00,11.30,0,299.07,302.37,0.0,0.0,0.000,830916.5,830916.5,21772,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504924267,2451156.00
09/08/2017 22:30,2,0.000,ALERT,213.06,300.87,59.986,1504924203,"201051344000900","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,849514.4,849514.4,21770,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924269,2451157.00
09/08/2017 22:30,2,0.000,ALERT,213.51,300.27,60.007,1504924203,"201051344000648","219011344069620",0.00,10.00,0,297.87,303.28,0.0,0.0,0.000,835484.9,835484.9,21735,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924270,2451158.00
09/08/2017 22:30,2,0.000,ALERT,213.06,301.17,59.996,1504924203,"201051344000569","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,851004.5,851004.5,21704,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924272,2451159.00
09/08/2017 22:30,2,0.000,ALERT,213.29,301.17,60.002,1504924203,"201051344000983","219011344069620",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,842029.2,842029.2,21739,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924274,2451160.00
09/08/2017 22:30,2,0.000,ALERT,213.06,300.57,60.012,1504924203,"201051344001158","219011344069620",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,825518.5,825518.5,21742,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924276,2451161.00
09/08/2017 22:30,2,0.000,ALERT,213.51,301.47,60.007,1504924203,"201051344000576","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,840091.4,840091.4,21757,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924278,2451162.00
09/08/2017 22:30,2,0.000,ALERT,212.38,299.07,60.012,1504924203,"274151322000087","219011344069620",0.00,11.70,0,296.66,301.47,0.0,0.0,0.000,1021214.1,1021214.1,21865,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504924279,2451163.00
09/08/2017 22:45,2,0.000,ALERT,213.96,301.17,59.975,1504925103,"201051344000645","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,839007.4,839007.4,21730,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925105,2451164.00
09/08/2017 22:45,2,0.000,ALERT,212.83,299.97,59.975,1504925103,"274151322000085","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,1039570.1,1039570.1,21609,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925107,2451165.00
09/08/2017 22:45,2,0.000,ALERT,213.96,300.87,60.028,1504925103,"201051344000633","219011344069620",0.00,10.00,0,297.26,302.37,0.0,0.0,0.000,826287.9,826287.9,21785,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504925109,2451166.00
09/08/2017 22:45,2,0.000,ALERT,213.51,301.17,59.996,1504925103,"201051344000469","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,830394.8,830394.8,21743,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504925110,2451167.00
09/08/2017 22:45,2,0.000,ALERT,213.74,301.47,59.986,1504925103,"201051344000646","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,824429.0,824429.0,21736,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925112,2451168.00
09/08/2017 22:45,2,0.000,ALERT,212.38,299.37,59.991,1504925103,"274151322000052","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,1083905.0,1083905.0,21608,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925114,2451169.00
09/08/2017 22:45,2,0.000,ALERT,213.96,301.47,59.996,1504925103,"201051344000585","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,839050.2,839050.2,21732,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925116,2451170.00
09/08/2017 22:45,2,0.000,ALERT,213.96,301.77,59.991,1504925103,"201051344001230","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,828817.4,828817.4,21782,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504925117,2451171.00
09/08/2017 22:45,2,0.000,ALERT,214.41,302.37,59.991,1504925103,"201051344000582","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,817649.6,817649.6,21721,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925119,2451172.00
09/08/2017 22:45,2,0.000,ALERT,213.51,301.47,59.959,1504925103,"201051344000955","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,838196.1,838196.1,21743,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925121,2451173.00
09/08/2017 22:45,2,0.000,ALERT,212.83,299.07,59.986,1504925103,"274151322000094","219011344069620",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,898000.3,898000.3,22061,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925123,2451174.00
09/08/2017 22:45,2,0.000,ALERT,213.29,301.77,59.938,1504925103,"201051344000579","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,848890.1,848890.1,21744,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925125,2451175.00
09/08/2017 22:45,2,0.000,ALERT,213.74,301.77,60.023,1504925103,"201051344000890","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,832351.9,832351.9,21744,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925126,2451176.00
09/08/2017 22:45,2,0.000,ALERT,214.19,301.47,59.996,1504925103,"201051344000438","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,834511.1,834511.1,21728,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925128,2451177.00
09/08/2017 22:45,2,0.000,ALERT,213.96,300.87,59.933,1504925103,"201051344000417","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,736641.9,736641.9,21768,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504925130,2451178.00
09/08/2017 22:45,2,0.000,ALERT,212.83,300.57,59.991,1504925103,"274151322000083","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,1072934.5,1072934.5,21624,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925132,2451179.00
09/08/2017 22:45,2,0.000,ALERT,213.29,299.37,59.975,1504925103,"274151322000076","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,1145987.2,1145987.2,21613,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925134,2451180.00
09/08/2017 22:45,2,0.000,ALERT,213.51,301.77,59.965,1504925103,"201051344000868","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,828680.7,828680.7,21757,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925136,2451181.00
09/08/2017 22:45,2,0.000,ALERT,212.83,300.57,59.965,1504925103,"274151322000095","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,1134933.6,1134933.6,21648,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925137,2451182.00
09/08/2017 22:45,2,0.000,ALERT,213.29,300.87,59.944,1504925103,"201051344000988","219011344069620",0.00,10.70,0,296.66,302.37,0.0,0.0,0.000,708897.9,708897.9,21716,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925139,2451183.00
09/08/2017 22:45,2,0.000,ALERT,213.96,300.57,59.928,1504925103,"201051344001025","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,835805.9,835805.9,21727,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504925141,2451184.00
09/08/2017 22:45,2,0.000,ALERT,213.51,301.47,59.970,1504925103,"201051344000458","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,839699.7,839699.7,21723,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504925143,2451185.00
09/08/2017 22:45,2,0.000,ALERT,213.96,301.17,59.965,1504925103,"201051344000853","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,841208.5,841208.5,21753,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504925145,2451186.00
09/08/2017 22:45,2,0.000,ALERT,214.41,301.47,59.954,1504925103,"201051344000685","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,834290.2,834290.2,21775,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925146,2451187.00
09/08/2017 22:45,2,0.000,ALERT,214.19,300.87,59.970,1504925103,"201051344000917","219011344069620",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,830943.3,830943.3,21768,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504925148,2451188.00
09/08/2017 22:45,2,0.000,ALERT,214.19,301.47,59.965,1504925103,"201051344001145","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,839028.5,839028.5,21752,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504925150,2451189.00
09/08/2017 22:45,2,0.000,ALERT,214.19,300.57,59.986,1504925103,"201051344000651","219011344069620",0.00,9.30,0,299.07,302.37,0.0,0.0,0.000,828082.9,828082.9,21743,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925152,2451190.00
09/08/2017 22:45,2,0.000,ALERT,212.38,299.37,59.959,1504925103,"274151322000088","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,1029895.6,1029895.6,21619,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925153,2451191.00
09/08/2017 22:45,2,0.000,ALERT,213.51,299.07,59.928,1504925103,"274151322000068","219011344069620",0.00,12.00,0,296.96,300.27,0.0,0.0,0.000,899068.7,899068.7,22071,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925155,2451192.00
09/08/2017 22:45,2,0.000,ALERT,213.74,301.17,59.965,1504925103,"201051344001135","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,823652.7,823652.7,21701,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925157,2451193.00
09/08/2017 22:45,2,0.000,ALERT,213.06,301.47,59.970,1504925103,"201051344000594","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,843297.9,843297.9,21738,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504925159,2451194.00
09/08/2017 22:45,2,0.000,ALERT,214.19,301.17,59.965,1504925103,"201051344001203","219011344069620",0.00,10.30,0,299.67,304.48,0.0,0.0,0.000,833838.3,833838.3,21769,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925161,2451195.00
09/08/2017 22:45,2,0.000,ALERT,212.61,300.57,59.959,1504925103,"274151322000054","219011344069620",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,1045283.0,1045283.0,21587,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925163,2451196.00
09/08/2017 22:45,2,0.000,ALERT,213.74,300.87,59.965,1504925103,"201051344000867","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,827395.0,827395.0,21769,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925165,2451197.00
09/08/2017 22:45,2,0.000,ALERT,213.96,301.47,59.965,1504925103,"201051344001093","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,830916.5,830916.5,21774,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925166,2451198.00
09/08/2017 22:45,2,0.000,ALERT,213.29,301.17,59.959,1504925103,"201051344000900","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,849514.4,849514.4,21772,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925168,2451199.00
09/08/2017 22:45,2,0.000,ALERT,213.74,300.27,59.975,1504925103,"201051344000648","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,835484.9,835484.9,21737,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925170,2451200.00
09/08/2017 22:45,2,0.000,ALERT,213.51,301.47,59.991,1504925103,"201051344000569","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,851004.5,851004.5,21706,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925172,2451201.00
09/08/2017 22:45,2,0.000,ALERT,213.51,301.17,59.965,1504925103,"201051344000983","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,842029.2,842029.2,21741,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504925174,2451202.00
09/08/2017 22:45,2,0.000,ALERT,213.74,300.87,59.965,1504925103,"201051344001158","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,825518.5,825518.5,21744,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504925175,2451203.00
09/08/2017 22:45,2,0.000,ALERT,213.96,301.77,59.959,1504925103,"201051344000576","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,840091.4,840091.4,21759,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925177,2451204.00
09/08/2017 22:45,2,0.000,ALERT,212.83,299.37,59.949,1504925103,"274151322000087","219011344069620",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,1021214.1,1021214.1,21867,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504925179,2451205.00
09/08/2017 23:00,2,0.000,ALERT,213.96,301.17,59.944,1504926003,"201051344000645","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,839007.4,839007.4,21732,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926005,2451206.00
09/08/2017 23:00,2,0.000,ALERT,212.83,299.37,59.949,1504926003,"274151322000085","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,1039570.1,1039570.1,21611,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926007,2451207.00
09/08/2017 23:00,2,0.000,ALERT,213.96,300.87,59.917,1504926003,"201051344000633","219011344069620",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,826287.9,826287.9,21787,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504926009,2451208.00
09/08/2017 23:00,2,0.000,ALERT,213.51,301.17,59.954,1504926003,"201051344000469","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,830394.8,830394.8,21745,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504926011,2451209.00
09/08/2017 23:00,2,0.000,ALERT,213.06,300.57,59.959,1504926003,"201051344000646","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,824429.0,824429.0,21738,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926012,2451210.00
09/08/2017 23:00,2,0.000,ALERT,212.61,300.27,59.954,1504926003,"274151322000052","219011344069620",0.00,11.00,0,296.96,302.07,0.0,0.0,0.000,1083905.0,1083905.0,21610,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926014,2451211.00
09/08/2017 23:00,2,0.000,ALERT,213.74,300.57,59.917,1504926003,"201051344000585","219011344069620",0.00,10.70,0,298.17,302.98,0.0,0.0,0.000,839050.2,839050.2,21734,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926016,2451212.00
