ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2017 23:00,2,0.000,ALERT,213.51,300.87,59.981,1504926003,"201051344001230","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,828817.4,828817.4,21784,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926018,2451213.00
09/08/2017 23:00,2,0.000,ALERT,213.96,301.47,59.970,1504926003,"201051344000582","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,817649.6,817649.6,21723,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926020,2451214.00
09/08/2017 23:00,2,0.000,ALERT,213.06,300.57,59.922,1504926003,"201051344000955","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,838196.1,838196.1,21745,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504926022,2451215.00
09/08/2017 23:00,2,0.000,ALERT,212.61,299.07,59.954,1504926003,"274151322000094","219011344069620",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,898000.3,898000.3,22063,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926023,2451216.00
09/08/2017 23:00,2,0.000,ALERT,213.51,302.07,59.970,1504926003,"201051344000579","219011344069620",0.00,10.70,0,299.97,303.28,0.0,0.0,0.000,848890.1,848890.1,21746,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926025,2451217.00
09/08/2017 23:00,2,0.000,ALERT,213.51,301.17,60.012,1504926003,"201051344000890","219011344069620",0.00,10.70,0,299.07,304.18,0.0,0.0,0.000,832351.9,832351.9,21746,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504926027,2451218.00
09/08/2017 23:00,2,0.000,ALERT,213.51,300.57,59.970,1504926003,"201051344000438","219011344069620",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,834511.1,834511.1,21730,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926029,2451219.00
09/08/2017 23:00,2,0.000,ALERT,213.74,300.27,59.965,1504926003,"201051344000417","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,736641.9,736641.9,21770,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926030,2451220.00
09/08/2017 23:00,2,0.000,ALERT,213.06,299.97,60.002,1504926003,"274151322000083","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,1072934.5,1072934.5,21626,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926032,2451221.00
09/08/2017 23:00,2,0.000,ALERT,213.51,299.07,59.965,1504926003,"274151322000076","219011344069620",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,1145987.2,1145987.2,21615,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926034,2451222.00
09/08/2017 23:00,2,0.000,ALERT,213.51,302.07,60.002,1504926003,"201051344000868","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,828680.7,828680.7,21759,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926036,2451223.00
09/08/2017 23:00,2,0.000,ALERT,212.83,300.27,59.970,1504926003,"274151322000095","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,1134933.6,1134933.6,21650,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926038,2451224.00
09/08/2017 23:00,2,0.000,ALERT,213.51,301.47,59.970,1504926003,"201051344000988","219011344069620",0.00,10.30,0,296.66,302.37,0.0,0.0,0.000,708897.9,708897.9,21718,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926040,2451225.00
09/08/2017 23:00,2,0.000,ALERT,213.29,299.97,59.965,1504926003,"201051344001025","219011344069620",0.00,10.00,0,297.87,303.58,0.0,0.0,0.000,835805.9,835805.9,21729,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926042,2451226.00
09/08/2017 23:00,2,0.000,ALERT,213.51,301.47,59.975,1504926003,"201051344000458","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,839699.7,839699.7,21725,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926043,2451227.00
09/08/2017 23:00,2,0.000,ALERT,214.19,301.17,59.975,1504926003,"201051344000853","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,841208.5,841208.5,21755,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926045,2451228.00
09/08/2017 23:00,2,0.000,ALERT,213.96,300.57,59.975,1504926003,"201051344000685","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,834290.2,834290.2,21777,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926047,2451229.00
09/08/2017 23:00,2,0.000,ALERT,213.74,300.27,59.965,1504926003,"201051344000917","219011344069620",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,830943.3,830943.3,21770,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926049,2451230.00
09/08/2017 23:00,2,0.000,ALERT,213.96,300.87,59.975,1504926003,"201051344001145","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,839028.5,839028.5,21754,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504926051,2451231.00
09/08/2017 23:00,2,0.000,ALERT,213.74,299.97,59.991,1504926003,"201051344000651","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,828082.9,828082.9,21745,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926052,2451232.00
09/08/2017 23:00,2,0.000,ALERT,212.38,299.07,59.959,1504926003,"274151322000088","219011344069620",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,1029895.6,1029895.6,21621,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926054,2451233.00
09/08/2017 23:00,2,0.000,ALERT,213.51,298.47,59.959,1504926003,"274151322000068","219011344069620",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,899068.7,899068.7,22073,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926056,2451234.00
09/08/2017 23:00,2,0.000,ALERT,213.06,300.27,59.965,1504926003,"201051344001135","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,823652.7,823652.7,21703,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926058,2451235.00
09/08/2017 23:00,2,0.000,ALERT,213.29,302.07,59.938,1504926003,"201051344000594","219011344069620",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,843297.9,843297.9,21740,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926060,2451236.00
09/08/2017 23:00,2,0.000,ALERT,213.74,300.27,59.965,1504926003,"201051344001203","219011344069620",0.00,10.00,0,298.47,304.48,0.0,0.0,0.000,833838.3,833838.3,21771,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926061,2451237.00
09/08/2017 23:00,2,0.000,ALERT,212.83,299.37,59.949,1504926003,"274151322000054","219011344069620",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,1045283.0,1045283.0,21589,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926063,2451238.00
09/08/2017 23:00,2,0.000,ALERT,213.74,300.87,59.975,1504926003,"201051344000867","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,827395.0,827395.0,21771,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504926065,2451239.00
09/08/2017 23:00,2,0.000,ALERT,213.51,300.57,59.959,1504926003,"201051344001093","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,830916.5,830916.5,21776,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926067,2451240.00
09/08/2017 23:00,2,0.000,ALERT,213.29,301.17,59.928,1504926003,"201051344000900","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,849514.4,849514.4,21774,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926069,2451241.00
09/08/2017 23:00,2,0.000,ALERT,213.74,300.57,59.944,1504926003,"201051344000648","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,835484.9,835484.9,21739,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926071,2451242.00
09/08/2017 23:00,2,0.000,ALERT,213.51,301.77,59.981,1504926003,"201051344000569","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,851004.5,851004.5,21708,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926073,2451243.00
09/08/2017 23:00,2,0.000,ALERT,213.29,301.17,59.986,1504926003,"201051344000983","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,842029.2,842029.2,21743,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504926074,2451244.00
09/08/2017 23:00,2,0.000,ALERT,213.51,300.87,59.954,1504926003,"201051344001158","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,825518.5,825518.5,21746,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504926076,2451245.00
09/08/2017 23:00,2,0.000,ALERT,213.96,301.77,59.959,1504926003,"201051344000576","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,840091.4,840091.4,21761,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504926078,2451246.00
09/08/2017 23:00,2,0.000,ALERT,212.83,298.47,59.954,1504926003,"274151322000087","219011344069620",0.00,11.00,0,296.66,301.47,0.0,0.0,0.000,1021214.1,1021214.1,21869,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926080,2451247.00
09/08/2017 23:15,2,0.000,ALERT,213.74,300.87,59.954,1504926903,"201051344000645","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,839007.4,839007.4,21734,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926905,2451248.00
09/08/2017 23:15,2,0.000,ALERT,213.06,299.37,59.965,1504926903,"274151322000085","219011344069620",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,1039570.1,1039570.1,21613,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926907,2451249.00
09/08/2017 23:15,2,0.000,ALERT,213.96,300.57,59.965,1504926903,"201051344000633","219011344069620",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,826287.9,826287.9,21789,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926909,2451250.00
09/08/2017 23:15,2,0.000,ALERT,213.51,300.87,59.965,1504926903,"201051344000469","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,830394.8,830394.8,21747,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926911,2451251.00
09/08/2017 23:15,2,0.000,ALERT,213.06,300.87,59.970,1504926903,"201051344000646","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,824429.0,824429.0,21740,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926913,2451252.00
09/08/2017 23:15,2,0.000,ALERT,212.61,298.77,59.965,1504926903,"274151322000052","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,1083905.0,1083905.0,21612,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926915,2451253.00
09/08/2017 23:15,2,0.000,ALERT,213.51,301.17,60.007,1504926903,"201051344000585","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,839050.2,839050.2,21736,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504926916,2451254.00
09/08/2017 23:15,2,0.000,ALERT,213.51,301.47,60.007,1504926903,"201051344001230","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,828817.4,828817.4,21786,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926918,2451255.00
09/08/2017 23:15,2,0.000,ALERT,213.74,301.77,59.970,1504926903,"201051344000582","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,817649.6,817649.6,21725,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926920,2451256.00
09/08/2017 23:15,2,0.000,ALERT,213.06,301.17,59.965,1504926903,"201051344000955","219011344069620",0.00,10.00,0,298.47,302.07,0.0,0.0,0.000,838196.1,838196.1,21747,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926922,2451257.00
09/08/2017 23:15,2,0.000,ALERT,212.83,299.07,59.975,1504926903,"274151322000094","219011344069620",0.00,10.00,0,297.57,300.57,0.0,0.0,0.000,898000.3,898000.3,22065,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504926923,2451258.00
09/08/2017 23:15,2,0.000,ALERT,213.29,301.77,59.970,1504926903,"201051344000579","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,848890.1,848890.1,21748,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926925,2451259.00
09/08/2017 23:15,2,0.000,ALERT,213.29,301.47,59.986,1504926903,"201051344000890","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,832351.9,832351.9,21748,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926927,2451260.00
09/08/2017 23:15,2,0.000,ALERT,213.51,300.87,59.981,1504926903,"201051344000438","219011344069620",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,834511.1,834511.1,21732,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926929,2451261.00
09/08/2017 23:15,2,0.000,ALERT,213.51,300.57,59.981,1504926903,"201051344000417","219011344069620",0.00,10.70,0,298.17,301.47,0.0,0.0,0.000,736641.9,736641.9,21772,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504926931,2451262.00
09/08/2017 23:15,2,0.000,ALERT,212.83,299.97,59.975,1504926903,"274151322000083","219011344069620",0.00,10.00,0,298.47,301.77,0.0,0.0,0.000,1072934.5,1072934.5,21628,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926932,2451263.00
09/08/2017 23:15,2,0.000,ALERT,213.29,299.97,59.970,1504926903,"274151322000076","219011344069620",0.00,10.70,0,298.17,301.47,0.0,0.0,0.000,1145987.2,1145987.2,21617,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926934,2451264.00
09/08/2017 23:15,2,0.000,ALERT,213.29,301.47,59.981,1504926903,"201051344000868","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,828680.7,828680.7,21761,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926936,2451265.00
09/08/2017 23:15,2,0.000,ALERT,212.83,300.27,59.949,1504926903,"274151322000095","219011344069620",0.00,9.70,0,299.07,302.37,0.0,0.0,0.000,1134933.6,1134933.6,21652,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504926938,2451266.00
09/08/2017 23:15,2,0.000,ALERT,213.06,300.87,59.970,1504926903,"201051344000988","219011344069620",0.00,10.30,0,297.26,302.98,0.0,0.0,0.000,708897.9,708897.9,21720,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926940,2451267.00
09/08/2017 23:15,2,0.000,ALERT,213.29,300.27,60.012,1504926903,"201051344001025","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,835805.9,835805.9,21731,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504926942,2451268.00
09/08/2017 23:15,2,0.000,ALERT,213.29,301.47,59.981,1504926903,"201051344000458","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,839699.7,839699.7,21727,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926944,2451269.00
09/08/2017 23:15,2,0.000,ALERT,213.96,301.17,59.986,1504926903,"201051344000853","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,841208.5,841208.5,21757,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504926945,2451270.00
09/08/2017 23:15,2,0.000,ALERT,213.74,301.17,59.986,1504926903,"201051344000685","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,834290.2,834290.2,21779,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926947,2451271.00
09/08/2017 23:15,2,0.000,ALERT,213.51,300.87,60.012,1504926903,"201051344000917","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,830943.3,830943.3,21772,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926949,2451272.00
09/08/2017 23:15,2,0.000,ALERT,213.74,301.47,59.981,1504926903,"201051344001145","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,839028.5,839028.5,21756,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504926951,2451273.00
09/08/2017 23:15,2,0.000,ALERT,213.51,300.57,59.991,1504926903,"201051344000651","219011344069620",0.00,9.00,0,298.47,301.77,0.0,0.0,0.000,828082.9,828082.9,21747,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504926953,2451274.00
09/08/2017 23:15,2,0.000,ALERT,212.61,299.67,59.981,1504926903,"274151322000088","219011344069620",0.00,10.70,0,297.87,301.17,0.0,0.0,0.000,1029895.6,1029895.6,21623,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926954,2451275.00
09/08/2017 23:15,2,0.000,ALERT,213.51,298.77,59.975,1504926903,"274151322000068","219011344069620",0.00,11.70,0,297.57,300.57,0.0,0.0,0.000,899068.7,899068.7,22075,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926956,2451276.00
09/08/2017 23:15,2,0.000,ALERT,213.06,300.87,60.023,1504926903,"201051344001135","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,823652.7,823652.7,21705,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926958,2451277.00
09/08/2017 23:15,2,0.000,ALERT,213.29,301.77,59.996,1504926903,"201051344000594","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,843297.9,843297.9,21742,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926960,2451278.00
09/08/2017 23:15,2,0.000,ALERT,213.51,300.87,59.986,1504926903,"201051344001203","219011344069620",0.00,10.00,0,298.77,303.88,0.0,0.0,0.000,833838.3,833838.3,21773,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504926961,2451279.00
09/08/2017 23:15,2,0.000,ALERT,212.83,299.37,59.991,1504926903,"274151322000054","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,1045283.0,1045283.0,21591,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926963,2451280.00
09/08/2017 23:15,2,0.000,ALERT,213.74,301.17,60.012,1504926903,"201051344000867","219011344069620",0.00,10.30,0,298.47,303.28,0.0,0.0,0.000,827395.0,827395.0,21773,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926965,2451281.00
09/08/2017 23:15,2,0.000,ALERT,213.29,301.17,59.970,1504926903,"201051344001093","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,830916.5,830916.5,21778,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504926967,2451282.00
09/08/2017 23:15,2,0.000,ALERT,213.29,301.47,59.965,1504926903,"201051344000900","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,849514.4,849514.4,21776,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926969,2451283.00
09/08/2017 23:15,2,0.000,ALERT,213.74,300.57,59.975,1504926903,"201051344000648","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,835484.9,835484.9,21741,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504926970,2451284.00
09/08/2017 23:15,2,0.000,ALERT,213.51,302.07,60.012,1504926903,"201051344000569","219011344069620",0.00,10.00,0,300.27,303.58,0.0,0.0,0.000,851004.5,851004.5,21710,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926972,2451285.00
09/08/2017 23:15,2,0.000,ALERT,213.51,301.77,59.975,1504926903,"201051344000983","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,842029.2,842029.2,21745,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926974,2451286.00
09/08/2017 23:15,2,0.000,ALERT,213.51,301.17,59.981,1504926903,"201051344001158","219011344069620",0.00,9.70,0,299.07,302.37,0.0,0.0,0.000,825518.5,825518.5,21748,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926976,2451287.00
09/08/2017 23:15,2,0.000,ALERT,213.96,302.07,60.012,1504926903,"201051344000576","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,840091.4,840091.4,21763,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926978,2451288.00
09/08/2017 23:15,2,0.000,ALERT,213.06,299.37,59.959,1504926903,"274151322000087","219011344069620",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,1021214.1,1021214.1,21871,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504926979,2451289.00
09/08/2017 23:30,2,0.000,ALERT,214.19,301.77,59.991,1504927803,"201051344000645","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,839007.4,839007.4,21736,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504927805,2451290.00
09/08/2017 23:30,2,0.000,ALERT,213.06,300.87,59.986,1504927803,"274151322000085","219011344069620",0.00,10.00,0,297.26,304.18,0.0,0.0,0.000,1039570.1,1039570.1,21615,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504927807,2451291.00
09/08/2017 23:30,2,0.000,ALERT,214.19,301.47,59.991,1504927803,"201051344000633","219011344069620",0.00,9.70,0,297.26,302.98,0.0,0.0,0.000,826287.9,826287.9,21791,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504927809,2451292.00
09/08/2017 23:30,2,0.000,ALERT,213.74,301.47,59.991,1504927803,"201051344000469","219011344069620",0.00,9.30,0,298.17,303.28,0.0,0.0,0.000,830394.8,830394.8,21749,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504927811,2451293.00
09/08/2017 23:30,2,0.000,ALERT,213.29,301.47,59.959,1504927803,"201051344000646","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,824429.0,824429.0,21742,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504927813,2451294.00
09/08/2017 23:30,2,0.000,ALERT,212.83,300.87,59.996,1504927803,"274151322000052","219011344069620",0.00,10.70,0,296.96,304.18,0.0,0.0,0.000,1083905.0,1083905.0,21614,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504927814,2451295.00
09/08/2017 23:30,2,0.000,ALERT,213.74,301.77,60.007,1504927803,"201051344000585","219011344069620",0.00,10.70,0,298.77,303.58,0.0,0.0,0.000,839050.2,839050.2,21738,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504927816,2451296.00
09/08/2017 23:30,2,0.000,ALERT,213.51,301.77,59.996,1504927803,"201051344001230","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,828817.4,828817.4,21788,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504927818,2451297.00
09/08/2017 23:30,2,0.000,ALERT,213.96,302.37,59.996,1504927803,"201051344000582","219011344069620",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,817649.6,817649.6,21727,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504927820,2451298.00
09/08/2017 23:30,2,0.000,ALERT,213.06,301.47,60.039,1504927803,"201051344000955","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,838196.1,838196.1,21749,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504927822,2451299.00
09/08/2017 23:30,2,0.000,ALERT,213.06,300.27,59.986,1504927803,"274151322000094","219011344069620",0.00,9.70,0,296.66,303.58,0.0,0.0,0.000,898000.3,898000.3,22067,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504927823,2451300.00
09/08/2017 23:30,2,0.000,ALERT,213.51,302.37,59.996,1504927803,"201051344000579","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,848890.1,848890.1,21750,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504927825,2451301.00
09/08/2017 23:30,2,0.000,ALERT,213.29,302.07,59.981,1504927803,"201051344000890","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,832351.9,832351.9,21750,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504927827,2451302.00
09/08/2017 23:30,2,0.000,ALERT,213.51,301.47,59.991,1504927803,"201051344000438","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,834511.1,834511.1,21734,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504927829,2451303.00
09/08/2017 23:30,2,0.000,ALERT,213.74,300.87,60.002,1504927803,"201051344000417","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,736641.9,736641.9,21774,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504927831,2451304.00
09/08/2017 23:30,2,0.000,ALERT,213.06,301.47,59.991,1504927803,"274151322000083","219011344069620",0.00,10.00,0,297.26,304.18,0.0,0.0,0.000,1072934.5,1072934.5,21630,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504927833,2451305.00
09/08/2017 23:30,2,0.000,ALERT,213.74,300.27,60.007,1504927803,"274151322000076","219011344069620",0.00,10.70,0,297.26,304.48,0.0,0.0,0.000,1145987.2,1145987.2,21619,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504927834,2451306.00
09/08/2017 23:30,2,0.000,ALERT,213.51,302.37,59.996,1504927803,"201051344000868","219011344069620",0.00,10.00,0,299.67,304.48,0.0,0.0,0.000,828680.7,828680.7,21763,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504927836,2451307.00
09/08/2017 23:30,2,0.000,ALERT,212.83,301.47,60.002,1504927803,"274151322000095","219011344069620",0.00,9.70,0,297.87,305.08,0.0,0.0,0.000,1134933.6,1134933.6,21654,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504927838,2451308.00
09/08/2017 23:30,2,0.000,ALERT,213.29,301.47,60.007,1504927803,"201051344000988","219011344069620",0.00,10.30,0,296.96,303.28,0.0,0.0,0.000,708897.9,708897.9,21722,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504927840,2451309.00
09/08/2017 23:30,2,0.000,ALERT,213.29,300.57,60.012,1504927803,"201051344001025","219011344069620",0.00,10.00,0,298.47,303.58,0.0,0.0,0.000,835805.9,835805.9,21733,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504927842,2451310.00
09/08/2017 23:30,2,0.000,ALERT,213.51,302.07,60.034,1504927803,"201051344000458","219011344069620",0.00,11.00,0,299.67,304.48,0.0,0.0,0.000,839699.7,839699.7,21729,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504927843,2451311.00
09/08/2017 23:30,2,0.000,ALERT,213.96,301.47,60.034,1504927803,"201051344000853","219011344069620",0.00,9.70,0,299.07,303.88,0.0,0.0,0.000,841208.5,841208.5,21759,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504927845,2451312.00
09/08/2017 23:30,2,0.000,ALERT,213.96,301.47,60.007,1504927803,"201051344000685","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,834290.2,834290.2,21781,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504927847,2451313.00
09/08/2017 23:30,2,0.000,ALERT,213.74,300.87,60.002,1504927803,"201051344000917","219011344069620",0.00,10.70,0,297.87,302.98,0.0,0.0,0.000,830943.3,830943.3,21774,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504927849,2451314.00
09/08/2017 23:30,2,0.000,ALERT,213.74,301.47,60.002,1504927803,"201051344001145","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,839028.5,839028.5,21758,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504927851,2451315.00
09/08/2017 23:30,2,0.000,ALERT,213.51,300.87,60.012,1504927803,"201051344000651","219011344069620",0.00,9.00,0,299.07,302.37,0.0,0.0,0.000,828082.9,828082.9,21749,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504927852,2451316.00
09/08/2017 23:30,2,0.000,ALERT,212.61,300.57,60.007,1504927803,"274151322000088","219011344069620",0.00,10.70,0,296.66,303.58,0.0,0.0,0.000,1029895.6,1029895.6,21625,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504927854,2451317.00
09/08/2017 23:30,2,0.000,ALERT,213.51,300.27,60.007,1504927803,"274151322000068","219011344069620",0.00,11.30,0,296.66,302.98,0.0,0.0,0.000,899068.7,899068.7,22077,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504927856,2451318.00
09/08/2017 23:30,2,0.000,ALERT,213.29,301.17,60.012,1504927803,"201051344001135","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,823652.7,823652.7,21707,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504927858,2451319.00
09/08/2017 23:30,2,0.000,ALERT,213.29,302.37,59.996,1504927803,"201051344000594","219011344069620",0.00,10.30,0,299.07,304.18,0.0,0.0,0.000,843297.9,843297.9,21744,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504927860,2451320.00
09/08/2017 23:30,2,0.000,ALERT,213.74,300.87,59.981,1504927803,"201051344001203","219011344069620",0.00,10.00,0,299.37,304.78,0.0,0.0,0.000,833838.3,833838.3,21775,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504927862,2451321.00
09/08/2017 23:30,2,0.000,ALERT,213.06,300.27,59.986,1504927803,"274151322000054","219011344069620",0.00,11.00,0,296.96,304.18,0.0,0.0,0.000,1045283.0,1045283.0,21593,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504927864,2451322.00
09/08/2017 23:30,2,0.000,ALERT,213.74,301.17,59.970,1504927803,"201051344000867","219011344069620",0.00,10.70,0,298.77,303.88,0.0,0.0,0.000,827395.0,827395.0,21775,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504927865,2451323.00
09/08/2017 23:30,2,0.000,ALERT,213.29,301.47,60.002,1504927803,"201051344001093","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,830916.5,830916.5,21780,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504927867,2451324.00
09/08/2017 23:30,2,0.000,ALERT,213.29,301.47,60.007,1504927803,"201051344000900","219011344069620",0.00,9.70,0,299.07,303.58,0.0,0.0,0.000,849514.4,849514.4,21778,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504927869,2451325.00
09/08/2017 23:30,2,0.000,ALERT,213.51,300.87,59.949,1504927803,"201051344000648","219011344069620",0.00,9.30,0,298.77,303.88,0.0,0.0,0.000,835484.9,835484.9,21743,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504927871,2451326.00
09/08/2017 23:30,2,0.000,ALERT,213.51,302.37,59.959,1504927803,"201051344000569","219011344069620",0.00,10.00,0,300.27,304.48,0.0,0.0,0.000,851004.5,851004.5,21712,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504927873,2451327.00
09/08/2017 23:30,2,0.000,ALERT,213.29,302.07,60.018,1504927803,"201051344000983","219011344069620",0.00,10.00,0,299.67,304.18,0.0,0.0,0.000,842029.2,842029.2,21747,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504927874,2451328.00
09/08/2017 23:30,2,0.000,ALERT,213.51,301.77,59.949,1504927803,"201051344001158","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,825518.5,825518.5,21750,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504927876,2451329.00
09/08/2017 23:30,2,0.000,ALERT,213.96,302.07,60.028,1504927803,"201051344000576","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,840091.4,840091.4,21765,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504927878,2451330.00
09/08/2017 23:30,2,0.000,ALERT,213.06,300.27,59.996,1504927803,"274151322000087","219011344069620",0.00,10.70,0,296.36,303.28,0.0,0.0,0.000,1021214.1,1021214.1,21873,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504927880,2451331.00
09/08/2017 23:45,2,0.000,ALERT,213.96,301.47,60.012,1504928703,"201051344000645","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,839007.4,839007.4,21738,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928705,2451332.00
09/08/2017 23:45,2,0.000,ALERT,212.38,299.37,60.002,1504928703,"274151322000085","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,1039570.1,1039570.1,21617,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928707,2451333.00
09/08/2017 23:45,2,0.000,ALERT,213.96,301.17,60.007,1504928703,"201051344000633","219011344069620",0.00,9.70,0,298.17,303.28,0.0,0.0,0.000,826287.9,826287.9,21793,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928708,2451334.00
09/08/2017 23:45,2,0.000,ALERT,213.51,301.47,60.034,1504928703,"201051344000469","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,830394.8,830394.8,21751,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928710,2451335.00
09/08/2017 23:45,2,0.000,ALERT,213.29,301.47,60.007,1504928703,"201051344000646","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,824429.0,824429.0,21744,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928712,2451336.00
09/08/2017 23:45,2,0.000,ALERT,212.16,300.27,59.996,1504928703,"274151322000052","219011344069620",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,1083905.0,1083905.0,21616,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928714,2451337.00
09/08/2017 23:45,2,0.000,ALERT,213.74,301.77,60.002,1504928703,"201051344000585","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,839050.2,839050.2,21740,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928716,2451338.00
09/08/2017 23:45,2,0.000,ALERT,213.51,302.07,60.002,1504928703,"201051344001230","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,828817.4,828817.4,21790,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928717,2451339.00
09/08/2017 23:45,2,0.000,ALERT,214.19,302.37,60.002,1504928703,"201051344000582","219011344069620",0.00,9.30,0,300.57,303.88,0.0,0.0,0.000,817649.6,817649.6,21729,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928719,2451340.00
09/08/2017 23:45,2,0.000,ALERT,213.51,301.77,59.981,1504928703,"201051344000955","219011344069620",0.00,10.00,0,299.67,302.98,0.0,0.0,0.000,838196.1,838196.1,21751,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504928721,2451341.00
09/08/2017 23:45,2,0.000,ALERT,212.38,299.07,60.007,1504928703,"274151322000094","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,898000.3,898000.3,22069,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928723,2451342.00
09/08/2017 23:45,2,0.000,ALERT,213.51,302.37,59.965,1504928703,"201051344000579","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,848890.1,848890.1,21752,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928725,2451343.00
09/08/2017 23:45,2,0.000,ALERT,213.51,302.07,60.007,1504928703,"201051344000890","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,832351.9,832351.9,21752,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928726,2451344.00
09/08/2017 23:45,2,0.000,ALERT,213.74,301.77,60.002,1504928703,"201051344000438","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,834511.1,834511.1,21736,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928728,2451345.00
09/08/2017 23:45,2,0.000,ALERT,213.74,301.17,60.007,1504928703,"201051344000417","219011344069620",0.00,10.30,0,299.07,302.37,0.0,0.0,0.000,736641.9,736641.9,21776,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928730,2451346.00
09/08/2017 23:45,2,0.000,ALERT,212.61,300.27,60.002,1504928703,"274151322000083","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,1072934.5,1072934.5,21632,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928732,2451347.00
09/08/2017 23:45,2,0.000,ALERT,213.06,299.37,60.002,1504928703,"274151322000076","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,1145987.2,1145987.2,21621,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928734,2451348.00
09/08/2017 23:45,2,0.000,ALERT,213.51,302.07,60.002,1504928703,"201051344000868","219011344069620",0.00,9.70,0,300.27,304.18,0.0,0.0,0.000,828680.7,828680.7,21765,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928735,2451349.00
09/08/2017 23:45,2,0.000,ALERT,212.38,300.27,60.012,1504928703,"274151322000095","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,1134933.6,1134933.6,21656,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928737,2451350.00
09/08/2017 23:45,2,0.000,ALERT,213.29,301.47,59.996,1504928703,"201051344000988","219011344069620",0.00,10.30,0,297.26,303.28,0.0,0.0,0.000,708897.9,708897.9,21724,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504928739,2451351.00
09/08/2017 23:45,2,0.000,ALERT,213.51,301.17,60.007,1504928703,"201051344001025","219011344069620",0.00,9.70,0,299.07,303.58,0.0,0.0,0.000,835805.9,835805.9,21735,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928741,2451352.00
09/08/2017 23:45,2,0.000,ALERT,213.29,301.77,60.034,1504928703,"201051344000458","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,839699.7,839699.7,21731,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928743,2451353.00
09/08/2017 23:45,2,0.000,ALERT,213.96,301.47,59.975,1504928703,"201051344000853","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,841208.5,841208.5,21761,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928744,2451354.00
09/08/2017 23:45,2,0.000,ALERT,213.96,301.77,60.007,1504928703,"201051344000685","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,834290.2,834290.2,21783,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504928746,2451355.00
09/08/2017 23:45,2,0.000,ALERT,213.74,301.17,60.012,1504928703,"201051344000917","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,830943.3,830943.3,21776,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928748,2451356.00
09/08/2017 23:45,2,0.000,ALERT,213.96,302.07,60.007,1504928703,"201051344001145","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,839028.5,839028.5,21760,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928750,2451357.00
09/08/2017 23:45,2,0.000,ALERT,213.74,301.17,60.007,1504928703,"201051344000651","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,828082.9,828082.9,21751,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928752,2451358.00
09/08/2017 23:45,2,0.000,ALERT,211.93,299.37,59.986,1504928703,"274151322000088","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,1029895.6,1029895.6,21627,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504928753,2451359.00
09/08/2017 23:45,2,0.000,ALERT,212.83,298.77,59.996,1504928703,"274151322000068","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,899068.7,899068.7,22079,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928755,2451360.00
09/08/2017 23:45,2,0.000,ALERT,213.29,301.47,60.002,1504928703,"201051344001135","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,823652.7,823652.7,21709,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928757,2451361.00
09/08/2017 23:45,2,0.000,ALERT,213.06,302.37,59.996,1504928703,"201051344000594","219011344069620",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,843297.9,843297.9,21746,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928759,2451362.00
09/08/2017 23:45,2,0.000,ALERT,213.74,301.47,60.044,1504928703,"201051344001203","219011344069620",0.00,10.00,0,299.37,304.78,0.0,0.0,0.000,833838.3,833838.3,21777,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504928761,2451363.00
09/08/2017 23:45,2,0.000,ALERT,212.38,299.67,59.996,1504928703,"274151322000054","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,1045283.0,1045283.0,21595,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928763,2451364.00
09/08/2017 23:45,2,0.000,ALERT,213.74,301.17,60.002,1504928703,"201051344000867","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,827395.0,827395.0,21777,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928764,2451365.00
09/08/2017 23:45,2,0.000,ALERT,213.51,301.47,60.007,1504928703,"201051344001093","219011344069620",0.00,10.70,0,299.37,302.68,0.0,0.0,0.000,830916.5,830916.5,21782,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928766,2451366.00
09/08/2017 23:45,2,0.000,ALERT,213.29,301.77,60.002,1504928703,"201051344000900","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,849514.4,849514.4,21780,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504928768,2451367.00
09/08/2017 23:45,2,0.000,ALERT,213.51,301.17,59.996,1504928703,"201051344000648","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,835484.9,835484.9,21745,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928770,2451368.00
09/08/2017 23:45,2,0.000,ALERT,213.51,302.37,60.002,1504928703,"201051344000569","219011344069620",0.00,9.70,0,300.57,304.18,0.0,0.0,0.000,851004.5,851004.5,21714,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928772,2451369.00
09/08/2017 23:45,2,0.000,ALERT,213.51,302.07,60.002,1504928703,"201051344000983","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,842029.2,842029.2,21749,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928773,2451370.00
09/08/2017 23:45,2,0.000,ALERT,213.51,301.17,60.007,1504928703,"201051344001158","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,825518.5,825518.5,21752,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928775,2451371.00
09/08/2017 23:45,2,0.000,ALERT,213.96,302.07,60.023,1504928703,"201051344000576","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,840091.4,840091.4,21767,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928777,2451372.00
09/08/2017 23:45,2,0.000,ALERT,212.61,298.77,60.002,1504928703,"274151322000087","219011344069620",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,1021214.1,1021214.1,21875,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504928779,2451373.00
